ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 00:00,2,0.000,ALERT,212.61,298.77,60.012,1434254403,"201051344000955","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,143280.1,143280.1,2328,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254479,86478.00
06/14/2015 00:00,2,0.000,ALERT,213.96,299.97,60.002,1434254403,"274151322000095","174011321042388",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,440892.9,440892.9,3250,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254481,86479.00
06/14/2015 00:00,2,0.000,ALERT,212.38,298.77,60.002,1434254403,"201051344000868","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,129550.3,129550.3,2328,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254482,86480.00
06/14/2015 00:00,2,0.000,ALERT,213.29,298.47,60.002,1434254403,"201051344000853","174011321042388",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,135811.4,135811.4,2324,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254484,86481.00
06/14/2015 00:00,2,0.000,ALERT,213.29,299.67,60.012,1434254403,"201051344000582","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,136440.0,136440.0,2325,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254486,86482.00
06/14/2015 00:00,2,0.000,ALERT,212.61,298.17,60.007,1434254403,"201051344000469","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,130999.2,130999.2,2326,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254488,86483.00
06/14/2015 00:00,2,0.000,ALERT,212.61,298.17,60.039,1434254403,"201051344000988","174011321042388",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,130813.7,130813.7,2325,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254490,86484.00
06/14/2015 00:00,2,0.000,ALERT,212.61,297.87,60.007,1434254403,"201051344001158","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,137054.7,137054.7,2327,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254492,86485.00
06/14/2015 00:00,2,0.000,ALERT,212.61,297.87,60.007,1434254403,"201051344001025","174011321042388",0.00,14.70,0,294.56,301.17,0.0,0.0,0.000,140073.4,140073.4,2327,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254494,86486.00
06/14/2015 00:00,2,0.000,ALERT,212.61,298.77,60.007,1434254403,"201051344000569","174011321042388",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,143817.2,143817.2,2327,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434254495,86487.00
06/14/2015 00:00,2,0.000,ALERT,213.96,297.87,59.975,1434254403,"274151322000094","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,329916.4,329916.4,3679,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254497,86488.00
06/14/2015 00:00,2,0.000,ALERT,212.61,298.77,60.044,1434254403,"201051344000458","174011321042388",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,139558.0,139558.0,2327,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254499,86489.00
06/14/2015 00:00,2,0.000,ALERT,214.19,298.17,59.996,1434254403,"274151322000087","174011321042388",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,399955.9,399955.9,3230,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254501,86490.00
06/14/2015 00:00,2,0.000,ALERT,213.74,299.37,60.007,1434254403,"274151322000052","174011321042388",0.00,15.80,0,294.86,301.17,0.0,0.0,0.000,427488.1,427488.1,3634,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254503,86491.00
06/14/2015 00:00,2,0.000,ALERT,213.06,299.07,60.002,1434254403,"201051344001145","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,144707.6,144707.6,2333,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434254505,86492.00
06/14/2015 00:00,2,0.000,ALERT,213.06,298.77,60.007,1434254403,"201051344000685","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,143950.0,143950.0,2333,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254506,86493.00
06/14/2015 00:00,2,0.000,ALERT,213.74,298.47,59.975,1434254403,"274151322000088","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,409290.5,409290.5,3241,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434254508,86494.00
06/14/2015 00:00,2,0.000,ALERT,212.83,298.77,60.002,1434254403,"201051344000438","174011321042388",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,144001.1,144001.1,2329,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254510,86495.00
06/14/2015 00:00,2,0.000,ALERT,212.38,298.77,60.007,1434254403,"201051344001135","174011321042388",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,135363.9,135363.9,2323,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434254512,86496.00
06/14/2015 00:00,2,0.000,ALERT,213.06,298.47,60.007,1434254403,"201051344000417","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,139919.0,139919.0,2322,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254514,86497.00
06/14/2015 00:00,2,0.000,ALERT,212.38,299.07,59.996,1434254403,"201051344000594","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,139745.8,139745.8,2323,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254516,86498.00
06/14/2015 00:00,2,0.000,ALERT,213.96,299.37,60.012,1434254403,"274151322000083","174011321042388",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,423792.0,423792.0,3638,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254518,86499.00
06/14/2015 00:00,2,0.000,ALERT,213.06,299.07,60.002,1434254403,"201051344000585","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,138627.8,138627.8,2323,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254520,86500.00
06/14/2015 00:00,2,0.000,ALERT,213.51,299.37,59.970,1434254403,"274151322000054","174011321042388",0.00,16.30,0,294.86,301.17,0.0,0.0,0.000,419111.7,419111.7,3232,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434254521,86501.00
06/14/2015 00:00,2,0.000,ALERT,212.83,298.47,60.007,1434254403,"201051344001203","174011321042388",0.00,15.00,0,295.16,302.37,0.0,0.0,0.000,139956.8,139956.8,2328,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254523,86502.00
06/14/2015 00:00,2,0.000,ALERT,212.61,299.07,59.996,1434254403,"201051344000646","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,137531.4,137531.4,2323,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254525,86503.00
06/14/2015 00:00,2,0.000,ALERT,214.64,298.17,60.002,1434254403,"274151322000068","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,328861.0,328861.0,3287,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254527,86504.00
06/14/2015 00:00,2,0.000,ALERT,214.64,298.17,60.002,1434254403,"274151322000076","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,446518.4,446518.4,3637,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254529,86505.00
06/14/2015 00:00,2,0.000,ALERT,212.61,299.37,60.002,1434254403,"201051344000890","174011321042388",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,141552.3,141552.3,2325,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254531,86506.00
06/14/2015 00:00,2,0.000,ALERT,212.61,298.47,60.002,1434254403,"201051344000900","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,141863.3,141863.3,2331,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254533,86507.00
06/14/2015 00:00,2,0.000,ALERT,213.06,298.17,60.002,1434254403,"201051344000633","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,131605.5,131605.5,2332,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254534,86508.00
06/14/2015 00:00,2,0.000,ALERT,212.38,298.47,60.007,1434254403,"201051344000983","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,138711.4,138711.4,2328,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254536,86509.00
06/14/2015 00:00,2,0.000,ALERT,213.06,298.17,60.007,1434254403,"201051344000917","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,142097.5,142097.5,2332,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254538,86510.00
06/14/2015 00:00,2,0.000,ALERT,212.83,297.87,60.002,1434254403,"201051344000648","174011321042388",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,138120.3,138120.3,2325,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254540,86511.00
06/14/2015 00:00,2,0.000,ALERT,212.83,298.77,59.996,1434254403,"201051344001093","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,140150.3,140150.3,2329,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254542,86512.00
06/14/2015 00:00,2,0.000,ALERT,213.06,298.17,59.986,1434254403,"201051344000645","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,138513.7,138513.7,2328,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434254544,86513.00
06/14/2015 00:00,2,0.000,ALERT,214.19,298.47,59.986,1434254403,"274151322000085","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,421178.5,421178.5,3633,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254546,86514.00
06/14/2015 00:00,2,0.000,ALERT,212.83,298.17,59.965,1434254403,"201051344000651","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,137913.0,137913.0,2326,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254547,86515.00
06/14/2015 00:00,2,0.000,ALERT,212.83,298.17,60.018,1434254403,"201051344000867","174011321042388",0.00,15.50,0,294.56,300.87,0.0,0.0,0.000,130231.1,130231.1,2331,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434254549,86516.00
06/14/2015 00:00,2,0.000,ALERT,212.61,299.07,59.986,1434254403,"201051344001230","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,141369.3,141369.3,2333,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254551,86517.00
06/14/2015 00:00,2,0.000,ALERT,213.06,298.77,59.991,1434254403,"201051344000576","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,137884.3,137884.3,2332,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254553,86518.00
06/14/2015 00:00,2,0.000,ALERT,212.61,299.07,59.991,1434254403,"201051344000579","174011321042388",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,143887.3,143887.3,2327,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434254555,86519.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86520.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86521.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86522.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86523.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86524.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86525.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86526.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86527.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86528.00
06/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434254403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434255283,86529.00
06/14/2015 00:15,2,0.000,ALERT,211.48,297.57,59.959,1434255303,"201051344000955","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,143280.1,143280.1,2330,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255379,86530.00
06/14/2015 00:15,2,0.000,ALERT,213.06,299.07,59.954,1434255303,"274151322000095","174011321042388",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,440892.9,440892.9,3252,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255381,86531.00
06/14/2015 00:15,2,0.000,ALERT,211.70,297.87,59.938,1434255303,"201051344000868","174011321042388",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,129550.3,129550.3,2330,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255382,86532.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.26,59.965,1434255303,"201051344000853","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,135811.4,135811.4,2326,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255384,86533.00
06/14/2015 00:15,2,0.000,ALERT,212.38,298.47,59.959,1434255303,"201051344000582","174011321042388",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,136440.0,136440.0,2327,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255386,86534.00
06/14/2015 00:15,2,0.000,ALERT,211.70,296.96,59.954,1434255303,"201051344000469","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,130999.2,130999.2,2328,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255388,86535.00
06/14/2015 00:15,2,0.000,ALERT,211.48,297.26,59.954,1434255303,"201051344000988","174011321042388",0.00,15.00,0,292.46,300.27,0.0,0.0,0.000,130813.7,130813.7,2327,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255390,86536.00
06/14/2015 00:15,2,0.000,ALERT,211.70,297.26,59.959,1434255303,"201051344001158","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,137054.7,137054.7,2329,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255391,86537.00
06/14/2015 00:15,2,0.000,ALERT,211.70,296.66,59.944,1434255303,"201051344001025","174011321042388",0.00,14.70,0,294.56,301.47,0.0,0.0,0.000,140073.4,140073.4,2329,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255393,86538.00
06/14/2015 00:15,2,0.000,ALERT,211.70,297.87,59.965,1434255303,"201051344000569","174011321042388",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,143817.2,143817.2,2329,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255395,86539.00
06/14/2015 00:15,2,0.000,ALERT,213.06,297.26,59.965,1434255303,"274151322000094","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,329916.4,329916.4,3681,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255397,86540.00
06/14/2015 00:15,2,0.000,ALERT,211.48,297.26,59.959,1434255303,"201051344000458","174011321042388",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,139558.0,139558.0,2329,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255399,86541.00
06/14/2015 00:15,2,0.000,ALERT,213.06,296.66,59.928,1434255303,"274151322000087","174011321042388",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,399955.9,399955.9,3232,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255401,86542.00
06/14/2015 00:15,2,0.000,ALERT,212.61,297.26,59.959,1434255303,"274151322000052","174011321042388",0.00,16.00,0,294.86,301.47,0.0,0.0,0.000,427488.1,427488.1,3636,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255402,86543.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.87,59.965,1434255303,"201051344001145","174011321042388",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,144707.6,144707.6,2335,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255404,86544.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.57,59.965,1434255303,"201051344000685","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,143950.0,143950.0,2335,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255406,86545.00
06/14/2015 00:15,2,0.000,ALERT,212.83,297.57,59.949,1434255303,"274151322000088","174011321042388",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,409290.5,409290.5,3243,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255408,86546.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.57,59.959,1434255303,"201051344000438","174011321042388",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,144001.1,144001.1,2331,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255410,86547.00
06/14/2015 00:15,2,0.000,ALERT,211.48,297.57,59.959,1434255303,"201051344001135","174011321042388",0.00,15.00,0,295.16,301.47,0.0,0.0,0.000,135363.9,135363.9,2325,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255412,86548.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.26,59.949,1434255303,"201051344000417","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,139919.0,139919.0,2324,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255414,86549.00
06/14/2015 00:15,2,0.000,ALERT,211.70,298.17,59.970,1434255303,"201051344000594","174011321042388",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,139745.8,139745.8,2325,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255415,86550.00
06/14/2015 00:15,2,0.000,ALERT,213.06,297.57,59.954,1434255303,"274151322000083","174011321042388",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,423792.0,423792.0,3640,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255417,86551.00
06/14/2015 00:15,2,0.000,ALERT,211.93,297.87,59.965,1434255303,"201051344000585","174011321042388",0.00,15.30,0,294.56,301.17,0.0,0.0,0.000,138627.8,138627.8,2325,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255419,86552.00
06/14/2015 00:15,2,0.000,ALERT,212.61,298.17,59.981,1434255303,"274151322000054","174011321042388",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,419111.7,419111.7,3234,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255421,86553.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.57,60.002,1434255303,"201051344001203","174011321042388",0.00,15.00,0,295.16,302.68,0.0,0.0,0.000,139956.8,139956.8,2330,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255423,86554.00
06/14/2015 00:15,2,0.000,ALERT,211.70,297.87,59.996,1434255303,"201051344000646","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,137531.4,137531.4,2325,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255424,86555.00
06/14/2015 00:15,2,0.000,ALERT,213.74,297.87,59.959,1434255303,"274151322000068","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,328861.0,328861.0,3289,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255426,86556.00
06/14/2015 00:15,2,0.000,ALERT,213.51,297.26,59.959,1434255303,"274151322000076","174011321042388",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,446518.4,446518.4,3639,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255428,86557.00
06/14/2015 00:15,2,0.000,ALERT,211.70,298.17,59.970,1434255303,"201051344000890","174011321042388",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,141552.3,141552.3,2327,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255430,86558.00
06/14/2015 00:15,2,0.000,ALERT,211.70,297.57,59.965,1434255303,"201051344000900","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,141863.3,141863.3,2333,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255432,86559.00
06/14/2015 00:15,2,0.000,ALERT,212.38,296.96,59.981,1434255303,"201051344000633","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,131605.5,131605.5,2334,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255434,86560.00
06/14/2015 00:15,2,0.000,ALERT,211.70,297.57,59.970,1434255303,"201051344000983","174011321042388",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,138711.4,138711.4,2330,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255435,86561.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.57,59.981,1434255303,"201051344000917","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,142097.5,142097.5,2334,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255437,86562.00
06/14/2015 00:15,2,0.000,ALERT,212.16,296.96,59.981,1434255303,"201051344000648","174011321042388",0.00,14.30,0,294.56,301.17,0.0,0.0,0.000,138120.3,138120.3,2327,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255439,86563.00
06/14/2015 00:15,2,0.000,ALERT,211.93,297.87,59.954,1434255303,"201051344001093","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,140150.3,140150.3,2331,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255441,86564.00
06/14/2015 00:15,2,0.000,ALERT,212.38,297.57,59.981,1434255303,"201051344000645","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,138513.7,138513.7,2330,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255443,86565.00
06/14/2015 00:15,2,0.000,ALERT,213.29,298.47,59.975,1434255303,"274151322000085","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,421178.5,421178.5,3635,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255444,86566.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.26,59.986,1434255303,"201051344000651","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,137913.0,137913.0,2328,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434255446,86567.00
06/14/2015 00:15,2,0.000,ALERT,212.16,297.26,59.981,1434255303,"201051344000867","174011321042388",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,130231.1,130231.1,2333,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255448,86568.00
06/14/2015 00:15,2,0.000,ALERT,211.93,298.17,59.986,1434255303,"201051344001230","174011321042388",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,141369.3,141369.3,2335,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255450,86569.00
06/14/2015 00:15,2,0.000,ALERT,212.38,298.17,59.981,1434255303,"201051344000576","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,137884.3,137884.3,2334,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255452,86570.00
06/14/2015 00:15,2,0.000,ALERT,211.93,298.17,59.981,1434255303,"201051344000579","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,143887.3,143887.3,2329,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434255453,86571.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86572.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86573.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86574.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86575.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86576.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86577.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86578.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86579.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86580.00
06/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434255303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434256184,86581.00
06/14/2015 00:30,2,0.000,ALERT,211.93,297.87,59.991,1434256203,"201051344000955","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,143280.1,143280.1,2332,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256279,86582.00
06/14/2015 00:30,2,0.000,ALERT,213.29,299.07,60.002,1434256203,"274151322000095","174011321042388",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,440892.9,440892.9,3254,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256281,86583.00
06/14/2015 00:30,2,0.000,ALERT,211.93,297.87,59.991,1434256203,"201051344000868","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,129550.3,129550.3,2332,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256283,86584.00
06/14/2015 00:30,2,0.000,ALERT,212.61,297.26,60.023,1434256203,"201051344000853","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,135811.4,135811.4,2328,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256285,86585.00
06/14/2015 00:30,2,0.000,ALERT,212.61,298.47,59.991,1434256203,"201051344000582","174011321042388",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,136440.0,136440.0,2329,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256286,86586.00
06/14/2015 00:30,2,0.000,ALERT,211.93,296.96,60.002,1434256203,"201051344000469","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,130999.2,130999.2,2330,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256288,86587.00
06/14/2015 00:30,2,0.000,ALERT,211.93,297.26,60.002,1434256203,"201051344000988","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,130813.7,130813.7,2329,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256290,86588.00
06/14/2015 00:30,2,0.000,ALERT,211.93,296.96,60.012,1434256203,"201051344001158","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,137054.7,137054.7,2331,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256292,86589.00
06/14/2015 00:30,2,0.000,ALERT,211.93,296.66,60.007,1434256203,"201051344001025","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,140073.4,140073.4,2331,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256294,86590.00
06/14/2015 00:30,2,0.000,ALERT,212.16,297.87,59.996,1434256203,"201051344000569","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,143817.2,143817.2,2331,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256296,86591.00
06/14/2015 00:30,2,0.000,ALERT,213.51,296.96,59.996,1434256203,"274151322000094","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,329916.4,329916.4,3683,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256297,86592.00
06/14/2015 00:30,2,0.000,ALERT,211.93,297.57,60.007,1434256203,"201051344000458","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,139558.0,139558.0,2331,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256299,86593.00
06/14/2015 00:30,2,0.000,ALERT,213.51,296.96,59.991,1434256203,"274151322000087","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,399955.9,399955.9,3234,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256301,86594.00
06/14/2015 00:30,2,0.000,ALERT,212.83,298.47,59.996,1434256203,"274151322000052","174011321042388",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,427488.1,427488.1,3638,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256303,86595.00
06/14/2015 00:30,2,0.000,ALERT,212.38,298.17,60.007,1434256203,"201051344001145","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,144707.6,144707.6,2337,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256305,86596.00
06/14/2015 00:30,2,0.000,ALERT,212.38,297.87,60.002,1434256203,"201051344000685","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,143950.0,143950.0,2337,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256307,86597.00
06/14/2015 00:30,2,0.000,ALERT,212.83,298.77,60.002,1434256203,"274151322000088","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,409290.5,409290.5,3245,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256309,86598.00
06/14/2015 00:30,2,0.000,ALERT,212.38,298.17,60.028,1434256203,"201051344000438","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,144001.1,144001.1,2333,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256311,86599.00
06/14/2015 00:30,2,0.000,ALERT,211.70,297.87,60.007,1434256203,"201051344001135","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,135363.9,135363.9,2327,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256312,86600.00
06/14/2015 00:30,2,0.000,ALERT,212.38,297.26,60.002,1434256203,"201051344000417","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,139919.0,139919.0,2326,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256314,86601.00
06/14/2015 00:30,2,0.000,ALERT,211.70,297.87,59.996,1434256203,"201051344000594","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,139745.8,139745.8,2327,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256316,86602.00
06/14/2015 00:30,2,0.000,ALERT,213.29,298.17,60.023,1434256203,"274151322000083","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,423792.0,423792.0,3642,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256318,86603.00
06/14/2015 00:30,2,0.000,ALERT,212.16,297.87,60.002,1434256203,"201051344000585","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,138627.8,138627.8,2327,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256320,86604.00
06/14/2015 00:30,2,0.000,ALERT,213.29,298.17,59.996,1434256203,"274151322000054","174011321042388",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,419111.7,419111.7,3236,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256321,86605.00
06/14/2015 00:30,2,0.000,ALERT,212.16,297.57,60.002,1434256203,"201051344001203","174011321042388",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,139956.8,139956.8,2332,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256323,86606.00
06/14/2015 00:30,2,0.000,ALERT,211.93,297.87,60.002,1434256203,"201051344000646","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,137531.4,137531.4,2327,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256325,86607.00
06/14/2015 00:30,2,0.000,ALERT,214.19,297.26,59.981,1434256203,"274151322000068","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,328861.0,328861.0,3291,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256327,86608.00
06/14/2015 00:30,2,0.000,ALERT,213.74,297.57,60.007,1434256203,"274151322000076","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,446518.4,446518.4,3641,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256328,86609.00
06/14/2015 00:30,2,0.000,ALERT,211.93,298.17,59.986,1434256203,"201051344000890","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,141552.3,141552.3,2329,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256330,86610.00
06/14/2015 00:30,2,0.000,ALERT,211.70,297.57,59.991,1434256203,"201051344000900","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,141863.3,141863.3,2335,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256332,86611.00
06/14/2015 00:30,2,0.000,ALERT,212.38,296.96,59.975,1434256203,"201051344000633","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,131605.5,131605.5,2336,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256334,86612.00
06/14/2015 00:30,2,0.000,ALERT,211.93,297.57,59.996,1434256203,"201051344000983","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,138711.4,138711.4,2332,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256336,86613.00
06/14/2015 00:30,2,0.000,ALERT,212.38,297.26,59.981,1434256203,"201051344000917","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,142097.5,142097.5,2336,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256338,86614.00
06/14/2015 00:30,2,0.000,ALERT,212.16,296.96,60.007,1434256203,"201051344000648","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,138120.3,138120.3,2329,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434256340,86615.00
06/14/2015 00:30,2,0.000,ALERT,211.93,297.57,59.991,1434256203,"201051344001093","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,140150.3,140150.3,2333,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256341,86616.00
06/14/2015 00:30,2,0.000,ALERT,212.16,297.26,59.996,1434256203,"201051344000645","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,138513.7,138513.7,2332,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256343,86617.00
06/14/2015 00:30,2,0.000,ALERT,213.51,298.17,60.007,1434256203,"274151322000085","174011321042388",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,421178.5,421178.5,3637,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256345,86618.00
06/14/2015 00:30,2,0.000,ALERT,212.16,296.96,60.018,1434256203,"201051344000651","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,137913.0,137913.0,2330,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256347,86619.00
06/14/2015 00:30,2,0.000,ALERT,212.16,296.96,59.996,1434256203,"201051344000867","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,130231.1,130231.1,2335,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256349,86620.00
06/14/2015 00:30,2,0.000,ALERT,211.93,298.17,60.002,1434256203,"201051344001230","174011321042388",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,141369.3,141369.3,2337,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256351,86621.00
06/14/2015 00:30,2,0.000,ALERT,212.16,297.57,59.996,1434256203,"201051344000576","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,137884.3,137884.3,2336,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256352,86622.00
06/14/2015 00:30,2,0.000,ALERT,211.93,298.17,59.996,1434256203,"201051344000579","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,143887.3,143887.3,2331,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434256354,86623.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86624.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86625.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86626.00
