ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86627.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86628.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86629.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86630.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86631.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86632.00
06/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434256203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257083,86633.00
06/14/2015 00:45,2,0.000,ALERT,211.48,296.96,59.991,1434257103,"201051344000955","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,143280.1,143280.1,2334,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257179,86634.00
06/14/2015 00:45,2,0.000,ALERT,212.83,298.47,59.996,1434257103,"274151322000095","174011321042388",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,440892.9,440892.9,3256,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257181,86635.00
06/14/2015 00:45,2,0.000,ALERT,211.70,297.57,59.991,1434257103,"201051344000868","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,129550.3,129550.3,2334,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257183,86636.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.66,59.996,1434257103,"201051344000853","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,135811.4,135811.4,2330,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257184,86637.00
06/14/2015 00:45,2,0.000,ALERT,212.16,297.87,59.996,1434257103,"201051344000582","174011321042388",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,136440.0,136440.0,2331,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257186,86638.00
06/14/2015 00:45,2,0.000,ALERT,211.48,296.96,59.996,1434257103,"201051344000469","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,130999.2,130999.2,2332,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257188,86639.00
06/14/2015 00:45,2,0.000,ALERT,211.25,296.66,59.996,1434257103,"201051344000988","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,130813.7,130813.7,2331,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257190,86640.00
06/14/2015 00:45,2,0.000,ALERT,211.70,296.66,60.002,1434257103,"201051344001158","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,137054.7,137054.7,2333,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257192,86641.00
06/14/2015 00:45,2,0.000,ALERT,211.48,296.36,59.991,1434257103,"201051344001025","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,140073.4,140073.4,2333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257194,86642.00
06/14/2015 00:45,2,0.000,ALERT,211.48,297.26,59.996,1434257103,"201051344000569","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,143817.2,143817.2,2333,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257195,86643.00
06/14/2015 00:45,2,0.000,ALERT,212.83,296.66,59.975,1434257103,"274151322000094","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,329916.4,329916.4,3685,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257197,86644.00
06/14/2015 00:45,2,0.000,ALERT,211.25,296.66,59.991,1434257103,"201051344000458","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,139558.0,139558.0,2333,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257199,86645.00
06/14/2015 00:45,2,0.000,ALERT,213.06,296.36,59.996,1434257103,"274151322000087","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,399955.9,399955.9,3236,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257201,86646.00
06/14/2015 00:45,2,0.000,ALERT,212.38,297.57,59.996,1434257103,"274151322000052","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,427488.1,427488.1,3640,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257203,86647.00
06/14/2015 00:45,2,0.000,ALERT,212.16,297.57,60.007,1434257103,"201051344001145","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,144707.6,144707.6,2339,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257205,86648.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.96,60.002,1434257103,"201051344000685","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,143950.0,143950.0,2339,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257207,86649.00
06/14/2015 00:45,2,0.000,ALERT,212.38,296.96,60.002,1434257103,"274151322000088","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,409290.5,409290.5,3247,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257208,86650.00
06/14/2015 00:45,2,0.000,ALERT,211.93,297.26,60.007,1434257103,"201051344000438","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,144001.1,144001.1,2335,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257210,86651.00
06/14/2015 00:45,2,0.000,ALERT,211.48,297.26,60.007,1434257103,"201051344001135","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,135363.9,135363.9,2329,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257212,86652.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.66,60.002,1434257103,"201051344000417","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,139919.0,139919.0,2328,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257214,86653.00
06/14/2015 00:45,2,0.000,ALERT,211.48,297.26,60.007,1434257103,"201051344000594","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,139745.8,139745.8,2329,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257216,86654.00
06/14/2015 00:45,2,0.000,ALERT,213.06,298.17,60.002,1434257103,"274151322000083","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,423792.0,423792.0,3644,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257218,86655.00
06/14/2015 00:45,2,0.000,ALERT,211.93,297.57,60.012,1434257103,"201051344000585","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,138627.8,138627.8,2329,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257220,86656.00
06/14/2015 00:45,2,0.000,ALERT,212.61,297.26,59.996,1434257103,"274151322000054","174011321042388",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,419111.7,419111.7,3238,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434257221,86657.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.96,60.007,1434257103,"201051344001203","174011321042388",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,139956.8,139956.8,2334,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257223,86658.00
06/14/2015 00:45,2,0.000,ALERT,211.48,297.26,60.018,1434257103,"201051344000646","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,137531.4,137531.4,2329,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257225,86659.00
06/14/2015 00:45,2,0.000,ALERT,213.74,296.36,60.023,1434257103,"274151322000068","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,328861.0,328861.0,3293,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257227,86660.00
06/14/2015 00:45,2,0.000,ALERT,213.51,296.96,59.970,1434257103,"274151322000076","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,446518.4,446518.4,3643,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257229,86661.00
06/14/2015 00:45,2,0.000,ALERT,211.93,297.87,60.018,1434257103,"201051344000890","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,141552.3,141552.3,2331,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257231,86662.00
06/14/2015 00:45,2,0.000,ALERT,211.70,296.96,60.007,1434257103,"201051344000900","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,141863.3,141863.3,2337,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257232,86663.00
06/14/2015 00:45,2,0.000,ALERT,212.16,296.36,60.012,1434257103,"201051344000633","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,131605.5,131605.5,2338,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257234,86664.00
06/14/2015 00:45,2,0.000,ALERT,211.93,297.57,60.002,1434257103,"201051344000983","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,138711.4,138711.4,2334,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257236,86665.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.96,60.012,1434257103,"201051344000917","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,142097.5,142097.5,2338,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257238,86666.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.66,60.023,1434257103,"201051344000648","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,138120.3,138120.3,2331,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257240,86667.00
06/14/2015 00:45,2,0.000,ALERT,211.70,297.26,59.970,1434257103,"201051344001093","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,140150.3,140150.3,2335,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257242,86668.00
06/14/2015 00:45,2,0.000,ALERT,212.16,296.66,60.002,1434257103,"201051344000645","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,138513.7,138513.7,2334,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257243,86669.00
06/14/2015 00:45,2,0.000,ALERT,213.06,297.57,60.007,1434257103,"274151322000085","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,421178.5,421178.5,3639,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257245,86670.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.66,60.007,1434257103,"201051344000651","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,137913.0,137913.0,2332,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257247,86671.00
06/14/2015 00:45,2,0.000,ALERT,211.93,296.96,60.007,1434257103,"201051344000867","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,130231.1,130231.1,2337,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257249,86672.00
06/14/2015 00:45,2,0.000,ALERT,211.70,297.57,60.012,1434257103,"201051344001230","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,141369.3,141369.3,2339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257251,86673.00
06/14/2015 00:45,2,0.000,ALERT,212.16,297.26,60.002,1434257103,"201051344000576","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,137884.3,137884.3,2338,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257252,86674.00
06/14/2015 00:45,2,0.000,ALERT,211.70,297.57,60.007,1434257103,"201051344000579","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,143887.3,143887.3,2333,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434257254,86675.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86676.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86677.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86678.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86679.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86680.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86681.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86682.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86683.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257983,86684.00
06/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434257103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434257984,86685.00
06/14/2015 01:00,2,0.000,ALERT,211.25,296.66,59.996,1434258003,"201051344000955","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,143280.1,143280.1,2336,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258078,86686.00
06/14/2015 01:00,2,0.000,ALERT,213.06,297.26,59.991,1434258003,"274151322000095","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,440892.9,440892.9,3258,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258080,86687.00
06/14/2015 01:00,2,0.000,ALERT,211.25,296.96,59.991,1434258003,"201051344000868","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,129550.3,129550.3,2336,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258082,86688.00
06/14/2015 01:00,2,0.000,ALERT,211.93,296.06,59.959,1434258003,"201051344000853","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,135811.4,135811.4,2332,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258084,86689.00
06/14/2015 01:00,2,0.000,ALERT,212.16,297.57,59.986,1434258003,"201051344000582","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,136440.0,136440.0,2333,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258086,86690.00
06/14/2015 01:00,2,0.000,ALERT,211.48,296.06,59.996,1434258003,"201051344000469","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,130999.2,130999.2,2334,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258087,86691.00
06/14/2015 01:00,2,0.000,ALERT,211.25,296.36,59.975,1434258003,"201051344000988","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,130813.7,130813.7,2333,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258089,86692.00
06/14/2015 01:00,2,0.000,ALERT,211.48,296.06,59.986,1434258003,"201051344001158","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,137054.7,137054.7,2335,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258091,86693.00
06/14/2015 01:00,2,0.000,ALERT,211.48,295.76,59.954,1434258003,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,140073.4,140073.4,2335,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258093,86694.00
06/14/2015 01:00,2,0.000,ALERT,211.48,296.66,59.975,1434258003,"201051344000569","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,143817.2,143817.2,2335,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258094,86695.00
06/14/2015 01:00,2,0.000,ALERT,213.06,296.06,59.975,1434258003,"274151322000094","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,329916.4,329916.4,3687,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258096,86696.00
06/14/2015 01:00,2,0.000,ALERT,211.48,296.36,59.975,1434258003,"201051344000458","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,139558.0,139558.0,2335,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258098,86697.00
06/14/2015 01:00,2,0.000,ALERT,213.06,296.06,60.018,1434258003,"274151322000087","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,399955.9,399955.9,3238,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258100,86698.00
06/14/2015 01:00,2,0.000,ALERT,212.61,296.06,59.981,1434258003,"274151322000052","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,427488.1,427488.1,3642,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258102,86699.00
06/14/2015 01:00,2,0.000,ALERT,211.93,296.96,59.996,1434258003,"201051344001145","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,144707.6,144707.6,2341,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258104,86700.00
06/14/2015 01:00,2,0.000,ALERT,211.93,296.66,59.981,1434258003,"201051344000685","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,143950.0,143950.0,2341,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258105,86701.00
06/14/2015 01:00,2,0.000,ALERT,212.16,296.36,59.981,1434258003,"274151322000088","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,409290.5,409290.5,3249,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258107,86702.00
06/14/2015 01:00,2,0.000,ALERT,211.70,296.66,59.996,1434258003,"201051344000438","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,144001.1,144001.1,2337,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258109,86703.00
06/14/2015 01:00,2,0.000,ALERT,211.48,296.66,59.965,1434258003,"201051344001135","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,135363.9,135363.9,2331,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258111,86704.00
06/14/2015 01:00,2,0.000,ALERT,211.70,296.06,59.970,1434258003,"201051344000417","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,139919.0,139919.0,2330,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258113,86705.00
06/14/2015 01:00,2,0.000,ALERT,211.25,296.96,59.991,1434258003,"201051344000594","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,139745.8,139745.8,2331,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258115,86706.00
06/14/2015 01:00,2,0.000,ALERT,212.38,296.66,59.965,1434258003,"274151322000083","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,423792.0,423792.0,3646,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258117,86707.00
06/14/2015 01:00,2,0.000,ALERT,211.93,296.96,59.981,1434258003,"201051344000585","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,138627.8,138627.8,2331,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258118,86708.00
06/14/2015 01:00,2,0.000,ALERT,212.61,296.66,59.986,1434258003,"274151322000054","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,419111.7,419111.7,3240,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258120,86709.00
06/14/2015 01:00,2,0.000,ALERT,211.70,296.36,59.991,1434258003,"201051344001203","174011321042388",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,139956.8,139956.8,2336,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258122,86710.00
06/14/2015 01:00,2,0.000,ALERT,211.25,296.36,59.986,1434258003,"201051344000646","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,137531.4,137531.4,2331,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258124,86711.00
06/14/2015 01:00,2,0.000,ALERT,213.29,295.76,59.970,1434258003,"274151322000068","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,328861.0,328861.0,3295,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258125,86712.00
06/14/2015 01:00,2,0.000,ALERT,213.51,296.66,59.981,1434258003,"274151322000076","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,446518.4,446518.4,3645,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258127,86713.00
06/14/2015 01:00,2,0.000,ALERT,211.48,296.96,59.986,1434258003,"201051344000890","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,141552.3,141552.3,2333,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258129,86714.00
06/14/2015 01:00,2,0.000,ALERT,211.70,296.66,59.996,1434258003,"201051344000900","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,141863.3,141863.3,2339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258131,86715.00
06/14/2015 01:00,2,0.000,ALERT,211.93,295.76,59.970,1434258003,"201051344000633","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,131605.5,131605.5,2340,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258133,86716.00
06/14/2015 01:00,2,0.000,ALERT,211.25,296.66,59.981,1434258003,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,138711.4,138711.4,2336,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258135,86717.00
06/14/2015 01:00,2,0.000,ALERT,211.93,296.66,59.981,1434258003,"201051344000917","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,142097.5,142097.5,2340,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258137,86718.00
06/14/2015 01:00,2,0.000,ALERT,211.70,296.36,59.954,1434258003,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,138120.3,138120.3,2333,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258138,86719.00
06/14/2015 01:00,2,0.000,ALERT,211.48,296.96,59.954,1434258003,"201051344001093","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,140150.3,140150.3,2337,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258140,86720.00
06/14/2015 01:00,2,0.000,ALERT,211.93,296.36,59.986,1434258003,"201051344000645","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,138513.7,138513.7,2336,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258142,86721.00
06/14/2015 01:00,2,0.000,ALERT,212.83,297.26,60.002,1434258003,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,421178.5,421178.5,3641,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258144,86722.00
06/14/2015 01:00,2,0.000,ALERT,211.70,296.06,59.975,1434258003,"201051344000651","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,137913.0,137913.0,2334,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258146,86723.00
06/14/2015 01:00,2,0.000,ALERT,211.70,296.36,59.975,1434258003,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,130231.1,130231.1,2339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258147,86724.00
06/14/2015 01:00,2,0.000,ALERT,211.48,297.26,59.970,1434258003,"201051344001230","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,141369.3,141369.3,2341,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258149,86725.00
06/14/2015 01:00,2,0.000,ALERT,211.93,296.96,59.981,1434258003,"201051344000576","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,137884.3,137884.3,2340,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258151,86726.00
06/14/2015 01:00,2,0.000,ALERT,211.48,297.26,59.986,1434258003,"201051344000579","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,143887.3,143887.3,2335,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258153,86727.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86728.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86729.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86730.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86731.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86732.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86733.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86734.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86735.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86736.00
06/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434258003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434258883,86737.00
06/14/2015 01:15,2,0.000,ALERT,211.48,296.66,59.975,1434258903,"201051344000955","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,143280.1,143280.1,2338,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258980,86738.00
06/14/2015 01:15,2,0.000,ALERT,213.06,297.57,59.949,1434258903,"274151322000095","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,440892.9,440892.9,3260,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258981,86739.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.96,59.954,1434258903,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,129550.3,129550.3,2338,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258983,86740.00
06/14/2015 01:15,2,0.000,ALERT,212.16,296.06,59.949,1434258903,"201051344000853","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,135811.4,135811.4,2334,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258985,86741.00
06/14/2015 01:15,2,0.000,ALERT,212.38,297.26,59.944,1434258903,"201051344000582","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,136440.0,136440.0,2335,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258987,86742.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.06,59.965,1434258903,"201051344000469","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,130999.2,130999.2,2336,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258988,86743.00
06/14/2015 01:15,2,0.000,ALERT,211.48,296.06,59.944,1434258903,"201051344000988","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,130813.7,130813.7,2335,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258991,86744.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.36,59.928,1434258903,"201051344001158","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,137054.7,137054.7,2337,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258993,86745.00
06/14/2015 01:15,2,0.000,ALERT,211.48,295.46,59.954,1434258903,"201051344001025","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,140073.4,140073.4,2337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258994,86746.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.96,59.965,1434258903,"201051344000569","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,143817.2,143817.2,2337,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434258996,86747.00
06/14/2015 01:15,2,0.000,ALERT,213.06,296.36,59.954,1434258903,"274151322000094","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,329916.4,329916.4,3689,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434258998,86748.00
06/14/2015 01:15,2,0.000,ALERT,211.48,296.36,59.954,1434258903,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,139558.0,139558.0,2337,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259000,86749.00
06/14/2015 01:15,2,0.000,ALERT,213.06,296.06,59.954,1434258903,"274151322000087","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,399955.9,399955.9,3240,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259002,86750.00
06/14/2015 01:15,2,0.000,ALERT,212.83,296.66,59.944,1434258903,"274151322000052","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,427488.1,427488.1,3644,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259004,86751.00
06/14/2015 01:15,2,0.000,ALERT,212.16,296.96,59.965,1434258903,"201051344001145","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,144707.6,144707.6,2343,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259006,86752.00
06/14/2015 01:15,2,0.000,ALERT,212.38,296.66,59.949,1434258903,"201051344000685","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,143950.0,143950.0,2343,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259007,86753.00
06/14/2015 01:15,2,0.000,ALERT,212.83,296.36,59.949,1434258903,"274151322000088","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,409290.5,409290.5,3251,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259009,86754.00
06/14/2015 01:15,2,0.000,ALERT,212.16,296.96,59.954,1434258903,"201051344000438","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,144001.1,144001.1,2339,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259011,86755.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.66,59.959,1434258903,"201051344001135","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,135363.9,135363.9,2333,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259013,86756.00
06/14/2015 01:15,2,0.000,ALERT,211.93,296.06,59.959,1434258903,"201051344000417","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,139919.0,139919.0,2332,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259014,86757.00
06/14/2015 01:15,2,0.000,ALERT,211.48,296.96,59.938,1434258903,"201051344000594","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,139745.8,139745.8,2333,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259016,86758.00
06/14/2015 01:15,2,0.000,ALERT,213.29,296.96,59.954,1434258903,"274151322000083","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,423792.0,423792.0,3648,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259018,86759.00
06/14/2015 01:15,2,0.000,ALERT,211.93,296.96,59.959,1434258903,"201051344000585","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,138627.8,138627.8,2333,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259020,86760.00
06/14/2015 01:15,2,0.000,ALERT,212.83,297.57,59.959,1434258903,"274151322000054","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,419111.7,419111.7,3242,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259022,86761.00
06/14/2015 01:15,2,0.000,ALERT,212.16,296.66,59.965,1434258903,"201051344001203","174011321042388",0.00,15.00,0,294.56,301.17,0.0,0.0,0.000,139956.8,139956.8,2338,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259023,86762.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.66,59.965,1434258903,"201051344000646","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,137531.4,137531.4,2333,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259025,86763.00
06/14/2015 01:15,2,0.000,ALERT,213.96,296.06,59.996,1434258903,"274151322000068","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,328861.0,328861.0,3297,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259027,86764.00
06/14/2015 01:15,2,0.000,ALERT,213.51,296.06,59.954,1434258903,"274151322000076","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,446518.4,446518.4,3647,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259029,86765.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.96,59.954,1434258903,"201051344000890","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,141552.3,141552.3,2335,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259031,86766.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.66,59.975,1434258903,"201051344000900","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,141863.3,141863.3,2341,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259033,86767.00
06/14/2015 01:15,2,0.000,ALERT,212.38,296.06,59.965,1434258903,"201051344000633","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,131605.5,131605.5,2342,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259034,86768.00
06/14/2015 01:15,2,0.000,ALERT,211.70,296.36,59.965,1434258903,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,138711.4,138711.4,2338,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259036,86769.00
06/14/2015 01:15,2,0.000,ALERT,212.16,296.36,59.965,1434258903,"201051344000917","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,142097.5,142097.5,2342,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259038,86770.00
06/14/2015 01:15,2,0.000,ALERT,211.93,296.06,59.959,1434258903,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,138120.3,138120.3,2335,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259040,86771.00
06/14/2015 01:15,2,0.000,ALERT,211.93,296.96,59.965,1434258903,"201051344001093","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,140150.3,140150.3,2339,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259042,86772.00
06/14/2015 01:15,2,0.000,ALERT,212.38,296.36,59.965,1434258903,"201051344000645","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,138513.7,138513.7,2338,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259043,86773.00
06/14/2015 01:15,2,0.000,ALERT,213.06,296.96,59.944,1434258903,"274151322000085","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,421178.5,421178.5,3643,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259045,86774.00
06/14/2015 01:15,2,0.000,ALERT,211.93,296.06,59.959,1434258903,"201051344000651","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,137913.0,137913.0,2336,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259047,86775.00
