ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 01:15,2,0.000,ALERT,212.16,296.66,59.970,1434258903,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,130231.1,130231.1,2341,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259049,86776.00
06/14/2015 01:15,2,0.000,ALERT,211.93,297.26,59.928,1434258903,"201051344001230","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,141369.3,141369.3,2343,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259051,86777.00
06/14/2015 01:15,2,0.000,ALERT,212.16,297.26,59.954,1434258903,"201051344000576","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,137884.3,137884.3,2342,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259052,86778.00
06/14/2015 01:15,2,0.000,ALERT,211.70,297.26,59.965,1434258903,"201051344000579","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,143887.3,143887.3,2337,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259054,86779.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86780.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86781.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86782.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86783.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86784.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86785.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86786.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86787.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86788.00
06/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434258903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434259783,86789.00
06/14/2015 01:30,2,0.000,ALERT,212.38,297.87,59.965,1434259804,"201051344000955","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,143280.1,143280.1,2340,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259881,86790.00
06/14/2015 01:30,2,0.000,ALERT,213.96,298.77,59.965,1434259804,"274151322000095","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,440892.9,440892.9,3262,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259883,86791.00
06/14/2015 01:30,2,0.000,ALERT,212.38,297.87,59.970,1434259804,"201051344000868","174011321042388",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,129550.3,129550.3,2340,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259884,86792.00
06/14/2015 01:30,2,0.000,ALERT,213.06,297.87,59.928,1434259804,"201051344000853","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,135811.4,135811.4,2336,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259886,86793.00
06/14/2015 01:30,2,0.000,ALERT,213.06,298.77,59.975,1434259804,"201051344000582","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,136440.0,136440.0,2337,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259888,86794.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.57,59.954,1434259804,"201051344000469","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,130999.2,130999.2,2338,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259890,86795.00
06/14/2015 01:30,2,0.000,ALERT,212.38,297.57,59.954,1434259804,"201051344000988","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,130813.7,130813.7,2337,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259892,86796.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.975,1434259804,"201051344001158","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,137054.7,137054.7,2339,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259893,86797.00
06/14/2015 01:30,2,0.000,ALERT,212.38,296.96,59.986,1434259804,"201051344001025","174011321042388",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,140073.4,140073.4,2339,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259895,86798.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.87,60.002,1434259804,"201051344000569","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,143817.2,143817.2,2339,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259897,86799.00
06/14/2015 01:30,2,0.000,ALERT,213.74,297.26,59.975,1434259804,"274151322000094","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,329916.4,329916.4,3691,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259899,86800.00
06/14/2015 01:30,2,0.000,ALERT,212.38,297.57,59.981,1434259804,"201051344000458","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,139558.0,139558.0,2339,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259901,86801.00
06/14/2015 01:30,2,0.000,ALERT,213.96,297.57,59.970,1434259804,"274151322000087","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,399955.9,399955.9,3242,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259903,86802.00
06/14/2015 01:30,2,0.000,ALERT,213.29,297.57,59.975,1434259804,"274151322000052","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,427488.1,427488.1,3646,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259905,86803.00
06/14/2015 01:30,2,0.000,ALERT,212.83,297.87,59.954,1434259804,"201051344001145","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,144707.6,144707.6,2345,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259907,86804.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.981,1434259804,"201051344000685","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,143950.0,143950.0,2345,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259908,86805.00
06/14/2015 01:30,2,0.000,ALERT,213.29,298.17,59.970,1434259804,"274151322000088","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,409290.5,409290.5,3253,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259910,86806.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.959,1434259804,"201051344000438","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,144001.1,144001.1,2341,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259912,86807.00
06/14/2015 01:30,2,0.000,ALERT,212.16,297.26,59.970,1434259804,"201051344001135","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,135363.9,135363.9,2335,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259914,86808.00
06/14/2015 01:30,2,0.000,ALERT,212.83,296.96,59.975,1434259804,"201051344000417","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,139919.0,139919.0,2334,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259916,86809.00
06/14/2015 01:30,2,0.000,ALERT,211.93,297.57,59.965,1434259804,"201051344000594","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,139745.8,139745.8,2335,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259917,86810.00
06/14/2015 01:30,2,0.000,ALERT,213.74,297.87,59.975,1434259804,"274151322000083","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,423792.0,423792.0,3650,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259919,86811.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.57,59.975,1434259804,"201051344000585","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,138627.8,138627.8,2335,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259921,86812.00
06/14/2015 01:30,2,0.000,ALERT,213.29,296.96,59.970,1434259804,"274151322000054","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,419111.7,419111.7,3244,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259923,86813.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.975,1434259804,"201051344001203","174011321042388",0.00,15.00,0,294.56,301.77,0.0,0.0,0.000,139956.8,139956.8,2340,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259925,86814.00
06/14/2015 01:30,2,0.000,ALERT,212.16,297.57,59.986,1434259804,"201051344000646","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,137531.4,137531.4,2335,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259927,86815.00
06/14/2015 01:30,2,0.000,ALERT,214.19,297.26,59.970,1434259804,"274151322000068","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,328861.0,328861.0,3299,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259929,86816.00
06/14/2015 01:30,2,0.000,ALERT,214.19,298.17,59.949,1434259804,"274151322000076","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,446518.4,446518.4,3649,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259931,86817.00
06/14/2015 01:30,2,0.000,ALERT,212.38,297.87,59.981,1434259804,"201051344000890","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,141552.3,141552.3,2337,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259932,86818.00
06/14/2015 01:30,2,0.000,ALERT,212.16,297.26,59.996,1434259804,"201051344000900","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,141863.3,141863.3,2343,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259934,86819.00
06/14/2015 01:30,2,0.000,ALERT,212.61,296.66,59.975,1434259804,"201051344000633","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,131605.5,131605.5,2344,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259936,86820.00
06/14/2015 01:30,2,0.000,ALERT,212.16,297.57,59.986,1434259804,"201051344000983","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,138711.4,138711.4,2340,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259938,86821.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.57,59.991,1434259804,"201051344000917","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,142097.5,142097.5,2344,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259940,86822.00
06/14/2015 01:30,2,0.000,ALERT,212.38,296.96,59.975,1434259804,"201051344000648","174011321042388",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,138120.3,138120.3,2337,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259941,86823.00
06/14/2015 01:30,2,0.000,ALERT,212.38,297.87,59.986,1434259804,"201051344001093","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,140150.3,140150.3,2341,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259943,86824.00
06/14/2015 01:30,2,0.000,ALERT,212.83,297.57,59.986,1434259804,"201051344000645","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,138513.7,138513.7,2340,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259945,86825.00
06/14/2015 01:30,2,0.000,ALERT,213.74,297.87,59.991,1434259804,"274151322000085","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,421178.5,421178.5,3645,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434259947,86826.00
06/14/2015 01:30,2,0.000,ALERT,212.16,296.66,60.028,1434259804,"201051344000651","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,137913.0,137913.0,2338,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259949,86827.00
06/14/2015 01:30,2,0.000,ALERT,212.61,296.96,59.996,1434259804,"201051344000867","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,130231.1,130231.1,2343,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259950,86828.00
06/14/2015 01:30,2,0.000,ALERT,212.16,297.57,59.981,1434259804,"201051344001230","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,141369.3,141369.3,2345,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259952,86829.00
06/14/2015 01:30,2,0.000,ALERT,212.61,297.57,60.034,1434259804,"201051344000576","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,137884.3,137884.3,2344,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259954,86830.00
06/14/2015 01:30,2,0.000,ALERT,212.38,297.87,59.996,1434259804,"201051344000579","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,143887.3,143887.3,2339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434259956,86831.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86832.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86833.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86834.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86835.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86836.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86837.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86838.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86839.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86840.00
06/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434259804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434260685,86841.00
06/14/2015 01:45,2,0.000,ALERT,211.93,297.26,59.938,1434260703,"201051344000955","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,143280.1,143280.1,2342,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260779,86842.00
06/14/2015 01:45,2,0.000,ALERT,213.51,298.17,59.954,1434260703,"274151322000095","174011321042388",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,440892.9,440892.9,3264,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260781,86843.00
06/14/2015 01:45,2,0.000,ALERT,212.16,297.57,59.949,1434260703,"201051344000868","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,129550.3,129550.3,2342,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260782,86844.00
06/14/2015 01:45,2,0.000,ALERT,212.83,297.26,59.975,1434260703,"201051344000853","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,135811.4,135811.4,2338,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260784,86845.00
06/14/2015 01:45,2,0.000,ALERT,212.61,298.17,59.944,1434260703,"201051344000582","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,136440.0,136440.0,2339,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260786,86846.00
06/14/2015 01:45,2,0.000,ALERT,212.16,297.26,59.949,1434260703,"201051344000469","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,130999.2,130999.2,2340,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260788,86847.00
06/14/2015 01:45,2,0.000,ALERT,211.93,296.96,59.912,1434260703,"201051344000988","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,130813.7,130813.7,2339,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260790,86848.00
06/14/2015 01:45,2,0.000,ALERT,212.16,296.96,59.949,1434260703,"201051344001158","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,137054.7,137054.7,2341,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260791,86849.00
06/14/2015 01:45,2,0.000,ALERT,212.16,296.66,59.949,1434260703,"201051344001025","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,140073.4,140073.4,2341,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260793,86850.00
06/14/2015 01:45,2,0.000,ALERT,212.16,297.57,59.944,1434260703,"201051344000569","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,143817.2,143817.2,2341,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260795,86851.00
06/14/2015 01:45,2,0.000,ALERT,213.74,297.26,59.965,1434260703,"274151322000094","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,329916.4,329916.4,3693,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260797,86852.00
06/14/2015 01:45,2,0.000,ALERT,211.93,297.26,59.938,1434260703,"201051344000458","174011321042388",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,139558.0,139558.0,2341,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260799,86853.00
06/14/2015 01:45,2,0.000,ALERT,213.29,296.96,59.949,1434260703,"274151322000087","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,399955.9,399955.9,3244,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260801,86854.00
06/14/2015 01:45,2,0.000,ALERT,213.29,297.26,59.933,1434260703,"274151322000052","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,427488.1,427488.1,3648,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260802,86855.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.87,59.938,1434260703,"201051344001145","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,144707.6,144707.6,2347,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260804,86856.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.57,59.944,1434260703,"201051344000685","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,143950.0,143950.0,2347,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260806,86857.00
06/14/2015 01:45,2,0.000,ALERT,213.06,297.87,59.944,1434260703,"274151322000088","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,409290.5,409290.5,3255,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260808,86858.00
06/14/2015 01:45,2,0.000,ALERT,212.38,297.26,59.954,1434260703,"201051344000438","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,144001.1,144001.1,2343,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260810,86859.00
06/14/2015 01:45,2,0.000,ALERT,211.93,297.57,59.944,1434260703,"201051344001135","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,135363.9,135363.9,2337,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260812,86860.00
06/14/2015 01:45,2,0.000,ALERT,212.61,296.96,59.949,1434260703,"201051344000417","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,139919.0,139919.0,2336,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260813,86861.00
06/14/2015 01:45,2,0.000,ALERT,211.93,297.57,59.933,1434260703,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,139745.8,139745.8,2337,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260815,86862.00
06/14/2015 01:45,2,0.000,ALERT,213.74,298.47,59.959,1434260703,"274151322000083","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,423792.0,423792.0,3652,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260817,86863.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.57,59.954,1434260703,"201051344000585","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,138627.8,138627.8,2337,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260819,86864.00
06/14/2015 01:45,2,0.000,ALERT,213.51,297.57,59.949,1434260703,"274151322000054","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,419111.7,419111.7,3246,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260821,86865.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.26,59.959,1434260703,"201051344001203","174011321042388",0.00,15.00,0,295.46,302.07,0.0,0.0,0.000,139956.8,139956.8,2342,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260823,86866.00
06/14/2015 01:45,2,0.000,ALERT,212.16,297.26,59.965,1434260703,"201051344000646","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,137531.4,137531.4,2337,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260824,86867.00
06/14/2015 01:45,2,0.000,ALERT,214.41,296.66,59.996,1434260703,"274151322000068","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,328861.0,328861.0,3301,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260826,86868.00
06/14/2015 01:45,2,0.000,ALERT,214.41,297.57,59.954,1434260703,"274151322000076","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,446518.4,446518.4,3651,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260828,86869.00
06/14/2015 01:45,2,0.000,ALERT,212.16,298.17,59.949,1434260703,"201051344000890","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,141552.3,141552.3,2339,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260830,86870.00
06/14/2015 01:45,2,0.000,ALERT,212.16,297.57,59.981,1434260703,"201051344000900","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,141863.3,141863.3,2345,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260832,86871.00
06/14/2015 01:45,2,0.000,ALERT,212.83,296.96,59.959,1434260703,"201051344000633","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,131605.5,131605.5,2346,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260834,86872.00
06/14/2015 01:45,2,0.000,ALERT,212.16,297.57,60.012,1434260703,"201051344000983","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,138711.4,138711.4,2342,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260835,86873.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.26,59.981,1434260703,"201051344000917","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,142097.5,142097.5,2346,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260837,86874.00
06/14/2015 01:45,2,0.000,ALERT,212.61,296.96,59.965,1434260703,"201051344000648","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,138120.3,138120.3,2339,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260839,86875.00
06/14/2015 01:45,2,0.000,ALERT,212.16,297.57,59.996,1434260703,"201051344001093","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,140150.3,140150.3,2343,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260841,86876.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.26,59.928,1434260703,"201051344000645","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,138513.7,138513.7,2342,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260843,86877.00
06/14/2015 01:45,2,0.000,ALERT,213.74,297.57,59.965,1434260703,"274151322000085","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,421178.5,421178.5,3647,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260844,86878.00
06/14/2015 01:45,2,0.000,ALERT,212.38,296.66,59.975,1434260703,"201051344000651","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,137913.0,137913.0,2340,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260846,86879.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.26,60.007,1434260703,"201051344000867","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,130231.1,130231.1,2345,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260848,86880.00
06/14/2015 01:45,2,0.000,ALERT,212.38,298.17,59.965,1434260703,"201051344001230","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,141369.3,141369.3,2347,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434260850,86881.00
06/14/2015 01:45,2,0.000,ALERT,212.61,297.87,59.975,1434260703,"201051344000576","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,137884.3,137884.3,2346,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260852,86882.00
06/14/2015 01:45,2,0.000,ALERT,212.38,298.17,59.970,1434260703,"201051344000579","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,143887.3,143887.3,2341,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434260854,86883.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86884.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86885.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86886.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86887.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86888.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86889.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86890.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86891.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86892.00
06/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434260703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434261583,86893.00
06/14/2015 02:00,2,0.000,ALERT,212.16,297.57,59.954,1434261604,"201051344000955","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,143280.1,143280.1,2344,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261680,86894.00
06/14/2015 02:00,2,0.000,ALERT,213.96,299.07,59.965,1434261604,"274151322000095","174011321042388",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,440892.9,440892.9,3266,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261682,86895.00
06/14/2015 02:00,2,0.000,ALERT,212.61,298.17,59.970,1434261604,"201051344000868","174011321042388",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,129550.3,129550.3,2344,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261684,86896.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.57,59.996,1434261604,"201051344000853","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,135811.4,135811.4,2340,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261686,86897.00
06/14/2015 02:00,2,0.000,ALERT,213.29,298.47,59.944,1434261604,"201051344000582","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,136440.0,136440.0,2341,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261687,86898.00
06/14/2015 02:00,2,0.000,ALERT,212.61,297.26,59.996,1434261604,"201051344000469","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,130999.2,130999.2,2342,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261689,86899.00
06/14/2015 02:00,2,0.000,ALERT,212.38,297.26,59.970,1434261604,"201051344000988","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,130813.7,130813.7,2341,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261691,86900.00
06/14/2015 02:00,2,0.000,ALERT,212.61,296.96,59.975,1434261604,"201051344001158","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,137054.7,137054.7,2343,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261693,86901.00
06/14/2015 02:00,2,0.000,ALERT,212.61,297.26,59.965,1434261604,"201051344001025","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,140073.4,140073.4,2343,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261695,86902.00
06/14/2015 02:00,2,0.000,ALERT,212.61,297.87,59.965,1434261604,"201051344000569","174011321042388",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,143817.2,143817.2,2343,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261697,86903.00
06/14/2015 02:00,2,0.000,ALERT,214.19,297.26,59.949,1434261604,"274151322000094","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,329916.4,329916.4,3695,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261699,86904.00
06/14/2015 02:00,2,0.000,ALERT,212.61,297.57,59.965,1434261604,"201051344000458","174011321042388",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,139558.0,139558.0,2343,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261700,86905.00
06/14/2015 02:00,2,0.000,ALERT,214.19,297.57,59.933,1434261604,"274151322000087","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,399955.9,399955.9,3246,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261702,86906.00
06/14/2015 02:00,2,0.000,ALERT,213.96,298.77,59.965,1434261604,"274151322000052","174011321042388",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,427488.1,427488.1,3650,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261704,86907.00
06/14/2015 02:00,2,0.000,ALERT,213.06,298.47,59.975,1434261604,"201051344001145","174011321042388",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,144707.6,144707.6,2349,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261706,86908.00
06/14/2015 02:00,2,0.000,ALERT,213.29,297.87,59.970,1434261604,"201051344000685","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,143950.0,143950.0,2349,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261708,86909.00
06/14/2015 02:00,2,0.000,ALERT,213.74,298.17,59.970,1434261604,"274151322000088","174011321042388",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,409290.5,409290.5,3257,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261710,86910.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.87,59.991,1434261604,"201051344000438","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,144001.1,144001.1,2345,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261711,86911.00
06/14/2015 02:00,2,0.000,ALERT,212.61,297.57,59.975,1434261604,"201051344001135","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,135363.9,135363.9,2339,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261713,86912.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.26,59.959,1434261604,"201051344000417","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,139919.0,139919.0,2338,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261715,86913.00
06/14/2015 02:00,2,0.000,ALERT,212.38,297.87,59.970,1434261604,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,139745.8,139745.8,2339,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261717,86914.00
06/14/2015 02:00,2,0.000,ALERT,214.19,298.17,59.965,1434261604,"274151322000083","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,423792.0,423792.0,3654,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261719,86915.00
06/14/2015 02:00,2,0.000,ALERT,212.83,297.87,59.965,1434261604,"201051344000585","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,138627.8,138627.8,2339,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261720,86916.00
06/14/2015 02:00,2,0.000,ALERT,213.74,298.17,59.954,1434261604,"274151322000054","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,419111.7,419111.7,3248,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261722,86917.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.87,59.959,1434261604,"201051344001203","174011321042388",0.00,15.00,0,295.46,302.07,0.0,0.0,0.000,139956.8,139956.8,2344,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261724,86918.00
06/14/2015 02:00,2,0.000,ALERT,212.61,298.17,59.954,1434261604,"201051344000646","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,137531.4,137531.4,2339,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261726,86919.00
06/14/2015 02:00,2,0.000,ALERT,214.87,297.26,59.954,1434261604,"274151322000068","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,328861.0,328861.0,3303,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261728,86920.00
06/14/2015 02:00,2,0.000,ALERT,214.64,298.47,59.954,1434261604,"274151322000076","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,446518.4,446518.4,3653,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261729,86921.00
06/14/2015 02:00,2,0.000,ALERT,212.61,298.17,59.965,1434261604,"201051344000890","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,141552.3,141552.3,2341,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261731,86922.00
06/14/2015 02:00,2,0.000,ALERT,212.61,297.57,59.970,1434261604,"201051344000900","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,141863.3,141863.3,2347,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261733,86923.00
06/14/2015 02:00,2,0.000,ALERT,213.29,297.26,59.954,1434261604,"201051344000633","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,131605.5,131605.5,2348,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261735,86924.00
06/14/2015 02:00,2,0.000,ALERT,212.83,297.57,59.954,1434261604,"201051344000983","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,138711.4,138711.4,2344,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261737,86925.00
