ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 02:00,2,0.000,ALERT,213.06,297.57,59.965,1434261604,"201051344000917","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,142097.5,142097.5,2348,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261738,86926.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.57,59.954,1434261604,"201051344000648","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,138120.3,138120.3,2341,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261740,86927.00
06/14/2015 02:00,2,0.000,ALERT,212.83,298.17,59.965,1434261604,"201051344001093","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,140150.3,140150.3,2345,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261742,86928.00
06/14/2015 02:00,2,0.000,ALERT,213.29,297.87,59.959,1434261604,"201051344000645","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,138513.7,138513.7,2344,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434261744,86929.00
06/14/2015 02:00,2,0.000,ALERT,214.41,298.17,59.959,1434261604,"274151322000085","174011321042388",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,421178.5,421178.5,3649,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261746,86930.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.26,59.954,1434261604,"201051344000651","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,137913.0,137913.0,2342,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261747,86931.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.57,59.965,1434261604,"201051344000867","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,130231.1,130231.1,2347,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261749,86932.00
06/14/2015 02:00,2,0.000,ALERT,213.06,298.47,59.959,1434261604,"201051344001230","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,141369.3,141369.3,2349,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261751,86933.00
06/14/2015 02:00,2,0.000,ALERT,213.06,297.87,59.954,1434261604,"201051344000576","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,137884.3,137884.3,2348,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261753,86934.00
06/14/2015 02:00,2,0.000,ALERT,212.83,298.77,59.965,1434261604,"201051344000579","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,143887.3,143887.3,2343,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434261755,86935.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86936.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86937.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86938.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86939.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86940.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86941.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86942.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86943.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86944.00
06/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434261604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434262484,86945.00
06/14/2015 02:15,2,0.000,ALERT,212.61,298.17,59.933,1434262503,"201051344000955","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,143280.1,143280.1,2346,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262579,86946.00
06/14/2015 02:15,2,0.000,ALERT,213.96,299.07,59.949,1434262503,"274151322000095","174011321042388",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,440892.9,440892.9,3268,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262581,86947.00
06/14/2015 02:15,2,0.000,ALERT,212.83,298.17,59.970,1434262503,"201051344000868","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,129550.3,129550.3,2346,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262583,86948.00
06/14/2015 02:15,2,0.000,ALERT,213.51,297.87,59.959,1434262503,"201051344000853","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,135811.4,135811.4,2342,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262585,86949.00
06/14/2015 02:15,2,0.000,ALERT,213.51,298.77,59.986,1434262503,"201051344000582","174011321042388",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,136440.0,136440.0,2343,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262586,86950.00
06/14/2015 02:15,2,0.000,ALERT,213.06,297.87,59.975,1434262503,"201051344000469","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,130999.2,130999.2,2344,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262588,86951.00
06/14/2015 02:15,2,0.000,ALERT,212.83,297.87,59.965,1434262503,"201051344000988","174011321042388",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,130813.7,130813.7,2343,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262590,86952.00
06/14/2015 02:15,2,0.000,ALERT,212.83,297.57,59.954,1434262503,"201051344001158","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,137054.7,137054.7,2345,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262592,86953.00
06/14/2015 02:15,2,0.000,ALERT,212.83,297.26,59.970,1434262503,"201051344001025","174011321042388",0.00,14.70,0,295.16,301.47,0.0,0.0,0.000,140073.4,140073.4,2345,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262593,86954.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.17,59.954,1434262503,"201051344000569","174011321042388",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,143817.2,143817.2,2345,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262595,86955.00
06/14/2015 02:15,2,0.000,ALERT,214.41,297.57,59.959,1434262503,"274151322000094","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,329916.4,329916.4,3697,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262598,86956.00
06/14/2015 02:15,2,0.000,ALERT,212.83,297.87,59.959,1434262503,"201051344000458","174011321042388",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,139558.0,139558.0,2345,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262600,86957.00
06/14/2015 02:15,2,0.000,ALERT,214.64,297.87,59.959,1434262503,"274151322000087","174011321042388",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,399955.9,399955.9,3248,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262601,86958.00
06/14/2015 02:15,2,0.000,ALERT,214.41,298.17,59.959,1434262503,"274151322000052","174011321042388",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,427488.1,427488.1,3652,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262603,86959.00
06/14/2015 02:15,2,0.000,ALERT,213.51,298.77,59.944,1434262503,"201051344001145","174011321042388",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,144707.6,144707.6,2351,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262605,86960.00
06/14/2015 02:15,2,0.000,ALERT,213.74,298.47,59.965,1434262503,"201051344000685","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,143950.0,143950.0,2351,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262607,86961.00
06/14/2015 02:15,2,0.000,ALERT,213.96,298.17,59.954,1434262503,"274151322000088","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,409290.5,409290.5,3259,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262609,86962.00
06/14/2015 02:15,2,0.000,ALERT,213.51,298.77,59.970,1434262503,"201051344000438","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,144001.1,144001.1,2347,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262611,86963.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.47,59.965,1434262503,"201051344001135","174011321042388",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,135363.9,135363.9,2341,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262612,86964.00
06/14/2015 02:15,2,0.000,ALERT,213.51,297.87,59.949,1434262503,"201051344000417","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,139919.0,139919.0,2340,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262614,86965.00
06/14/2015 02:15,2,0.000,ALERT,212.83,298.77,59.970,1434262503,"201051344000594","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,139745.8,139745.8,2341,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262616,86966.00
06/14/2015 02:15,2,0.000,ALERT,214.41,298.77,59.933,1434262503,"274151322000083","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,423792.0,423792.0,3656,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262618,86967.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.17,59.970,1434262503,"201051344000585","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,138627.8,138627.8,2341,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262620,86968.00
06/14/2015 02:15,2,0.000,ALERT,214.41,299.07,59.991,1434262503,"274151322000054","174011321042388",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,419111.7,419111.7,3250,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262621,86969.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.17,59.965,1434262503,"201051344001203","174011321042388",0.00,15.00,0,296.06,302.68,0.0,0.0,0.000,139956.8,139956.8,2346,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262623,86970.00
06/14/2015 02:15,2,0.000,ALERT,212.83,298.17,59.949,1434262503,"201051344000646","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,137531.4,137531.4,2341,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262625,86971.00
06/14/2015 02:15,2,0.000,ALERT,214.87,297.26,59.959,1434262503,"274151322000068","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,328861.0,328861.0,3305,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262627,86972.00
06/14/2015 02:15,2,0.000,ALERT,214.64,298.47,59.970,1434262503,"274151322000076","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,446518.4,446518.4,3655,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262629,86973.00
06/14/2015 02:15,2,0.000,ALERT,212.83,298.47,59.965,1434262503,"201051344000890","174011321042388",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,141552.3,141552.3,2343,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262631,86974.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.17,59.965,1434262503,"201051344000900","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,141863.3,141863.3,2349,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262633,86975.00
06/14/2015 02:15,2,0.000,ALERT,213.51,297.26,59.965,1434262503,"201051344000633","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,131605.5,131605.5,2350,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262634,86976.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.17,59.986,1434262503,"201051344000983","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,138711.4,138711.4,2346,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262636,86977.00
06/14/2015 02:15,2,0.000,ALERT,213.29,297.87,59.965,1434262503,"201051344000917","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,142097.5,142097.5,2350,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262638,86978.00
06/14/2015 02:15,2,0.000,ALERT,213.29,297.26,59.970,1434262503,"201051344000648","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,138120.3,138120.3,2343,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262640,86979.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.17,59.970,1434262503,"201051344001093","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,140150.3,140150.3,2347,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262642,86980.00
06/14/2015 02:15,2,0.000,ALERT,213.29,297.57,59.991,1434262503,"201051344000645","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,138513.7,138513.7,2346,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262644,86981.00
06/14/2015 02:15,2,0.000,ALERT,214.64,298.77,59.970,1434262503,"274151322000085","174011321042388",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,421178.5,421178.5,3651,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262645,86982.00
06/14/2015 02:15,2,0.000,ALERT,213.29,297.57,59.986,1434262503,"201051344000651","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,137913.0,137913.0,2344,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262647,86983.00
06/14/2015 02:15,2,0.000,ALERT,213.29,297.57,59.965,1434262503,"201051344000867","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,130231.1,130231.1,2349,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262649,86984.00
06/14/2015 02:15,2,0.000,ALERT,213.06,298.77,59.975,1434262503,"201051344001230","174011321042388",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,141369.3,141369.3,2351,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434262651,86985.00
06/14/2015 02:15,2,0.000,ALERT,213.51,298.47,59.975,1434262503,"201051344000576","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,137884.3,137884.3,2350,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262653,86986.00
06/14/2015 02:15,2,0.000,ALERT,212.83,298.47,59.970,1434262503,"201051344000579","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,143887.3,143887.3,2345,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434262655,86987.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86988.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86989.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86990.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86991.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86992.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86993.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86994.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86995.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86996.00
06/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434262503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434263383,86997.00
06/14/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1434263404,"201051344000955","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,143280.1,143280.1,2348,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263480,86998.00
06/14/2015 02:30,2,0.000,ALERT,213.96,298.47,59.981,1434263404,"274151322000095","174011321042388",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,440892.9,440892.9,3270,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263482,86999.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.57,59.981,1434263404,"201051344000868","174011321042388",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,129550.3,129550.3,2348,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263484,87000.00
06/14/2015 02:30,2,0.000,ALERT,213.06,296.96,59.986,1434263404,"201051344000853","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,135811.4,135811.4,2344,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263485,87001.00
06/14/2015 02:30,2,0.000,ALERT,213.29,298.17,60.002,1434263404,"201051344000582","174011321042388",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,136440.0,136440.0,2345,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263487,87002.00
06/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.981,1434263404,"201051344000469","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,130999.2,130999.2,2346,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263489,87003.00
06/14/2015 02:30,2,0.000,ALERT,212.16,296.66,59.970,1434263404,"201051344000988","174011321042388",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,130813.7,130813.7,2345,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263491,87004.00
06/14/2015 02:30,2,0.000,ALERT,212.61,296.66,59.981,1434263404,"201051344001158","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,137054.7,137054.7,2347,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263493,87005.00
06/14/2015 02:30,2,0.000,ALERT,212.38,296.36,59.986,1434263404,"201051344001025","174011321042388",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,140073.4,140073.4,2347,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263494,87006.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.57,59.975,1434263404,"201051344000569","174011321042388",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,143817.2,143817.2,2347,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263496,87007.00
06/14/2015 02:30,2,0.000,ALERT,213.96,296.96,59.975,1434263404,"274151322000094","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,329916.4,329916.4,3699,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263498,87008.00
06/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.970,1434263404,"201051344000458","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,139558.0,139558.0,2347,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263500,87009.00
06/14/2015 02:30,2,0.000,ALERT,213.96,296.06,59.965,1434263404,"274151322000087","174011321042388",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,399955.9,399955.9,3250,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263502,87010.00
06/14/2015 02:30,2,0.000,ALERT,213.51,297.57,59.954,1434263404,"274151322000052","174011321042388",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,427488.1,427488.1,3654,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263503,87011.00
06/14/2015 02:30,2,0.000,ALERT,212.83,297.26,59.970,1434263404,"201051344001145","174011321042388",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,144707.6,144707.6,2353,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263505,87012.00
06/14/2015 02:30,2,0.000,ALERT,213.06,297.26,59.970,1434263404,"201051344000685","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,143950.0,143950.0,2353,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263507,87013.00
06/14/2015 02:30,2,0.000,ALERT,213.29,296.96,59.970,1434263404,"274151322000088","174011321042388",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,409290.5,409290.5,3261,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434263509,87014.00
06/14/2015 02:30,2,0.000,ALERT,212.61,296.96,59.970,1434263404,"201051344000438","174011321042388",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,144001.1,144001.1,2349,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434263511,87015.00
06/14/2015 02:30,2,0.000,ALERT,212.38,297.26,59.970,1434263404,"201051344001135","174011321042388",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,135363.9,135363.9,2343,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263513,87016.00
06/14/2015 02:30,2,0.000,ALERT,212.83,296.66,59.959,1434263404,"201051344000417","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,139919.0,139919.0,2342,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263514,87017.00
06/14/2015 02:30,2,0.000,ALERT,212.38,297.87,59.965,1434263404,"201051344000594","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,139745.8,139745.8,2343,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434263516,87018.00
06/14/2015 02:30,2,0.000,ALERT,213.74,297.87,59.959,1434263404,"274151322000083","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,423792.0,423792.0,3658,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263518,87019.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.26,59.954,1434263404,"201051344000585","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,138627.8,138627.8,2343,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263520,87020.00
06/14/2015 02:30,2,0.000,ALERT,213.96,297.87,59.959,1434263404,"274151322000054","174011321042388",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,419111.7,419111.7,3252,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434263522,87021.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.26,59.954,1434263404,"201051344001203","174011321042388",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,139956.8,139956.8,2348,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434263524,87022.00
06/14/2015 02:30,2,0.000,ALERT,212.16,296.96,59.954,1434263404,"201051344000646","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,137531.4,137531.4,2343,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263526,87023.00
06/14/2015 02:30,2,0.000,ALERT,214.41,296.36,59.954,1434263404,"274151322000068","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,328861.0,328861.0,3307,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263528,87024.00
06/14/2015 02:30,2,0.000,ALERT,214.41,296.96,59.954,1434263404,"274151322000076","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,446518.4,446518.4,3657,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263529,87025.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.87,59.954,1434263404,"201051344000890","174011321042388",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,141552.3,141552.3,2345,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263531,87026.00
06/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.965,1434263404,"201051344000900","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,141863.3,141863.3,2351,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263533,87027.00
06/14/2015 02:30,2,0.000,ALERT,212.83,296.66,60.002,1434263404,"201051344000633","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,131605.5,131605.5,2352,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263535,87028.00
06/14/2015 02:30,2,0.000,ALERT,212.38,297.26,59.965,1434263404,"201051344000983","174011321042388",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,138711.4,138711.4,2348,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263537,87029.00
06/14/2015 02:30,2,0.000,ALERT,212.61,296.96,59.965,1434263404,"201051344000917","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,142097.5,142097.5,2352,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263538,87030.00
06/14/2015 02:30,2,0.000,ALERT,212.61,296.36,59.996,1434263404,"201051344000648","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,138120.3,138120.3,2345,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434263540,87031.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.26,59.944,1434263404,"201051344001093","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,140150.3,140150.3,2349,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263542,87032.00
06/14/2015 02:30,2,0.000,ALERT,212.83,296.66,59.959,1434263404,"201051344000645","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,138513.7,138513.7,2348,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263544,87033.00
06/14/2015 02:30,2,0.000,ALERT,213.74,298.47,59.959,1434263404,"274151322000085","174011321042388",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,421178.5,421178.5,3653,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434263546,87034.00
06/14/2015 02:30,2,0.000,ALERT,212.83,296.66,59.954,1434263404,"201051344000651","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,137913.0,137913.0,2346,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263547,87035.00
06/14/2015 02:30,2,0.000,ALERT,212.83,296.66,59.944,1434263404,"201051344000867","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,130231.1,130231.1,2351,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263549,87036.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.57,59.965,1434263404,"201051344001230","174011321042388",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,141369.3,141369.3,2353,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263551,87037.00
06/14/2015 02:30,2,0.000,ALERT,213.06,297.57,59.954,1434263404,"201051344000576","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,137884.3,137884.3,2352,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263553,87038.00
06/14/2015 02:30,2,0.000,ALERT,212.61,297.87,59.944,1434263404,"201051344000579","174011321042388",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,143887.3,143887.3,2347,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434263555,87039.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87040.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87041.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87042.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87043.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87044.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87045.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87046.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87047.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87048.00
06/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434263404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434264285,87049.00
06/14/2015 02:45,2,0.000,ALERT,212.38,297.26,59.986,1434264303,"201051344000955","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,143280.1,143280.1,2350,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264379,87050.00
06/14/2015 02:45,2,0.000,ALERT,213.96,298.47,59.959,1434264303,"274151322000095","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,440892.9,440892.9,3272,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264381,87051.00
06/14/2015 02:45,2,0.000,ALERT,212.38,297.57,60.012,1434264303,"201051344000868","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,129550.3,129550.3,2350,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264383,87052.00
06/14/2015 02:45,2,0.000,ALERT,213.06,296.96,59.975,1434264303,"201051344000853","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,135811.4,135811.4,2346,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264385,87053.00
06/14/2015 02:45,2,0.000,ALERT,213.29,298.17,60.007,1434264303,"201051344000582","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,136440.0,136440.0,2347,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264386,87054.00
06/14/2015 02:45,2,0.000,ALERT,212.38,296.96,59.981,1434264303,"201051344000469","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,130999.2,130999.2,2348,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264388,87055.00
06/14/2015 02:45,2,0.000,ALERT,212.38,296.96,59.975,1434264303,"201051344000988","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,130813.7,130813.7,2347,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264390,87056.00
06/14/2015 02:45,2,0.000,ALERT,212.38,296.66,59.975,1434264303,"201051344001158","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,137054.7,137054.7,2349,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264392,87057.00
06/14/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1434264303,"201051344001025","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,140073.4,140073.4,2349,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264394,87058.00
06/14/2015 02:45,2,0.000,ALERT,212.61,297.57,59.975,1434264303,"201051344000569","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,143817.2,143817.2,2349,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264396,87059.00
06/14/2015 02:45,2,0.000,ALERT,213.74,297.26,59.965,1434264303,"274151322000094","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,329916.4,329916.4,3701,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264398,87060.00
06/14/2015 02:45,2,0.000,ALERT,212.38,297.26,59.986,1434264303,"201051344000458","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,139558.0,139558.0,2349,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264400,87061.00
06/14/2015 02:45,2,0.000,ALERT,213.96,297.57,59.986,1434264303,"274151322000087","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,399955.9,399955.9,3252,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264401,87062.00
06/14/2015 02:45,2,0.000,ALERT,213.74,298.17,59.981,1434264303,"274151322000052","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,427488.1,427488.1,3656,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264403,87063.00
06/14/2015 02:45,2,0.000,ALERT,213.06,297.87,59.975,1434264303,"201051344001145","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,144707.6,144707.6,2355,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264405,87064.00
06/14/2015 02:45,2,0.000,ALERT,213.06,297.57,59.959,1434264303,"201051344000685","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,143950.0,143950.0,2355,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264407,87065.00
06/14/2015 02:45,2,0.000,ALERT,213.51,297.26,59.938,1434264303,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,409290.5,409290.5,3263,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264409,87066.00
06/14/2015 02:45,2,0.000,ALERT,212.83,297.57,59.981,1434264303,"201051344000438","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,144001.1,144001.1,2351,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264411,87067.00
06/14/2015 02:45,2,0.000,ALERT,212.16,297.26,59.975,1434264303,"201051344001135","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,135363.9,135363.9,2345,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264412,87068.00
06/14/2015 02:45,2,0.000,ALERT,212.83,296.96,59.996,1434264303,"201051344000417","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,139919.0,139919.0,2344,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264414,87069.00
06/14/2015 02:45,2,0.000,ALERT,212.16,297.57,59.970,1434264303,"201051344000594","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,139745.8,139745.8,2345,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264416,87070.00
06/14/2015 02:45,2,0.000,ALERT,213.74,298.17,59.986,1434264303,"274151322000083","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,423792.0,423792.0,3660,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264418,87071.00
06/14/2015 02:45,2,0.000,ALERT,212.83,297.57,60.012,1434264303,"201051344000585","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,138627.8,138627.8,2345,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264420,87072.00
06/14/2015 02:45,2,0.000,ALERT,213.74,297.87,59.981,1434264303,"274151322000054","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,419111.7,419111.7,3254,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264421,87073.00
06/14/2015 02:45,2,0.000,ALERT,212.61,296.96,59.986,1434264303,"201051344001203","174011321042388",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,139956.8,139956.8,2350,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264423,87074.00
06/14/2015 02:45,2,0.000,ALERT,212.61,297.26,59.981,1434264303,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,137531.4,137531.4,2345,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264425,87075.00
