ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 02:45,2,0.000,ALERT,214.41,296.36,60.007,1434264303,"274151322000068","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,328861.0,328861.0,3309,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264427,87076.00
06/14/2015 02:45,2,0.000,ALERT,214.19,296.96,59.981,1434264303,"274151322000076","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,446518.4,446518.4,3659,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264429,87077.00
06/14/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1434264303,"201051344000890","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,141552.3,141552.3,2347,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264431,87078.00
06/14/2015 02:45,2,0.000,ALERT,212.38,296.96,59.981,1434264303,"201051344000900","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,141863.3,141863.3,2353,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264433,87079.00
06/14/2015 02:45,2,0.000,ALERT,213.06,296.36,59.986,1434264303,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,131605.5,131605.5,2354,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264434,87080.00
06/14/2015 02:45,2,0.000,ALERT,212.38,296.96,59.970,1434264303,"201051344000983","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,138711.4,138711.4,2350,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264436,87081.00
06/14/2015 02:45,2,0.000,ALERT,212.83,296.66,59.954,1434264303,"201051344000917","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,142097.5,142097.5,2354,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264438,87082.00
06/14/2015 02:45,2,0.000,ALERT,212.83,296.36,59.991,1434264303,"201051344000648","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,138120.3,138120.3,2347,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264440,87083.00
06/14/2015 02:45,2,0.000,ALERT,212.38,296.96,59.975,1434264303,"201051344001093","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,140150.3,140150.3,2351,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264441,87084.00
06/14/2015 02:45,2,0.000,ALERT,212.83,296.66,59.981,1434264303,"201051344000645","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,138513.7,138513.7,2350,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264443,87085.00
06/14/2015 02:45,2,0.000,ALERT,213.96,297.26,59.975,1434264303,"274151322000085","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,421178.5,421178.5,3655,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264445,87086.00
06/14/2015 02:45,2,0.000,ALERT,212.61,296.36,59.986,1434264303,"201051344000651","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,137913.0,137913.0,2348,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264447,87087.00
06/14/2015 02:45,2,0.000,ALERT,212.61,296.36,59.981,1434264303,"201051344000867","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,130231.1,130231.1,2353,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264449,87088.00
06/14/2015 02:45,2,0.000,ALERT,212.38,297.26,59.981,1434264303,"201051344001230","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,141369.3,141369.3,2355,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434264451,87089.00
06/14/2015 02:45,2,0.000,ALERT,212.83,297.26,59.981,1434264303,"201051344000576","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,137884.3,137884.3,2354,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264452,87090.00
06/14/2015 02:45,2,0.000,ALERT,212.38,297.57,59.986,1434264303,"201051344000579","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,143887.3,143887.3,2349,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434264454,87091.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87092.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87093.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87094.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87095.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87096.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87097.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87098.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87099.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87100.00
06/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434264303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434265183,87101.00
06/14/2015 03:00,2,0.000,ALERT,212.38,297.26,60.018,1434265204,"201051344000955","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,143280.1,143280.1,2352,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265281,87102.00
06/14/2015 03:00,2,0.000,ALERT,213.74,298.17,59.949,1434265204,"274151322000095","174011321042388",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,440892.9,440892.9,3274,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265283,87103.00
06/14/2015 03:00,2,0.000,ALERT,212.38,297.57,59.986,1434265204,"201051344000868","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,129550.3,129550.3,2352,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265285,87104.00
06/14/2015 03:00,2,0.000,ALERT,213.06,296.66,59.986,1434265204,"201051344000853","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,135811.4,135811.4,2348,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265287,87105.00
06/14/2015 03:00,2,0.000,ALERT,213.06,297.87,59.991,1434265204,"201051344000582","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,136440.0,136440.0,2349,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265289,87106.00
06/14/2015 03:00,2,0.000,ALERT,212.61,296.66,59.981,1434265204,"201051344000469","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,130999.2,130999.2,2350,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265291,87107.00
06/14/2015 03:00,2,0.000,ALERT,212.16,296.66,59.986,1434265204,"201051344000988","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,130813.7,130813.7,2349,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265292,87108.00
06/14/2015 03:00,2,0.000,ALERT,212.38,296.66,59.991,1434265204,"201051344001158","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,137054.7,137054.7,2351,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265294,87109.00
06/14/2015 03:00,2,0.000,ALERT,212.38,296.06,59.981,1434265204,"201051344001025","174011321042388",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,140073.4,140073.4,2351,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265296,87110.00
06/14/2015 03:00,2,0.000,ALERT,212.38,297.26,59.981,1434265204,"201051344000569","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,143817.2,143817.2,2351,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265298,87111.00
06/14/2015 03:00,2,0.000,ALERT,213.96,296.96,60.002,1434265204,"274151322000094","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,329916.4,329916.4,3703,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265300,87112.00
06/14/2015 03:00,2,0.000,ALERT,212.38,296.96,59.981,1434265204,"201051344000458","174011321042388",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,139558.0,139558.0,2351,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265302,87113.00
06/14/2015 03:00,2,0.000,ALERT,213.96,296.36,60.012,1434265204,"274151322000087","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,399955.9,399955.9,3254,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265303,87114.00
06/14/2015 03:00,2,0.000,ALERT,213.74,296.96,59.975,1434265204,"274151322000052","174011321042388",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,427488.1,427488.1,3658,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265305,87115.00
06/14/2015 03:00,2,0.000,ALERT,213.06,297.57,59.970,1434265204,"201051344001145","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,144707.6,144707.6,2357,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265307,87116.00
06/14/2015 03:00,2,0.000,ALERT,213.06,296.96,59.970,1434265204,"201051344000685","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,143950.0,143950.0,2357,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265309,87117.00
06/14/2015 03:00,2,0.000,ALERT,213.74,296.96,59.970,1434265204,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,409290.5,409290.5,3265,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265311,87118.00
06/14/2015 03:00,2,0.000,ALERT,212.61,296.96,59.965,1434265204,"201051344000438","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,144001.1,144001.1,2353,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265312,87119.00
06/14/2015 03:00,2,0.000,ALERT,212.38,297.26,59.975,1434265204,"201051344001135","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,135363.9,135363.9,2347,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265314,87120.00
06/14/2015 03:00,2,0.000,ALERT,212.83,296.66,60.018,1434265204,"201051344000417","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,139919.0,139919.0,2346,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265316,87121.00
06/14/2015 03:00,2,0.000,ALERT,212.16,297.26,59.975,1434265204,"201051344000594","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,139745.8,139745.8,2347,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265318,87122.00
06/14/2015 03:00,2,0.000,ALERT,213.74,297.57,59.970,1434265204,"274151322000083","174011321042388",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,423792.0,423792.0,3662,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265320,87123.00
06/14/2015 03:00,2,0.000,ALERT,212.83,297.57,59.970,1434265204,"201051344000585","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,138627.8,138627.8,2347,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265321,87124.00
06/14/2015 03:00,2,0.000,ALERT,213.74,297.57,59.959,1434265204,"274151322000054","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,419111.7,419111.7,3256,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265323,87125.00
06/14/2015 03:00,2,0.000,ALERT,212.83,296.96,59.975,1434265204,"201051344001203","174011321042388",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,139956.8,139956.8,2352,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265325,87126.00
06/14/2015 03:00,2,0.000,ALERT,212.38,297.26,59.975,1434265204,"201051344000646","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,137531.4,137531.4,2347,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265327,87127.00
06/14/2015 03:00,2,0.000,ALERT,214.87,297.87,59.981,1434265204,"274151322000068","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,328861.0,328861.0,3311,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265329,87128.00
06/14/2015 03:00,2,0.000,ALERT,214.41,297.87,59.938,1434265204,"274151322000076","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,446518.4,446518.4,3661,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265331,87129.00
06/14/2015 03:00,2,0.000,ALERT,212.61,297.57,59.970,1434265204,"201051344000890","174011321042388",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,141552.3,141552.3,2349,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265333,87130.00
06/14/2015 03:00,2,0.000,ALERT,212.61,297.26,59.970,1434265204,"201051344000900","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,141863.3,141863.3,2355,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265334,87131.00
06/14/2015 03:00,2,0.000,ALERT,213.29,296.66,59.975,1434265204,"201051344000633","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,131605.5,131605.5,2356,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265336,87132.00
06/14/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1434265204,"201051344000983","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,138711.4,138711.4,2352,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265338,87133.00
06/14/2015 03:00,2,0.000,ALERT,212.83,296.96,59.975,1434265204,"201051344000917","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,142097.5,142097.5,2356,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265340,87134.00
06/14/2015 03:00,2,0.000,ALERT,212.83,296.66,59.996,1434265204,"201051344000648","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,138120.3,138120.3,2349,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265341,87135.00
06/14/2015 03:00,2,0.000,ALERT,212.61,297.26,59.965,1434265204,"201051344001093","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,140150.3,140150.3,2353,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265343,87136.00
06/14/2015 03:00,2,0.000,ALERT,213.29,296.96,59.965,1434265204,"201051344000645","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,138513.7,138513.7,2352,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265345,87137.00
06/14/2015 03:00,2,0.000,ALERT,213.96,297.87,60.012,1434265204,"274151322000085","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,421178.5,421178.5,3657,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265347,87138.00
06/14/2015 03:00,2,0.000,ALERT,212.83,296.66,59.975,1434265204,"201051344000651","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,137913.0,137913.0,2350,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265349,87139.00
06/14/2015 03:00,2,0.000,ALERT,212.83,296.66,59.981,1434265204,"201051344000867","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,130231.1,130231.1,2355,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265350,87140.00
06/14/2015 03:00,2,0.000,ALERT,212.61,297.87,59.975,1434265204,"201051344001230","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,141369.3,141369.3,2357,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265352,87141.00
06/14/2015 03:00,2,0.000,ALERT,213.06,297.57,59.970,1434265204,"201051344000576","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,137884.3,137884.3,2356,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434265354,87142.00
06/14/2015 03:00,2,0.000,ALERT,212.61,297.87,59.986,1434265204,"201051344000579","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,143887.3,143887.3,2351,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434265356,87143.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87144.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87145.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87146.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87147.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87148.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87149.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87150.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87151.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87152.00
06/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434265204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266084,87153.00
06/14/2015 03:15,2,0.000,ALERT,211.93,296.66,59.986,1434266104,"201051344000955","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,143280.1,143280.1,2354,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266181,87154.00
06/14/2015 03:15,2,0.000,ALERT,213.51,298.17,59.981,1434266104,"274151322000095","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,440892.9,440892.9,3276,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266183,87155.00
06/14/2015 03:15,2,0.000,ALERT,212.16,297.26,59.981,1434266104,"201051344000868","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,129550.3,129550.3,2354,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266184,87156.00
06/14/2015 03:15,2,0.000,ALERT,212.61,296.66,59.986,1434266104,"201051344000853","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,135811.4,135811.4,2350,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266186,87157.00
06/14/2015 03:15,2,0.000,ALERT,212.83,297.87,59.981,1434266104,"201051344000582","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,136440.0,136440.0,2351,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266188,87158.00
06/14/2015 03:15,2,0.000,ALERT,212.16,296.66,59.970,1434266104,"201051344000469","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,130999.2,130999.2,2352,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266190,87159.00
06/14/2015 03:15,2,0.000,ALERT,211.93,296.96,59.981,1434266104,"201051344000988","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,130813.7,130813.7,2351,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266192,87160.00
06/14/2015 03:15,2,0.000,ALERT,212.38,296.66,59.970,1434266104,"201051344001158","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,137054.7,137054.7,2353,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266193,87161.00
06/14/2015 03:15,2,0.000,ALERT,212.16,296.36,59.975,1434266104,"201051344001025","174011321042388",0.00,15.00,0,294.26,300.57,0.0,0.0,0.000,140073.4,140073.4,2353,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266195,87162.00
06/14/2015 03:15,2,0.000,ALERT,212.38,297.26,60.002,1434266104,"201051344000569","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,143817.2,143817.2,2353,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266197,87163.00
06/14/2015 03:15,2,0.000,ALERT,213.74,296.96,59.938,1434266104,"274151322000094","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,329916.4,329916.4,3705,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266199,87164.00
06/14/2015 03:15,2,0.000,ALERT,212.16,296.96,59.975,1434266104,"201051344000458","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,139558.0,139558.0,2353,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266201,87165.00
06/14/2015 03:15,2,0.000,ALERT,213.51,296.66,59.975,1434266104,"274151322000087","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,399955.9,399955.9,3256,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266202,87166.00
06/14/2015 03:15,2,0.000,ALERT,213.51,297.57,59.996,1434266104,"274151322000052","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,427488.1,427488.1,3660,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266204,87167.00
06/14/2015 03:15,2,0.000,ALERT,212.83,297.57,59.991,1434266104,"201051344001145","174011321042388",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,144707.6,144707.6,2359,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266206,87168.00
06/14/2015 03:15,2,0.000,ALERT,212.83,296.96,59.981,1434266104,"201051344000685","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,143950.0,143950.0,2359,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266208,87169.00
06/14/2015 03:15,2,0.000,ALERT,213.29,297.87,59.954,1434266104,"274151322000088","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,409290.5,409290.5,3267,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266210,87170.00
06/14/2015 03:15,2,0.000,ALERT,212.61,297.26,59.975,1434266104,"201051344000438","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,144001.1,144001.1,2355,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266212,87171.00
06/14/2015 03:15,2,0.000,ALERT,212.16,296.96,59.975,1434266104,"201051344001135","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,135363.9,135363.9,2349,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266214,87172.00
06/14/2015 03:15,2,0.000,ALERT,212.61,296.66,59.986,1434266104,"201051344000417","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,139919.0,139919.0,2348,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266216,87173.00
06/14/2015 03:15,2,0.000,ALERT,211.93,297.26,59.981,1434266104,"201051344000594","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,139745.8,139745.8,2349,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266217,87174.00
06/14/2015 03:15,2,0.000,ALERT,213.51,297.26,59.975,1434266104,"274151322000083","174011321042388",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,423792.0,423792.0,3664,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266219,87175.00
06/14/2015 03:15,2,0.000,ALERT,212.61,297.26,59.991,1434266104,"201051344000585","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,138627.8,138627.8,2349,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266221,87176.00
06/14/2015 03:15,2,0.000,ALERT,213.74,297.87,59.981,1434266104,"274151322000054","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,419111.7,419111.7,3258,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266223,87177.00
06/14/2015 03:15,2,0.000,ALERT,212.38,296.96,59.991,1434266104,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.77,0.0,0.0,0.000,139956.8,139956.8,2354,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266225,87178.00
06/14/2015 03:15,2,0.000,ALERT,212.38,297.26,59.981,1434266104,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,137531.4,137531.4,2349,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266227,87179.00
06/14/2015 03:15,2,0.000,ALERT,214.41,296.36,59.981,1434266104,"274151322000068","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,328861.0,328861.0,3313,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266228,87180.00
06/14/2015 03:15,2,0.000,ALERT,214.19,297.26,59.986,1434266104,"274151322000076","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,446518.4,446518.4,3663,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266230,87181.00
06/14/2015 03:15,2,0.000,ALERT,212.16,297.57,59.986,1434266104,"201051344000890","174011321042388",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,141552.3,141552.3,2351,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266232,87182.00
06/14/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1434266104,"201051344000900","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,141863.3,141863.3,2357,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266234,87183.00
06/14/2015 03:15,2,0.000,ALERT,212.83,296.36,59.991,1434266104,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,131605.5,131605.5,2358,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266236,87184.00
06/14/2015 03:15,2,0.000,ALERT,212.38,296.96,59.970,1434266104,"201051344000983","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,138711.4,138711.4,2354,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266238,87185.00
06/14/2015 03:15,2,0.000,ALERT,212.61,296.66,59.991,1434266104,"201051344000917","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,142097.5,142097.5,2358,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266240,87186.00
06/14/2015 03:15,2,0.000,ALERT,212.61,296.36,59.938,1434266104,"201051344000648","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,138120.3,138120.3,2351,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266242,87187.00
06/14/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1434266104,"201051344001093","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,140150.3,140150.3,2355,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266244,87188.00
06/14/2015 03:15,2,0.000,ALERT,212.83,296.66,59.991,1434266104,"201051344000645","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,138513.7,138513.7,2354,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266245,87189.00
06/14/2015 03:15,2,0.000,ALERT,213.96,296.96,59.975,1434266104,"274151322000085","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,421178.5,421178.5,3659,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266247,87190.00
06/14/2015 03:15,2,0.000,ALERT,212.61,296.36,59.981,1434266104,"201051344000651","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,137913.0,137913.0,2352,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266249,87191.00
06/14/2015 03:15,2,0.000,ALERT,212.83,296.66,59.981,1434266104,"201051344000867","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,130231.1,130231.1,2357,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266251,87192.00
06/14/2015 03:15,2,0.000,ALERT,212.38,297.26,59.944,1434266104,"201051344001230","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,141369.3,141369.3,2359,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434266253,87193.00
06/14/2015 03:15,2,0.000,ALERT,212.83,297.26,59.970,1434266104,"201051344000576","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,137884.3,137884.3,2358,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266254,87194.00
06/14/2015 03:15,2,0.000,ALERT,212.38,297.26,60.018,1434266104,"201051344000579","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,143887.3,143887.3,2353,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434266256,87195.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87196.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87197.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87198.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87199.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87200.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87201.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87202.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87203.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87204.00
06/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434266104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434266985,87205.00
06/14/2015 03:30,2,0.000,ALERT,211.70,296.66,59.986,1434267003,"201051344000955","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,143280.1,143280.1,2356,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267080,87206.00
06/14/2015 03:30,2,0.000,ALERT,213.29,297.87,59.975,1434267003,"274151322000095","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,440892.9,440892.9,3278,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267082,87207.00
06/14/2015 03:30,2,0.000,ALERT,211.70,296.96,59.986,1434267003,"201051344000868","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,129550.3,129550.3,2356,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267083,87208.00
06/14/2015 03:30,2,0.000,ALERT,212.38,296.36,59.981,1434267003,"201051344000853","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,135811.4,135811.4,2352,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267085,87209.00
06/14/2015 03:30,2,0.000,ALERT,212.38,297.26,59.975,1434267003,"201051344000582","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,136440.0,136440.0,2353,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267087,87210.00
06/14/2015 03:30,2,0.000,ALERT,211.70,296.06,59.965,1434267003,"201051344000469","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,130999.2,130999.2,2354,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267089,87211.00
06/14/2015 03:30,2,0.000,ALERT,211.70,296.36,59.970,1434267003,"201051344000988","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,130813.7,130813.7,2353,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267091,87212.00
06/14/2015 03:30,2,0.000,ALERT,211.93,296.06,59.975,1434267003,"201051344001158","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,137054.7,137054.7,2355,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267092,87213.00
06/14/2015 03:30,2,0.000,ALERT,211.70,296.06,59.975,1434267003,"201051344001025","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,140073.4,140073.4,2355,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267094,87214.00
06/14/2015 03:30,2,0.000,ALERT,211.93,296.96,59.975,1434267003,"201051344000569","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,143817.2,143817.2,2355,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267096,87215.00
06/14/2015 03:30,2,0.000,ALERT,213.51,296.36,59.965,1434267003,"274151322000094","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,329916.4,329916.4,3707,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267098,87216.00
06/14/2015 03:30,2,0.000,ALERT,211.93,296.66,59.965,1434267003,"201051344000458","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,139558.0,139558.0,2355,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267100,87217.00
06/14/2015 03:30,2,0.000,ALERT,213.29,296.66,59.970,1434267003,"274151322000087","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,399955.9,399955.9,3258,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267102,87218.00
06/14/2015 03:30,2,0.000,ALERT,212.83,296.06,59.933,1434267003,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,427488.1,427488.1,3662,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267103,87219.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.96,59.965,1434267003,"201051344001145","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,144707.6,144707.6,2361,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267105,87220.00
06/14/2015 03:30,2,0.000,ALERT,212.38,296.66,59.965,1434267003,"201051344000685","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,143950.0,143950.0,2361,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267107,87221.00
06/14/2015 03:30,2,0.000,ALERT,212.83,296.36,59.949,1434267003,"274151322000088","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,409290.5,409290.5,3269,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267109,87222.00
06/14/2015 03:30,2,0.000,ALERT,211.93,296.66,59.928,1434267003,"201051344000438","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,144001.1,144001.1,2357,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267111,87223.00
06/14/2015 03:30,2,0.000,ALERT,211.70,296.66,59.954,1434267003,"201051344001135","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,135363.9,135363.9,2351,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267112,87224.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.36,59.944,1434267003,"201051344000417","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,139919.0,139919.0,2350,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267114,87225.00
