ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 03:30,2,0.000,ALERT,211.70,297.26,59.970,1434267003,"201051344000594","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,139745.8,139745.8,2351,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267116,87226.00
06/14/2015 03:30,2,0.000,ALERT,213.74,297.26,59.949,1434267003,"274151322000083","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,423792.0,423792.0,3666,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267118,87227.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.96,59.954,1434267003,"201051344000585","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,138627.8,138627.8,2351,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267120,87228.00
06/14/2015 03:30,2,0.000,ALERT,213.29,296.66,59.949,1434267003,"274151322000054","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,419111.7,419111.7,3260,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267121,87229.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.96,59.954,1434267003,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,139956.8,139956.8,2356,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267123,87230.00
06/14/2015 03:30,2,0.000,ALERT,211.93,296.96,59.949,1434267003,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,137531.4,137531.4,2351,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267125,87231.00
06/14/2015 03:30,2,0.000,ALERT,214.19,296.66,59.938,1434267003,"274151322000068","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,328861.0,328861.0,3315,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267127,87232.00
06/14/2015 03:30,2,0.000,ALERT,213.74,297.57,59.954,1434267003,"274151322000076","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,446518.4,446518.4,3665,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267129,87233.00
06/14/2015 03:30,2,0.000,ALERT,211.93,297.26,59.965,1434267003,"201051344000890","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,141552.3,141552.3,2353,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267131,87234.00
06/14/2015 03:30,2,0.000,ALERT,211.70,296.36,59.954,1434267003,"201051344000900","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,141863.3,141863.3,2359,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267133,87235.00
06/14/2015 03:30,2,0.000,ALERT,212.38,296.36,59.954,1434267003,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,131605.5,131605.5,2360,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267135,87236.00
06/14/2015 03:30,2,0.000,ALERT,211.93,297.26,59.959,1434267003,"201051344000983","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,138711.4,138711.4,2356,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267136,87237.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.36,59.959,1434267003,"201051344000917","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,142097.5,142097.5,2360,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267138,87238.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.36,59.965,1434267003,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,138120.3,138120.3,2353,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267140,87239.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.96,59.949,1434267003,"201051344001093","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,140150.3,140150.3,2357,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267142,87240.00
06/14/2015 03:30,2,0.000,ALERT,212.38,296.36,59.959,1434267003,"201051344000645","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,138513.7,138513.7,2356,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267144,87241.00
06/14/2015 03:30,2,0.000,ALERT,213.29,296.96,59.959,1434267003,"274151322000085","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,421178.5,421178.5,3661,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267145,87242.00
06/14/2015 03:30,2,0.000,ALERT,212.16,296.36,59.954,1434267003,"201051344000651","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,137913.0,137913.0,2354,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267147,87243.00
06/14/2015 03:30,2,0.000,ALERT,211.93,296.36,59.970,1434267003,"201051344000867","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,130231.1,130231.1,2359,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267149,87244.00
06/14/2015 03:30,2,0.000,ALERT,211.93,297.26,59.959,1434267003,"201051344001230","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,141369.3,141369.3,2361,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267151,87245.00
06/14/2015 03:30,2,0.000,ALERT,212.38,297.26,59.959,1434267003,"201051344000576","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,137884.3,137884.3,2360,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267153,87246.00
06/14/2015 03:30,2,0.000,ALERT,211.70,297.26,59.965,1434267003,"201051344000579","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,143887.3,143887.3,2355,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267154,87247.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87248.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87249.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87250.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87251.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87252.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87253.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87254.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87255.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87256.00
06/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434267003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434267883,87257.00
06/14/2015 03:45,2,0.000,ALERT,211.93,297.26,59.986,1434267904,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,143280.1,143280.1,2358,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267980,87258.00
06/14/2015 03:45,2,0.000,ALERT,213.51,297.87,59.986,1434267904,"274151322000095","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,440892.9,440892.9,3280,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267982,87259.00
06/14/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1434267904,"201051344000868","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,129550.3,129550.3,2358,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267984,87260.00
06/14/2015 03:45,2,0.000,ALERT,212.83,296.96,59.996,1434267904,"201051344000853","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,135811.4,135811.4,2354,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267986,87261.00
06/14/2015 03:45,2,0.000,ALERT,212.83,297.87,59.981,1434267904,"201051344000582","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,136440.0,136440.0,2355,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267987,87262.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.66,59.991,1434267904,"201051344000469","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,130999.2,130999.2,2356,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267989,87263.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.96,60.028,1434267904,"201051344000988","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,130813.7,130813.7,2355,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267991,87264.00
06/14/2015 03:45,2,0.000,ALERT,212.38,296.66,59.986,1434267904,"201051344001158","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,137054.7,137054.7,2357,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434267993,87265.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.36,59.996,1434267904,"201051344001025","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,140073.4,140073.4,2357,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267995,87266.00
06/14/2015 03:45,2,0.000,ALERT,212.38,297.26,59.991,1434267904,"201051344000569","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,143817.2,143817.2,2357,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267997,87267.00
06/14/2015 03:45,2,0.000,ALERT,213.51,296.06,60.012,1434267904,"274151322000094","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,329916.4,329916.4,3709,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434267998,87268.00
06/14/2015 03:45,2,0.000,ALERT,212.16,297.26,59.996,1434267904,"201051344000458","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,139558.0,139558.0,2357,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268000,87269.00
06/14/2015 03:45,2,0.000,ALERT,213.51,296.36,59.991,1434267904,"274151322000087","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,399955.9,399955.9,3260,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268002,87270.00
06/14/2015 03:45,2,0.000,ALERT,213.06,296.96,59.981,1434267904,"274151322000052","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,427488.1,427488.1,3664,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268004,87271.00
06/14/2015 03:45,2,0.000,ALERT,212.61,297.57,59.996,1434267904,"201051344001145","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,144707.6,144707.6,2363,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268006,87272.00
06/14/2015 03:45,2,0.000,ALERT,212.83,297.26,59.986,1434267904,"201051344000685","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,143950.0,143950.0,2363,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268007,87273.00
06/14/2015 03:45,2,0.000,ALERT,212.83,297.57,59.986,1434267904,"274151322000088","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,409290.5,409290.5,3271,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268009,87274.00
06/14/2015 03:45,2,0.000,ALERT,212.38,297.26,60.002,1434267904,"201051344000438","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,144001.1,144001.1,2359,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268011,87275.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.96,59.991,1434267904,"201051344001135","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,135363.9,135363.9,2353,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268013,87276.00
06/14/2015 03:45,2,0.000,ALERT,212.61,296.36,59.991,1434267904,"201051344000417","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,139919.0,139919.0,2352,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268015,87277.00
06/14/2015 03:45,2,0.000,ALERT,211.93,297.26,60.002,1434267904,"201051344000594","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,139745.8,139745.8,2353,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268016,87278.00
06/14/2015 03:45,2,0.000,ALERT,213.51,297.57,59.986,1434267904,"274151322000083","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,423792.0,423792.0,3668,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268018,87279.00
06/14/2015 03:45,2,0.000,ALERT,212.38,297.26,59.991,1434267904,"201051344000585","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,138627.8,138627.8,2353,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268020,87280.00
06/14/2015 03:45,2,0.000,ALERT,213.51,297.57,59.986,1434267904,"274151322000054","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,419111.7,419111.7,3262,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268022,87281.00
06/14/2015 03:45,2,0.000,ALERT,212.38,296.36,59.986,1434267904,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.47,0.0,0.0,0.000,139956.8,139956.8,2358,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268024,87282.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.96,59.991,1434267904,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,137531.4,137531.4,2353,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268026,87283.00
06/14/2015 03:45,2,0.000,ALERT,214.19,296.66,59.986,1434267904,"274151322000068","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,328861.0,328861.0,3317,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268028,87284.00
06/14/2015 03:45,2,0.000,ALERT,214.19,297.57,59.981,1434267904,"274151322000076","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,446518.4,446518.4,3667,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268029,87285.00
06/14/2015 03:45,2,0.000,ALERT,212.38,297.57,59.986,1434267904,"201051344000890","174011321042388",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,141552.3,141552.3,2355,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268031,87286.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.66,59.944,1434267904,"201051344000900","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,141863.3,141863.3,2361,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268033,87287.00
06/14/2015 03:45,2,0.000,ALERT,212.61,296.06,59.981,1434267904,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,131605.5,131605.5,2362,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268035,87288.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1434267904,"201051344000983","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,138711.4,138711.4,2358,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268037,87289.00
06/14/2015 03:45,2,0.000,ALERT,212.38,296.36,59.996,1434267904,"201051344000917","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,142097.5,142097.5,2362,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268039,87290.00
06/14/2015 03:45,2,0.000,ALERT,212.38,296.06,59.986,1434267904,"201051344000648","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,138120.3,138120.3,2355,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268041,87291.00
06/14/2015 03:45,2,0.000,ALERT,212.16,296.96,59.959,1434267904,"201051344001093","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,140150.3,140150.3,2359,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268042,87292.00
06/14/2015 03:45,2,0.000,ALERT,212.61,296.66,59.986,1434267904,"201051344000645","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,138513.7,138513.7,2358,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268044,87293.00
06/14/2015 03:45,2,0.000,ALERT,213.74,297.57,60.018,1434267904,"274151322000085","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,421178.5,421178.5,3663,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268046,87294.00
06/14/2015 03:45,2,0.000,ALERT,212.38,296.06,59.991,1434267904,"201051344000651","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,137913.0,137913.0,2356,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268048,87295.00
06/14/2015 03:45,2,0.000,ALERT,212.61,296.66,59.981,1434267904,"201051344000867","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,130231.1,130231.1,2361,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268050,87296.00
06/14/2015 03:45,2,0.000,ALERT,212.38,297.57,59.991,1434267904,"201051344001230","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,141369.3,141369.3,2363,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268051,87297.00
06/14/2015 03:45,2,0.000,ALERT,212.61,297.26,59.991,1434267904,"201051344000576","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,137884.3,137884.3,2362,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268053,87298.00
06/14/2015 03:45,2,0.000,ALERT,212.16,297.26,59.981,1434267904,"201051344000579","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,143887.3,143887.3,2357,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268055,87299.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268784,87300.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268784,87301.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268784,87302.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268785,87303.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268785,87304.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268785,87305.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268785,87306.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268785,87307.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268785,87308.00
06/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434267904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434268785,87309.00
06/14/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1434268803,"201051344000955","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,143280.1,143280.1,2360,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268879,87310.00
06/14/2015 04:00,2,0.000,ALERT,213.29,298.47,59.965,1434268803,"274151322000095","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,440892.9,440892.9,3282,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268881,87311.00
06/14/2015 04:00,2,0.000,ALERT,211.93,297.57,59.949,1434268803,"201051344000868","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,129550.3,129550.3,2360,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268883,87312.00
06/14/2015 04:00,2,0.000,ALERT,212.61,296.96,59.986,1434268803,"201051344000853","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,135811.4,135811.4,2356,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268884,87313.00
06/14/2015 04:00,2,0.000,ALERT,212.83,297.87,59.965,1434268803,"201051344000582","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,136440.0,136440.0,2357,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268886,87314.00
06/14/2015 04:00,2,0.000,ALERT,212.16,296.96,59.970,1434268803,"201051344000469","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,130999.2,130999.2,2358,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268888,87315.00
06/14/2015 04:00,2,0.000,ALERT,212.16,297.26,59.975,1434268803,"201051344000988","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,130813.7,130813.7,2357,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268890,87316.00
06/14/2015 04:00,2,0.000,ALERT,212.16,296.66,59.965,1434268803,"201051344001158","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,137054.7,137054.7,2359,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268892,87317.00
06/14/2015 04:00,2,0.000,ALERT,212.16,296.36,59.965,1434268803,"201051344001025","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,140073.4,140073.4,2359,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268893,87318.00
06/14/2015 04:00,2,0.000,ALERT,212.16,297.57,59.975,1434268803,"201051344000569","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,143817.2,143817.2,2359,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268895,87319.00
06/14/2015 04:00,2,0.000,ALERT,213.29,296.66,59.954,1434268803,"274151322000094","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,329916.4,329916.4,3711,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268897,87320.00
06/14/2015 04:00,2,0.000,ALERT,211.93,297.26,59.965,1434268803,"201051344000458","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,139558.0,139558.0,2359,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268899,87321.00
06/14/2015 04:00,2,0.000,ALERT,213.29,296.66,59.944,1434268803,"274151322000087","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,399955.9,399955.9,3262,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268901,87322.00
06/14/2015 04:00,2,0.000,ALERT,213.29,297.87,59.981,1434268803,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,427488.1,427488.1,3666,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268902,87323.00
06/14/2015 04:00,2,0.000,ALERT,212.61,297.87,59.981,1434268803,"201051344001145","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,144707.6,144707.6,2365,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268904,87324.00
06/14/2015 04:00,2,0.000,ALERT,212.61,297.26,59.954,1434268803,"201051344000685","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,143950.0,143950.0,2365,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268906,87325.00
06/14/2015 04:00,2,0.000,ALERT,213.06,297.26,59.965,1434268803,"274151322000088","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,409290.5,409290.5,3273,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268908,87326.00
06/14/2015 04:00,2,0.000,ALERT,212.38,297.26,59.954,1434268803,"201051344000438","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,144001.1,144001.1,2361,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268910,87327.00
06/14/2015 04:00,2,0.000,ALERT,212.16,297.26,59.975,1434268803,"201051344001135","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,135363.9,135363.9,2355,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268911,87328.00
06/14/2015 04:00,2,0.000,ALERT,212.38,296.66,59.970,1434268803,"201051344000417","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,139919.0,139919.0,2354,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268913,87329.00
06/14/2015 04:00,2,0.000,ALERT,211.70,297.57,59.981,1434268803,"201051344000594","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,139745.8,139745.8,2355,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268915,87330.00
06/14/2015 04:00,2,0.000,ALERT,213.74,297.87,59.970,1434268803,"274151322000083","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,423792.0,423792.0,3670,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268917,87331.00
06/14/2015 04:00,2,0.000,ALERT,212.38,297.57,59.970,1434268803,"201051344000585","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,138627.8,138627.8,2355,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268919,87332.00
06/14/2015 04:00,2,0.000,ALERT,213.06,297.57,59.965,1434268803,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,419111.7,419111.7,3264,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268920,87333.00
06/14/2015 04:00,2,0.000,ALERT,212.38,296.96,59.970,1434268803,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,139956.8,139956.8,2360,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268922,87334.00
06/14/2015 04:00,2,0.000,ALERT,211.93,297.26,59.981,1434268803,"201051344000646","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,137531.4,137531.4,2355,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268924,87335.00
06/14/2015 04:00,2,0.000,ALERT,214.19,296.66,59.970,1434268803,"274151322000068","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,328861.0,328861.0,3319,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268926,87336.00
06/14/2015 04:00,2,0.000,ALERT,213.96,297.26,59.944,1434268803,"274151322000076","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,446518.4,446518.4,3669,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268927,87337.00
06/14/2015 04:00,2,0.000,ALERT,212.16,297.57,59.933,1434268803,"201051344000890","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,141552.3,141552.3,2357,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268930,87338.00
06/14/2015 04:00,2,0.000,ALERT,212.16,296.96,59.965,1434268803,"201051344000900","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,141863.3,141863.3,2363,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268932,87339.00
06/14/2015 04:00,2,0.000,ALERT,212.61,296.36,59.959,1434268803,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,131605.5,131605.5,2364,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268933,87340.00
06/14/2015 04:00,2,0.000,ALERT,212.16,297.26,59.970,1434268803,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,138711.4,138711.4,2360,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268935,87341.00
06/14/2015 04:00,2,0.000,ALERT,212.38,296.96,59.965,1434268803,"201051344000917","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,142097.5,142097.5,2364,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268937,87342.00
06/14/2015 04:00,2,0.000,ALERT,212.38,296.36,59.986,1434268803,"201051344000648","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,138120.3,138120.3,2357,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268939,87343.00
06/14/2015 04:00,2,0.000,ALERT,212.16,297.26,59.949,1434268803,"201051344001093","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,140150.3,140150.3,2361,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434268941,87344.00
06/14/2015 04:00,2,0.000,ALERT,212.61,296.66,59.959,1434268803,"201051344000645","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,138513.7,138513.7,2360,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268942,87345.00
06/14/2015 04:00,2,0.000,ALERT,213.51,297.26,59.959,1434268803,"274151322000085","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,421178.5,421178.5,3665,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268944,87346.00
06/14/2015 04:00,2,0.000,ALERT,212.38,296.36,59.970,1434268803,"201051344000651","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,137913.0,137913.0,2358,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268946,87347.00
06/14/2015 04:00,2,0.000,ALERT,212.38,296.36,59.959,1434268803,"201051344000867","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,130231.1,130231.1,2363,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268948,87348.00
06/14/2015 04:00,2,0.000,ALERT,212.16,297.26,59.970,1434268803,"201051344001230","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,141369.3,141369.3,2365,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268950,87349.00
06/14/2015 04:00,2,0.000,ALERT,212.61,297.26,59.965,1434268803,"201051344000576","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,137884.3,137884.3,2364,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268951,87350.00
06/14/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1434268803,"201051344000579","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,143887.3,143887.3,2359,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434268953,87351.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87352.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87353.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87354.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87355.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87356.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87357.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87358.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87359.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87360.00
06/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434268803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434269684,87361.00
06/14/2015 04:15,2,0.000,ALERT,211.70,295.46,59.970,1434269703,"201051344000955","174011321042388",0.00,15.30,0,283.74,299.37,0.0,0.0,0.000,143280.1,143280.1,2362,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269781,87362.00
06/14/2015 04:15,2,0.000,ALERT,213.06,296.36,59.975,1434269703,"274151322000095","174011321042388",0.00,15.80,0,284.94,300.27,0.0,0.0,0.000,440892.9,440892.9,3284,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269783,87363.00
06/14/2015 04:15,2,0.000,ALERT,211.93,296.06,59.975,1434269703,"201051344000868","174011321042388",0.00,15.00,0,284.34,300.27,0.0,0.0,0.000,129550.3,129550.3,2362,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269784,87364.00
06/14/2015 04:15,2,0.000,ALERT,212.38,295.16,60.007,1434269703,"201051344000853","174011321042388",0.00,15.00,0,283.44,299.67,0.0,0.0,0.000,135811.4,135811.4,2358,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269786,87365.00
06/14/2015 04:15,2,0.000,ALERT,212.38,296.36,60.007,1434269703,"201051344000582","174011321042388",0.00,15.30,0,284.64,300.27,0.0,0.0,0.000,136440.0,136440.0,2359,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269788,87366.00
06/14/2015 04:15,2,0.000,ALERT,211.70,294.86,60.012,1434269703,"201051344000469","174011321042388",0.00,14.70,0,282.84,298.77,0.0,0.0,0.000,130999.2,130999.2,2360,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434269790,87367.00
06/14/2015 04:15,2,0.000,ALERT,211.70,295.16,60.007,1434269703,"201051344000988","174011321042388",0.00,15.50,0,281.33,299.07,0.0,0.0,0.000,130813.7,130813.7,2359,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269792,87368.00
06/14/2015 04:15,2,0.000,ALERT,211.70,294.86,60.002,1434269703,"201051344001158","174011321042388",0.00,15.00,0,283.14,298.77,0.0,0.0,0.000,137054.7,137054.7,2361,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269794,87369.00
06/14/2015 04:15,2,0.000,ALERT,211.93,294.56,59.996,1434269703,"201051344001025","174011321042388",0.00,15.00,0,283.44,300.27,0.0,0.0,0.000,140073.4,140073.4,2361,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269795,87370.00
06/14/2015 04:15,2,0.000,ALERT,211.93,295.76,59.986,1434269703,"201051344000569","174011321042388",0.00,15.30,0,284.34,300.27,0.0,0.0,0.000,143817.2,143817.2,2361,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269797,87371.00
06/14/2015 04:15,2,0.000,ALERT,213.29,295.16,59.986,1434269703,"274151322000094","174011321042388",0.00,15.80,0,283.74,299.07,0.0,0.0,0.000,329916.4,329916.4,3713,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269799,87372.00
06/14/2015 04:15,2,0.000,ALERT,211.70,295.16,59.991,1434269703,"201051344000458","174011321042388",0.00,15.80,0,283.74,300.27,0.0,0.0,0.000,139558.0,139558.0,2361,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269801,87373.00
06/14/2015 04:15,2,0.000,ALERT,213.29,294.56,59.991,1434269703,"274151322000087","174011321042388",0.00,17.50,0,282.84,299.07,0.0,0.0,0.000,399955.9,399955.9,3264,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269803,87374.00
06/14/2015 04:15,2,0.000,ALERT,212.61,296.06,59.959,1434269703,"274151322000052","174011321042388",0.00,16.30,0,283.44,299.97,0.0,0.0,0.000,427488.1,427488.1,3668,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269804,87375.00
