ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 04:15,2,0.000,ALERT,212.38,295.76,59.991,1434269703,"201051344001145","174011321042388",0.00,15.30,0,284.34,300.57,0.0,0.0,0.000,144707.6,144707.6,2367,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434269806,87376.00
06/14/2015 04:15,2,0.000,ALERT,212.16,295.46,59.975,1434269703,"201051344000685","174011321042388",0.00,15.30,0,283.74,299.37,0.0,0.0,0.000,143950.0,143950.0,2367,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269808,87377.00
06/14/2015 04:15,2,0.000,ALERT,212.61,295.16,59.986,1434269703,"274151322000088","174011321042388",0.00,16.70,0,283.74,299.67,0.0,0.0,0.000,409290.5,409290.5,3275,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269810,87378.00
06/14/2015 04:15,2,0.000,ALERT,212.16,295.46,59.986,1434269703,"201051344000438","174011321042388",0.00,15.00,0,284.04,299.97,0.0,0.0,0.000,144001.1,144001.1,2363,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434269812,87379.00
06/14/2015 04:15,2,0.000,ALERT,211.48,295.16,59.991,1434269703,"201051344001135","174011321042388",0.00,15.30,0,284.04,299.97,0.0,0.0,0.000,135363.9,135363.9,2357,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269814,87380.00
06/14/2015 04:15,2,0.000,ALERT,212.16,294.86,59.986,1434269703,"201051344000417","174011321042388",0.00,15.30,0,283.14,299.07,0.0,0.0,0.000,139919.0,139919.0,2356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269816,87381.00
06/14/2015 04:15,2,0.000,ALERT,211.48,295.76,59.975,1434269703,"201051344000594","174011321042388",0.00,15.30,0,283.44,299.37,0.0,0.0,0.000,139745.8,139745.8,2357,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269817,87382.00
06/14/2015 04:15,2,0.000,ALERT,213.06,295.76,59.970,1434269703,"274151322000083","174011321042388",0.00,16.00,0,283.74,299.97,0.0,0.0,0.000,423792.0,423792.0,3672,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269819,87383.00
06/14/2015 04:15,2,0.000,ALERT,212.16,295.46,59.986,1434269703,"201051344000585","174011321042388",0.00,15.50,0,283.44,299.37,0.0,0.0,0.000,138627.8,138627.8,2357,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434269821,87384.00
06/14/2015 04:15,2,0.000,ALERT,213.06,295.46,59.970,1434269703,"274151322000054","174011321042388",0.00,16.70,0,283.74,300.27,0.0,0.0,0.000,419111.7,419111.7,3266,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434269823,87385.00
06/14/2015 04:15,2,0.000,ALERT,211.93,294.86,59.975,1434269703,"201051344001203","174011321042388",0.00,15.30,0,283.74,301.47,0.0,0.0,0.000,139956.8,139956.8,2362,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269824,87386.00
06/14/2015 04:15,2,0.000,ALERT,211.70,295.46,60.012,1434269703,"201051344000646","174011321042388",0.00,15.00,0,283.14,299.07,0.0,0.0,0.000,137531.4,137531.4,2357,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269826,87387.00
06/14/2015 04:15,2,0.000,ALERT,213.74,294.86,59.944,1434269703,"274151322000068","174011321042388",0.00,16.70,0,283.14,298.77,0.0,0.0,0.000,328861.0,328861.0,3321,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269828,87388.00
06/14/2015 04:15,2,0.000,ALERT,213.74,295.16,59.981,1434269703,"274151322000076","174011321042388",0.00,16.00,0,283.74,299.67,0.0,0.0,0.000,446518.4,446518.4,3671,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269830,87389.00
06/14/2015 04:15,2,0.000,ALERT,211.70,295.46,59.970,1434269703,"201051344000890","174011321042388",0.00,15.50,0,284.34,300.57,0.0,0.0,0.000,141552.3,141552.3,2359,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269832,87390.00
06/14/2015 04:15,2,0.000,ALERT,211.48,294.56,59.970,1434269703,"201051344000900","174011321042388",0.00,15.00,0,283.44,298.77,0.0,0.0,0.000,141863.3,141863.3,2365,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269834,87391.00
06/14/2015 04:15,2,0.000,ALERT,212.16,294.26,59.975,1434269703,"201051344000633","174011321042388",0.00,14.70,0,281.94,298.17,0.0,0.0,0.000,131605.5,131605.5,2366,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269836,87392.00
06/14/2015 04:15,2,0.000,ALERT,211.48,294.86,59.970,1434269703,"201051344000983","174011321042388",0.00,15.30,0,284.04,299.97,0.0,0.0,0.000,138711.4,138711.4,2362,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269838,87393.00
06/14/2015 04:15,2,0.000,ALERT,211.93,294.56,59.975,1434269703,"201051344000917","174011321042388",0.00,16.00,0,282.84,298.77,0.0,0.0,0.000,142097.5,142097.5,2366,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269839,87394.00
06/14/2015 04:15,2,0.000,ALERT,211.93,294.56,59.959,1434269703,"201051344000648","174011321042388",0.00,14.70,0,283.14,299.37,0.0,0.0,0.000,138120.3,138120.3,2359,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269841,87395.00
06/14/2015 04:15,2,0.000,ALERT,211.70,294.86,59.959,1434269703,"201051344001093","174011321042388",0.00,15.80,0,284.04,299.37,0.0,0.0,0.000,140150.3,140150.3,2363,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269843,87396.00
06/14/2015 04:15,2,0.000,ALERT,212.16,294.86,59.975,1434269703,"201051344000645","174011321042388",0.00,15.50,0,283.44,299.37,0.0,0.0,0.000,138513.7,138513.7,2362,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269845,87397.00
06/14/2015 04:15,2,0.000,ALERT,213.06,295.46,59.965,1434269703,"274151322000085","174011321042388",0.00,16.30,0,283.74,299.67,0.0,0.0,0.000,421178.5,421178.5,3667,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269847,87398.00
06/14/2015 04:15,2,0.000,ALERT,211.70,294.26,59.970,1434269703,"201051344000651","174011321042388",0.00,14.70,0,283.14,299.07,0.0,0.0,0.000,137913.0,137913.0,2360,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269848,87399.00
06/14/2015 04:15,2,0.000,ALERT,211.93,294.56,59.975,1434269703,"201051344000867","174011321042388",0.00,15.50,0,283.44,299.67,0.0,0.0,0.000,130231.1,130231.1,2365,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269850,87400.00
06/14/2015 04:15,2,0.000,ALERT,211.70,295.46,59.975,1434269703,"201051344001230","174011321042388",0.00,15.30,0,284.04,299.37,0.0,0.0,0.000,141369.3,141369.3,2367,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269852,87401.00
06/14/2015 04:15,2,0.000,ALERT,211.93,295.16,59.965,1434269703,"201051344000576","174011321042388",0.00,15.00,0,283.74,299.37,0.0,0.0,0.000,137884.3,137884.3,2366,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269854,87402.00
06/14/2015 04:15,2,0.000,ALERT,211.48,295.46,59.975,1434269703,"201051344000579","174011321042388",0.00,15.50,0,284.34,299.97,0.0,0.0,0.000,143887.3,143887.3,2361,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434269856,87403.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87404.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87405.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87406.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87407.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87408.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87409.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87410.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87411.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87412.00
06/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434269703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434270583,87413.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.26,59.965,1434270603,"201051344000955","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,143280.1,143280.1,2364,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270679,87414.00
06/14/2015 04:30,2,0.000,ALERT,213.74,298.17,59.965,1434270603,"274151322000095","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,440892.9,440892.9,3286,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270681,87415.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.87,59.975,1434270603,"201051344000868","174011321042388",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,129550.3,129550.3,2364,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270683,87416.00
06/14/2015 04:30,2,0.000,ALERT,212.61,296.96,59.965,1434270603,"201051344000853","174011321042388",0.00,15.00,0,292.76,299.67,0.0,0.0,0.000,135811.4,135811.4,2360,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270684,87417.00
06/14/2015 04:30,2,0.000,ALERT,212.83,298.17,59.970,1434270603,"201051344000582","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,136440.0,136440.0,2361,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270686,87418.00
06/14/2015 04:30,2,0.000,ALERT,212.38,297.26,59.965,1434270603,"201051344000469","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,130999.2,130999.2,2362,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270688,87419.00
06/14/2015 04:30,2,0.000,ALERT,211.93,296.96,59.959,1434270603,"201051344000988","174011321042388",0.00,15.50,0,290.65,298.77,0.0,0.0,0.000,130813.7,130813.7,2361,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270690,87420.00
06/14/2015 04:30,2,0.000,ALERT,212.38,297.26,59.944,1434270603,"201051344001158","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,137054.7,137054.7,2363,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270692,87421.00
06/14/2015 04:30,2,0.000,ALERT,212.38,296.66,59.991,1434270603,"201051344001025","174011321042388",0.00,15.00,0,292.46,300.27,0.0,0.0,0.000,140073.4,140073.4,2363,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270694,87422.00
06/14/2015 04:30,2,0.000,ALERT,212.38,297.87,59.970,1434270603,"201051344000569","174011321042388",0.00,15.30,0,293.36,300.27,0.0,0.0,0.000,143817.2,143817.2,2363,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270695,87423.00
06/14/2015 04:30,2,0.000,ALERT,213.96,296.96,59.975,1434270603,"274151322000094","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,329916.4,329916.4,3715,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270697,87424.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.26,59.965,1434270603,"201051344000458","174011321042388",0.00,15.80,0,292.76,300.27,0.0,0.0,0.000,139558.0,139558.0,2363,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270699,87425.00
06/14/2015 04:30,2,0.000,ALERT,213.74,297.26,59.981,1434270603,"274151322000087","174011321042388",0.00,17.50,0,291.85,299.07,0.0,0.0,0.000,399955.9,399955.9,3266,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270701,87426.00
06/14/2015 04:30,2,0.000,ALERT,213.06,296.66,59.970,1434270603,"274151322000052","174011321042388",0.00,16.30,0,292.46,300.27,0.0,0.0,0.000,427488.1,427488.1,3670,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270703,87427.00
06/14/2015 04:30,2,0.000,ALERT,212.61,297.57,59.975,1434270603,"201051344001145","174011321042388",0.00,15.30,0,293.36,300.57,0.0,0.0,0.000,144707.6,144707.6,2369,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270705,87428.00
06/14/2015 04:30,2,0.000,ALERT,212.61,297.26,59.965,1434270603,"201051344000685","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,143950.0,143950.0,2369,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270707,87429.00
06/14/2015 04:30,2,0.000,ALERT,212.83,297.87,59.959,1434270603,"274151322000088","174011321042388",0.00,16.70,0,292.76,299.67,0.0,0.0,0.000,409290.5,409290.5,3277,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270709,87430.00
06/14/2015 04:30,2,0.000,ALERT,212.38,297.26,59.965,1434270603,"201051344000438","174011321042388",0.00,15.00,0,292.76,300.27,0.0,0.0,0.000,144001.1,144001.1,2365,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270710,87431.00
06/14/2015 04:30,2,0.000,ALERT,211.93,297.26,59.959,1434270603,"201051344001135","174011321042388",0.00,15.30,0,292.76,300.27,0.0,0.0,0.000,135363.9,135363.9,2359,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270712,87432.00
06/14/2015 04:30,2,0.000,ALERT,212.38,296.66,59.959,1434270603,"201051344000417","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,139919.0,139919.0,2358,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270714,87433.00
06/14/2015 04:30,2,0.000,ALERT,211.70,297.57,59.965,1434270603,"201051344000594","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,139745.8,139745.8,2359,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270716,87434.00
06/14/2015 04:30,2,0.000,ALERT,213.51,298.17,59.944,1434270603,"274151322000083","174011321042388",0.00,16.00,0,293.06,300.27,0.0,0.0,0.000,423792.0,423792.0,3674,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270718,87435.00
06/14/2015 04:30,2,0.000,ALERT,212.38,297.87,59.991,1434270603,"201051344000585","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,138627.8,138627.8,2359,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270719,87436.00
06/14/2015 04:30,2,0.000,ALERT,213.51,297.87,59.933,1434270603,"274151322000054","174011321042388",0.00,16.30,0,292.76,300.27,0.0,0.0,0.000,419111.7,419111.7,3268,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270721,87437.00
06/14/2015 04:30,2,0.000,ALERT,212.38,297.26,59.938,1434270603,"201051344001203","174011321042388",0.00,15.30,0,292.76,301.47,0.0,0.0,0.000,139956.8,139956.8,2364,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270723,87438.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.57,59.965,1434270603,"201051344000646","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,137531.4,137531.4,2359,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270725,87439.00
06/14/2015 04:30,2,0.000,ALERT,213.96,296.66,59.959,1434270603,"274151322000068","174011321042388",0.00,16.70,0,292.16,299.07,0.0,0.0,0.000,328861.0,328861.0,3323,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270727,87440.00
06/14/2015 04:30,2,0.000,ALERT,214.19,297.87,59.959,1434270603,"274151322000076","174011321042388",0.00,16.00,0,292.76,299.67,0.0,0.0,0.000,446518.4,446518.4,3673,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270728,87441.00
06/14/2015 04:30,2,0.000,ALERT,211.93,297.57,59.970,1434270603,"201051344000890","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,141552.3,141552.3,2361,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270730,87442.00
06/14/2015 04:30,2,0.000,ALERT,212.16,296.96,59.975,1434270603,"201051344000900","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,141863.3,141863.3,2367,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270732,87443.00
06/14/2015 04:30,2,0.000,ALERT,212.61,296.36,59.970,1434270603,"201051344000633","174011321042388",0.00,15.00,0,290.95,298.17,0.0,0.0,0.000,131605.5,131605.5,2368,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270734,87444.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.57,59.991,1434270603,"201051344000983","174011321042388",0.00,15.50,0,293.06,300.27,0.0,0.0,0.000,138711.4,138711.4,2364,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270736,87445.00
06/14/2015 04:30,2,0.000,ALERT,212.38,296.96,59.975,1434270603,"201051344000917","174011321042388",0.00,16.00,0,291.85,298.77,0.0,0.0,0.000,142097.5,142097.5,2368,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270738,87446.00
06/14/2015 04:30,2,0.000,ALERT,212.38,296.66,59.986,1434270603,"201051344000648","174011321042388",0.00,14.70,0,292.16,299.67,0.0,0.0,0.000,138120.3,138120.3,2361,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270739,87447.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.26,59.944,1434270603,"201051344001093","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,140150.3,140150.3,2365,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270741,87448.00
06/14/2015 04:30,2,0.000,ALERT,212.61,296.96,59.975,1434270603,"201051344000645","174011321042388",0.00,15.50,0,292.46,299.67,0.0,0.0,0.000,138513.7,138513.7,2364,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434270743,87449.00
06/14/2015 04:30,2,0.000,ALERT,213.74,297.87,59.970,1434270603,"274151322000085","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,421178.5,421178.5,3669,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270745,87450.00
06/14/2015 04:30,2,0.000,ALERT,212.38,296.36,60.012,1434270603,"201051344000651","174011321042388",0.00,14.70,0,292.16,299.37,0.0,0.0,0.000,137913.0,137913.0,2362,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270747,87451.00
06/14/2015 04:30,2,0.000,ALERT,212.38,296.66,59.959,1434270603,"201051344000867","174011321042388",0.00,15.50,0,292.46,299.97,0.0,0.0,0.000,130231.1,130231.1,2367,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270749,87452.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.57,59.959,1434270603,"201051344001230","174011321042388",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,141369.3,141369.3,2369,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270750,87453.00
06/14/2015 04:30,2,0.000,ALERT,212.61,297.57,59.970,1434270603,"201051344000576","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,137884.3,137884.3,2368,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270752,87454.00
06/14/2015 04:30,2,0.000,ALERT,212.16,297.57,59.996,1434270603,"201051344000579","174011321042388",0.00,15.50,0,293.36,300.27,0.0,0.0,0.000,143887.3,143887.3,2363,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434270754,87455.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87456.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87457.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87458.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87459.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87460.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87461.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87462.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87463.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87464.00
06/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434270603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434271483,87465.00
06/14/2015 04:45,2,0.000,ALERT,211.70,297.26,59.986,1434271504,"201051344000955","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,143280.1,143280.1,2366,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271580,87466.00
06/14/2015 04:45,2,0.000,ALERT,213.06,298.17,59.975,1434271504,"274151322000095","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,440892.9,440892.9,3288,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271582,87467.00
06/14/2015 04:45,2,0.000,ALERT,211.70,297.26,59.975,1434271504,"201051344000868","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,129550.3,129550.3,2366,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271584,87468.00
06/14/2015 04:45,2,0.000,ALERT,212.61,296.96,59.991,1434271504,"201051344000853","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,135811.4,135811.4,2362,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271586,87469.00
06/14/2015 04:45,2,0.000,ALERT,212.38,297.87,59.954,1434271504,"201051344000582","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,136440.0,136440.0,2363,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271587,87470.00
06/14/2015 04:45,2,0.000,ALERT,211.70,296.66,59.986,1434271504,"201051344000469","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,130999.2,130999.2,2364,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271589,87471.00
06/14/2015 04:45,2,0.000,ALERT,211.70,296.66,59.986,1434271504,"201051344000988","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,130813.7,130813.7,2363,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271591,87472.00
06/14/2015 04:45,2,0.000,ALERT,211.93,296.66,59.975,1434271504,"201051344001158","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,137054.7,137054.7,2365,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271593,87473.00
06/14/2015 04:45,2,0.000,ALERT,211.93,296.36,59.981,1434271504,"201051344001025","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,140073.4,140073.4,2365,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271595,87474.00
06/14/2015 04:45,2,0.000,ALERT,211.93,296.96,59.986,1434271504,"201051344000569","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,143817.2,143817.2,2365,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271597,87475.00
06/14/2015 04:45,2,0.000,ALERT,213.06,296.36,59.975,1434271504,"274151322000094","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,329916.4,329916.4,3717,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271599,87476.00
06/14/2015 04:45,2,0.000,ALERT,211.70,296.96,59.981,1434271504,"201051344000458","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,139558.0,139558.0,2365,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271600,87477.00
06/14/2015 04:45,2,0.000,ALERT,213.29,296.06,59.981,1434271504,"274151322000087","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,399955.9,399955.9,3268,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271602,87478.00
06/14/2015 04:45,2,0.000,ALERT,213.06,297.87,59.986,1434271504,"274151322000052","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,427488.1,427488.1,3672,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271604,87479.00
06/14/2015 04:45,2,0.000,ALERT,212.38,297.26,59.986,1434271504,"201051344001145","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,144707.6,144707.6,2371,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271606,87480.00
06/14/2015 04:45,2,0.000,ALERT,212.38,296.96,59.986,1434271504,"201051344000685","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,143950.0,143950.0,2371,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271608,87481.00
06/14/2015 04:45,2,0.000,ALERT,212.83,296.96,59.986,1434271504,"274151322000088","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,409290.5,409290.5,3279,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271610,87482.00
06/14/2015 04:45,2,0.000,ALERT,211.93,296.96,59.970,1434271504,"201051344000438","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,144001.1,144001.1,2367,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271611,87483.00
06/14/2015 04:45,2,0.000,ALERT,211.70,296.96,59.986,1434271504,"201051344001135","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,135363.9,135363.9,2361,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271613,87484.00
06/14/2015 04:45,2,0.000,ALERT,212.38,296.66,59.991,1434271504,"201051344000417","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,139919.0,139919.0,2360,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271615,87485.00
06/14/2015 04:45,2,0.000,ALERT,211.70,297.26,60.007,1434271504,"201051344000594","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,139745.8,139745.8,2361,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271617,87486.00
06/14/2015 04:45,2,0.000,ALERT,213.29,297.87,60.039,1434271504,"274151322000083","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,423792.0,423792.0,3676,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271619,87487.00
06/14/2015 04:45,2,0.000,ALERT,212.16,297.57,59.996,1434271504,"201051344000585","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,138627.8,138627.8,2361,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271620,87488.00
06/14/2015 04:45,2,0.000,ALERT,213.06,297.87,59.986,1434271504,"274151322000054","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,419111.7,419111.7,3270,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271622,87489.00
06/14/2015 04:45,2,0.000,ALERT,212.16,296.96,59.991,1434271504,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.47,0.0,0.0,0.000,139956.8,139956.8,2366,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271624,87490.00
06/14/2015 04:45,2,0.000,ALERT,211.93,297.26,59.996,1434271504,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,137531.4,137531.4,2361,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271626,87491.00
06/14/2015 04:45,2,0.000,ALERT,213.96,296.36,59.975,1434271504,"274151322000068","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,328861.0,328861.0,3325,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271628,87492.00
06/14/2015 04:45,2,0.000,ALERT,213.96,297.87,59.996,1434271504,"274151322000076","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,446518.4,446518.4,3675,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271630,87493.00
06/14/2015 04:45,2,0.000,ALERT,211.93,297.57,60.007,1434271504,"201051344000890","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,141552.3,141552.3,2363,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271631,87494.00
06/14/2015 04:45,2,0.000,ALERT,211.70,296.96,59.996,1434271504,"201051344000900","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,141863.3,141863.3,2369,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271633,87495.00
06/14/2015 04:45,2,0.000,ALERT,212.38,296.36,60.002,1434271504,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,131605.5,131605.5,2370,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271635,87496.00
06/14/2015 04:45,2,0.000,ALERT,211.93,296.96,59.996,1434271504,"201051344000983","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,138711.4,138711.4,2366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271637,87497.00
06/14/2015 04:45,2,0.000,ALERT,212.16,296.66,60.002,1434271504,"201051344000917","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,142097.5,142097.5,2370,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271639,87498.00
06/14/2015 04:45,2,0.000,ALERT,212.38,296.66,60.018,1434271504,"201051344000648","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,138120.3,138120.3,2363,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271640,87499.00
06/14/2015 04:45,2,0.000,ALERT,212.16,297.26,59.996,1434271504,"201051344001093","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,140150.3,140150.3,2367,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271642,87500.00
06/14/2015 04:45,2,0.000,ALERT,212.38,296.66,60.007,1434271504,"201051344000645","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,138513.7,138513.7,2366,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271644,87501.00
06/14/2015 04:45,2,0.000,ALERT,213.74,297.26,59.991,1434271504,"274151322000085","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,421178.5,421178.5,3671,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271646,87502.00
06/14/2015 04:45,2,0.000,ALERT,212.16,296.36,59.991,1434271504,"201051344000651","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,137913.0,137913.0,2364,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271648,87503.00
06/14/2015 04:45,2,0.000,ALERT,212.16,296.66,60.002,1434271504,"201051344000867","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,130231.1,130231.1,2369,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271649,87504.00
06/14/2015 04:45,2,0.000,ALERT,212.16,297.87,59.991,1434271504,"201051344001230","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,141369.3,141369.3,2371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271651,87505.00
06/14/2015 04:45,2,0.000,ALERT,212.38,297.26,59.981,1434271504,"201051344000576","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,137884.3,137884.3,2370,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434271653,87506.00
06/14/2015 04:45,2,0.000,ALERT,211.93,297.57,59.986,1434271504,"201051344000579","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,143887.3,143887.3,2365,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434271655,87507.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87508.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87509.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87510.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87511.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87512.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87513.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87514.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87515.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87516.00
06/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434271504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434272384,87517.00
06/14/2015 05:00,2,0.000,ALERT,211.70,296.66,59.981,1434272404,"201051344000955","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,143280.1,143280.1,2368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272479,87518.00
06/14/2015 05:00,2,0.000,ALERT,213.06,297.57,59.970,1434272404,"274151322000095","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,440892.9,440892.9,3290,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272481,87519.00
06/14/2015 05:00,2,0.000,ALERT,211.93,297.26,59.975,1434272404,"201051344000868","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,129550.3,129550.3,2368,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272483,87520.00
06/14/2015 05:00,2,0.000,ALERT,212.61,296.36,59.970,1434272404,"201051344000853","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,135811.4,135811.4,2364,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272485,87521.00
06/14/2015 05:00,2,0.000,ALERT,212.61,297.87,59.981,1434272404,"201051344000582","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,136440.0,136440.0,2365,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272487,87522.00
06/14/2015 05:00,2,0.000,ALERT,212.16,296.66,59.970,1434272404,"201051344000469","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,130999.2,130999.2,2366,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272489,87523.00
06/14/2015 05:00,2,0.000,ALERT,211.93,296.66,59.981,1434272404,"201051344000988","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,130813.7,130813.7,2365,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272491,87524.00
06/14/2015 05:00,2,0.000,ALERT,212.16,296.66,59.981,1434272404,"201051344001158","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,137054.7,137054.7,2367,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272493,87525.00
