ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1434272404,"201051344001025","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,140073.4,140073.4,2367,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272494,87526.00
06/14/2015 05:00,2,0.000,ALERT,211.93,297.26,60.007,1434272404,"201051344000569","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,143817.2,143817.2,2367,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272496,87527.00
06/14/2015 05:00,2,0.000,ALERT,213.51,296.66,59.981,1434272404,"274151322000094","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,329916.4,329916.4,3719,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272498,87528.00
06/14/2015 05:00,2,0.000,ALERT,211.93,296.96,59.986,1434272404,"201051344000458","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,139558.0,139558.0,2367,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272500,87529.00
06/14/2015 05:00,2,0.000,ALERT,213.29,296.96,59.981,1434272404,"274151322000087","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,399955.9,399955.9,3270,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272502,87530.00
06/14/2015 05:00,2,0.000,ALERT,213.06,296.36,60.012,1434272404,"274151322000052","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,427488.1,427488.1,3674,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272504,87531.00
06/14/2015 05:00,2,0.000,ALERT,212.61,297.57,59.986,1434272404,"201051344001145","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,144707.6,144707.6,2373,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272506,87532.00
06/14/2015 05:00,2,0.000,ALERT,212.61,297.26,59.975,1434272404,"201051344000685","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,143950.0,143950.0,2373,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272507,87533.00
06/14/2015 05:00,2,0.000,ALERT,213.06,296.96,59.975,1434272404,"274151322000088","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,409290.5,409290.5,3281,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272509,87534.00
06/14/2015 05:00,2,0.000,ALERT,212.38,296.96,59.975,1434272404,"201051344000438","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,144001.1,144001.1,2369,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272511,87535.00
06/14/2015 05:00,2,0.000,ALERT,211.93,296.96,59.975,1434272404,"201051344001135","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,135363.9,135363.9,2363,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272513,87536.00
06/14/2015 05:00,2,0.000,ALERT,212.38,296.36,59.975,1434272404,"201051344000417","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,139919.0,139919.0,2362,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272515,87537.00
06/14/2015 05:00,2,0.000,ALERT,211.70,297.26,59.981,1434272404,"201051344000594","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,139745.8,139745.8,2363,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272516,87538.00
06/14/2015 05:00,2,0.000,ALERT,213.51,297.26,59.965,1434272404,"274151322000083","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,423792.0,423792.0,3678,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272518,87539.00
06/14/2015 05:00,2,0.000,ALERT,212.16,297.26,59.970,1434272404,"201051344000585","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,138627.8,138627.8,2363,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272520,87540.00
06/14/2015 05:00,2,0.000,ALERT,213.51,297.26,59.981,1434272404,"274151322000054","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,419111.7,419111.7,3272,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272522,87541.00
06/14/2015 05:00,2,0.000,ALERT,212.38,296.96,59.970,1434272404,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.47,0.0,0.0,0.000,139956.8,139956.8,2368,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272523,87542.00
06/14/2015 05:00,2,0.000,ALERT,211.93,297.26,59.981,1434272404,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,137531.4,137531.4,2363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272525,87543.00
06/14/2015 05:00,2,0.000,ALERT,214.19,296.96,59.975,1434272404,"274151322000068","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,328861.0,328861.0,3327,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272527,87544.00
06/14/2015 05:00,2,0.000,ALERT,214.19,296.96,59.965,1434272404,"274151322000076","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,446518.4,446518.4,3677,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272529,87545.00
06/14/2015 05:00,2,0.000,ALERT,212.16,297.57,59.975,1434272404,"201051344000890","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,141552.3,141552.3,2365,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272531,87546.00
06/14/2015 05:00,2,0.000,ALERT,212.16,296.66,59.975,1434272404,"201051344000900","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,141863.3,141863.3,2371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272533,87547.00
06/14/2015 05:00,2,0.000,ALERT,212.61,296.36,59.970,1434272404,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,131605.5,131605.5,2372,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272534,87548.00
06/14/2015 05:00,2,0.000,ALERT,212.16,296.96,59.975,1434272404,"201051344000983","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,138711.4,138711.4,2368,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272536,87549.00
06/14/2015 05:00,2,0.000,ALERT,212.61,296.96,59.965,1434272404,"201051344000917","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,142097.5,142097.5,2372,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272538,87550.00
06/14/2015 05:00,2,0.000,ALERT,212.38,296.36,59.965,1434272404,"201051344000648","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,138120.3,138120.3,2365,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272540,87551.00
06/14/2015 05:00,2,0.000,ALERT,212.38,297.26,59.975,1434272404,"201051344001093","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,140150.3,140150.3,2369,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272542,87552.00
06/14/2015 05:00,2,0.000,ALERT,212.61,296.66,59.975,1434272404,"201051344000645","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,138513.7,138513.7,2368,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272543,87553.00
06/14/2015 05:00,2,0.000,ALERT,213.74,297.26,59.970,1434272404,"274151322000085","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,421178.5,421178.5,3673,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272545,87554.00
06/14/2015 05:00,2,0.000,ALERT,212.38,296.66,59.975,1434272404,"201051344000651","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,137913.0,137913.0,2366,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272547,87555.00
06/14/2015 05:00,2,0.000,ALERT,212.38,296.66,59.975,1434272404,"201051344000867","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,130231.1,130231.1,2371,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272549,87556.00
06/14/2015 05:00,2,0.000,ALERT,212.16,297.26,59.975,1434272404,"201051344001230","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,141369.3,141369.3,2373,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434272551,87557.00
06/14/2015 05:00,2,0.000,ALERT,212.61,297.26,59.975,1434272404,"201051344000576","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,137884.3,137884.3,2372,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272552,87558.00
06/14/2015 05:00,2,0.000,ALERT,212.16,297.26,59.970,1434272404,"201051344000579","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,143887.3,143887.3,2367,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434272554,87559.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87560.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87561.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87562.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87563.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87564.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87565.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87566.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87567.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87568.00
06/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434272404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434273285,87569.00
06/14/2015 05:15,2,0.000,ALERT,211.25,295.46,60.002,1434273303,"201051344000955","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,143280.1,143280.1,2370,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273379,87570.00
06/14/2015 05:15,2,0.000,ALERT,212.61,296.06,59.986,1434273303,"274151322000095","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,440892.9,440892.9,3292,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434273381,87571.00
06/14/2015 05:15,2,0.000,ALERT,211.48,295.46,60.002,1434273303,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,129550.3,129550.3,2370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273383,87572.00
06/14/2015 05:15,2,0.000,ALERT,212.16,295.16,60.002,1434273303,"201051344000853","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,135811.4,135811.4,2366,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434273385,87573.00
06/14/2015 05:15,2,0.000,ALERT,212.16,296.06,59.975,1434273303,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,136440.0,136440.0,2367,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273387,87574.00
06/14/2015 05:15,2,0.000,ALERT,211.48,294.86,60.002,1434273303,"201051344000469","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,130999.2,130999.2,2368,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434273388,87575.00
06/14/2015 05:15,2,0.000,ALERT,211.48,295.46,60.034,1434273303,"201051344000988","174011321042388",0.00,15.80,0,290.95,298.17,0.0,0.0,0.000,130813.7,130813.7,2367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273390,87576.00
06/14/2015 05:15,2,0.000,ALERT,211.48,294.86,60.007,1434273303,"201051344001158","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,137054.7,137054.7,2369,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273392,87577.00
06/14/2015 05:15,2,0.000,ALERT,211.48,294.86,60.007,1434273303,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,140073.4,140073.4,2369,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273394,87578.00
06/14/2015 05:15,2,0.000,ALERT,211.70,295.76,60.007,1434273303,"201051344000569","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,143817.2,143817.2,2369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273396,87579.00
06/14/2015 05:15,2,0.000,ALERT,213.29,295.16,60.023,1434273303,"274151322000094","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,329916.4,329916.4,3721,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273398,87580.00
06/14/2015 05:15,2,0.000,ALERT,211.48,295.46,60.012,1434273303,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,139558.0,139558.0,2369,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273400,87581.00
06/14/2015 05:15,2,0.000,ALERT,212.83,295.76,60.007,1434273303,"274151322000087","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,399955.9,399955.9,3272,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273402,87582.00
06/14/2015 05:15,2,0.000,ALERT,212.83,295.76,60.012,1434273303,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,427488.1,427488.1,3676,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273403,87583.00
06/14/2015 05:15,2,0.000,ALERT,211.93,296.06,60.028,1434273303,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,144707.6,144707.6,2375,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273405,87584.00
06/14/2015 05:15,2,0.000,ALERT,212.16,296.06,60.018,1434273303,"201051344000685","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,143950.0,143950.0,2375,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273407,87585.00
06/14/2015 05:15,2,0.000,ALERT,212.38,295.76,59.996,1434273303,"274151322000088","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,409290.5,409290.5,3283,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273409,87586.00
06/14/2015 05:15,2,0.000,ALERT,211.93,296.06,60.034,1434273303,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,144001.1,144001.1,2371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273411,87587.00
06/14/2015 05:15,2,0.000,ALERT,211.25,295.76,60.012,1434273303,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,135363.9,135363.9,2365,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273412,87588.00
06/14/2015 05:15,2,0.000,ALERT,211.93,295.16,60.012,1434273303,"201051344000417","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,139919.0,139919.0,2364,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273414,87589.00
06/14/2015 05:15,2,0.000,ALERT,211.25,296.06,60.007,1434273303,"201051344000594","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,139745.8,139745.8,2365,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273416,87590.00
06/14/2015 05:15,2,0.000,ALERT,212.83,296.36,60.002,1434273303,"274151322000083","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,423792.0,423792.0,3680,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273418,87591.00
06/14/2015 05:15,2,0.000,ALERT,211.48,295.76,59.975,1434273303,"201051344000585","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,138627.8,138627.8,2365,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273420,87592.00
06/14/2015 05:15,2,0.000,ALERT,212.61,296.66,60.007,1434273303,"274151322000054","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,419111.7,419111.7,3274,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273422,87593.00
06/14/2015 05:15,2,0.000,ALERT,211.70,295.46,60.002,1434273303,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,139956.8,139956.8,2370,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273424,87594.00
06/14/2015 05:15,2,0.000,ALERT,211.25,296.06,60.012,1434273303,"201051344000646","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,137531.4,137531.4,2365,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273426,87595.00
06/14/2015 05:15,2,0.000,ALERT,213.74,295.76,60.018,1434273303,"274151322000068","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,328861.0,328861.0,3329,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273428,87596.00
06/14/2015 05:15,2,0.000,ALERT,213.29,295.76,60.007,1434273303,"274151322000076","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,446518.4,446518.4,3679,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273429,87597.00
06/14/2015 05:15,2,0.000,ALERT,211.48,296.06,60.012,1434273303,"201051344000890","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,141552.3,141552.3,2367,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273431,87598.00
06/14/2015 05:15,2,0.000,ALERT,211.25,295.46,60.023,1434273303,"201051344000900","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,141863.3,141863.3,2373,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273433,87599.00
06/14/2015 05:15,2,0.000,ALERT,211.93,294.86,60.012,1434273303,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,131605.5,131605.5,2374,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273435,87600.00
06/14/2015 05:15,2,0.000,ALERT,211.25,295.46,60.018,1434273303,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,138711.4,138711.4,2370,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273437,87601.00
06/14/2015 05:15,2,0.000,ALERT,211.70,295.46,60.018,1434273303,"201051344000917","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,142097.5,142097.5,2374,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434273438,87602.00
06/14/2015 05:15,2,0.000,ALERT,211.48,294.86,60.028,1434273303,"201051344000648","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,138120.3,138120.3,2367,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273440,87603.00
06/14/2015 05:15,2,0.000,ALERT,211.48,295.76,60.018,1434273303,"201051344001093","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,140150.3,140150.3,2371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273442,87604.00
06/14/2015 05:15,2,0.000,ALERT,211.93,295.46,60.007,1434273303,"201051344000645","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,138513.7,138513.7,2370,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273444,87605.00
06/14/2015 05:15,2,0.000,ALERT,212.61,295.16,60.007,1434273303,"274151322000085","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,421178.5,421178.5,3675,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434273446,87606.00
06/14/2015 05:15,2,0.000,ALERT,211.70,295.16,59.981,1434273303,"201051344000651","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,137913.0,137913.0,2368,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434273447,87607.00
06/14/2015 05:15,2,0.000,ALERT,211.03,294.56,60.007,1434273303,"201051344000867","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,130231.1,130231.1,2373,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273449,87608.00
06/14/2015 05:15,2,0.000,ALERT,211.25,295.76,60.007,1434273303,"201051344001230","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,141369.3,141369.3,2375,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273451,87609.00
06/14/2015 05:15,2,0.000,ALERT,211.70,295.76,60.007,1434273303,"201051344000576","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,137884.3,137884.3,2374,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434273453,87610.00
06/14/2015 05:15,2,0.000,ALERT,211.25,295.76,60.012,1434273303,"201051344000579","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,143887.3,143887.3,2369,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434273455,87611.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87612.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87613.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87614.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87615.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87616.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87617.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87618.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87619.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87620.00
06/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434273303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434274184,87621.00
06/14/2015 05:30,2,0.000,ALERT,211.03,295.16,59.975,1434274203,"201051344000955","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,143280.1,143280.1,2372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274279,87622.00
06/14/2015 05:30,2,0.000,ALERT,212.38,296.06,59.959,1434274203,"274151322000095","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,440892.9,440892.9,3294,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434274281,87623.00
06/14/2015 05:30,2,0.000,ALERT,211.03,295.46,59.970,1434274203,"201051344000868","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,129550.3,129550.3,2372,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274283,87624.00
06/14/2015 05:30,2,0.000,ALERT,211.93,294.86,59.965,1434274203,"201051344000853","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,135811.4,135811.4,2368,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274285,87625.00
06/14/2015 05:30,2,0.000,ALERT,211.93,296.06,59.970,1434274203,"201051344000582","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,136440.0,136440.0,2369,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434274287,87626.00
06/14/2015 05:30,2,0.000,ALERT,211.25,294.56,59.981,1434274203,"201051344000469","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,130999.2,130999.2,2370,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274289,87627.00
06/14/2015 05:30,2,0.000,ALERT,211.25,295.16,59.981,1434274203,"201051344000988","174011321042388",0.00,15.80,0,290.95,298.17,0.0,0.0,0.000,130813.7,130813.7,2369,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274290,87628.00
06/14/2015 05:30,2,0.000,ALERT,211.25,294.56,59.970,1434274203,"201051344001158","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,137054.7,137054.7,2371,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274292,87629.00
06/14/2015 05:30,2,0.000,ALERT,211.25,294.26,59.975,1434274203,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,140073.4,140073.4,2371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274294,87630.00
06/14/2015 05:30,2,0.000,ALERT,211.25,295.16,59.949,1434274203,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,143817.2,143817.2,2371,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274296,87631.00
06/14/2015 05:30,2,0.000,ALERT,212.61,294.86,59.970,1434274203,"274151322000094","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,329916.4,329916.4,3723,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274298,87632.00
06/14/2015 05:30,2,0.000,ALERT,211.03,294.86,59.986,1434274203,"201051344000458","174011321042388",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,139558.0,139558.0,2371,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274299,87633.00
06/14/2015 05:30,2,0.000,ALERT,212.61,294.26,59.996,1434274203,"274151322000087","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,399955.9,399955.9,3274,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274301,87634.00
06/14/2015 05:30,2,0.000,ALERT,212.38,296.36,59.928,1434274203,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,427488.1,427488.1,3678,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274303,87635.00
06/14/2015 05:30,2,0.000,ALERT,211.70,295.46,59.975,1434274203,"201051344001145","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,144707.6,144707.6,2377,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274305,87636.00
06/14/2015 05:30,2,0.000,ALERT,211.70,295.16,59.959,1434274203,"201051344000685","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,143950.0,143950.0,2377,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434274307,87637.00
06/14/2015 05:30,2,0.000,ALERT,212.16,295.16,59.965,1434274203,"274151322000088","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,409290.5,409290.5,3285,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434274308,87638.00
06/14/2015 05:30,2,0.000,ALERT,211.70,295.46,59.970,1434274203,"201051344000438","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,144001.1,144001.1,2373,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274310,87639.00
06/14/2015 05:30,2,0.000,ALERT,211.03,294.86,59.975,1434274203,"201051344001135","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,135363.9,135363.9,2367,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274312,87640.00
06/14/2015 05:30,2,0.000,ALERT,211.93,294.86,59.965,1434274203,"201051344000417","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,139919.0,139919.0,2366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434274314,87641.00
06/14/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1434274203,"201051344000594","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,139745.8,139745.8,2367,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274316,87642.00
06/14/2015 05:30,2,0.000,ALERT,212.83,295.76,59.970,1434274203,"274151322000083","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,423792.0,423792.0,3682,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274318,87643.00
06/14/2015 05:30,2,0.000,ALERT,211.70,295.76,59.991,1434274203,"201051344000585","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,138627.8,138627.8,2367,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274319,87644.00
06/14/2015 05:30,2,0.000,ALERT,212.83,295.76,59.975,1434274203,"274151322000054","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,419111.7,419111.7,3276,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274321,87645.00
06/14/2015 05:30,2,0.000,ALERT,211.70,295.16,59.970,1434274203,"201051344001203","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,139956.8,139956.8,2372,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274323,87646.00
06/14/2015 05:30,2,0.000,ALERT,211.25,295.46,59.970,1434274203,"201051344000646","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,137531.4,137531.4,2367,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274325,87647.00
06/14/2015 05:30,2,0.000,ALERT,213.74,295.16,59.975,1434274203,"274151322000068","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,328861.0,328861.0,3331,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274327,87648.00
06/14/2015 05:30,2,0.000,ALERT,213.29,296.36,59.981,1434274203,"274151322000076","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,446518.4,446518.4,3681,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274329,87649.00
06/14/2015 05:30,2,0.000,ALERT,211.48,295.76,60.007,1434274203,"201051344000890","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,141552.3,141552.3,2369,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274331,87650.00
06/14/2015 05:30,2,0.000,ALERT,211.25,294.86,59.986,1434274203,"201051344000900","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,141863.3,141863.3,2375,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274333,87651.00
06/14/2015 05:30,2,0.000,ALERT,212.16,294.86,59.986,1434274203,"201051344000633","174011321042388",0.00,15.30,0,291.25,297.57,0.0,0.0,0.000,131605.5,131605.5,2376,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274334,87652.00
06/14/2015 05:30,2,0.000,ALERT,211.48,295.16,59.938,1434274203,"201051344000983","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,138711.4,138711.4,2372,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274336,87653.00
06/14/2015 05:30,2,0.000,ALERT,211.70,295.16,59.981,1434274203,"201051344000917","174011321042388",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,142097.5,142097.5,2376,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274338,87654.00
06/14/2015 05:30,2,0.000,ALERT,211.93,294.86,59.991,1434274203,"201051344000648","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,138120.3,138120.3,2369,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274340,87655.00
06/14/2015 05:30,2,0.000,ALERT,211.48,295.76,59.975,1434274203,"201051344001093","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,140150.3,140150.3,2373,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274342,87656.00
06/14/2015 05:30,2,0.000,ALERT,211.93,294.86,59.981,1434274203,"201051344000645","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,138513.7,138513.7,2372,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274343,87657.00
06/14/2015 05:30,2,0.000,ALERT,213.06,296.06,59.981,1434274203,"274151322000085","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,421178.5,421178.5,3677,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434274345,87658.00
06/14/2015 05:30,2,0.000,ALERT,211.70,294.86,59.986,1434274203,"201051344000651","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,137913.0,137913.0,2370,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274347,87659.00
06/14/2015 05:30,2,0.000,ALERT,211.93,295.16,59.996,1434274203,"201051344000867","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,130231.1,130231.1,2375,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274349,87660.00
06/14/2015 05:30,2,0.000,ALERT,211.70,296.06,59.975,1434274203,"201051344001230","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,141369.3,141369.3,2377,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274351,87661.00
06/14/2015 05:30,2,0.000,ALERT,211.93,295.46,59.975,1434274203,"201051344000576","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,137884.3,137884.3,2376,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434274353,87662.00
06/14/2015 05:30,2,0.000,ALERT,211.70,296.06,59.981,1434274203,"201051344000579","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,143887.3,143887.3,2371,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434274354,87663.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87664.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87665.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87666.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87667.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87668.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87669.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87670.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87671.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87672.00
06/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434274203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275083,87673.00
06/14/2015 05:45,2,0.000,ALERT,211.48,295.76,60.012,1434275104,"201051344000955","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,143280.1,143280.1,2374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275180,87674.00
06/14/2015 05:45,2,0.000,ALERT,213.29,296.96,59.975,1434275104,"274151322000095","174011321042388",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,440892.9,440892.9,3296,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275181,87675.00
