ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 05:45,2,0.000,ALERT,211.70,296.36,59.986,1434275104,"201051344000868","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,129550.3,129550.3,2374,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434275183,87676.00
06/14/2015 05:45,2,0.000,ALERT,212.16,295.76,59.981,1434275104,"201051344000853","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,135811.4,135811.4,2370,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275185,87677.00
06/14/2015 05:45,2,0.000,ALERT,212.38,296.96,60.007,1434275104,"201051344000582","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,136440.0,136440.0,2371,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275187,87678.00
06/14/2015 05:45,2,0.000,ALERT,211.70,295.76,59.975,1434275104,"201051344000469","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,130999.2,130999.2,2372,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434275189,87679.00
06/14/2015 05:45,2,0.000,ALERT,211.70,295.76,59.981,1434275104,"201051344000988","174011321042388",0.00,16.00,0,291.25,298.77,0.0,0.0,0.000,130813.7,130813.7,2371,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275191,87680.00
06/14/2015 05:45,2,0.000,ALERT,211.70,295.46,60.002,1434275104,"201051344001158","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,137054.7,137054.7,2373,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275193,87681.00
06/14/2015 05:45,2,0.000,ALERT,211.70,295.46,59.996,1434275104,"201051344001025","174011321042388",0.00,15.50,0,292.76,300.27,0.0,0.0,0.000,140073.4,140073.4,2373,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275195,87682.00
06/14/2015 05:45,2,0.000,ALERT,211.70,296.36,60.018,1434275104,"201051344000569","174011321042388",0.00,15.80,0,293.06,300.27,0.0,0.0,0.000,143817.2,143817.2,2373,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275196,87683.00
06/14/2015 05:45,2,0.000,ALERT,213.29,296.06,59.975,1434275104,"274151322000094","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,329916.4,329916.4,3725,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275198,87684.00
06/14/2015 05:45,2,0.000,ALERT,211.70,296.06,59.981,1434275104,"201051344000458","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,139558.0,139558.0,2373,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275200,87685.00
06/14/2015 05:45,2,0.000,ALERT,213.06,294.86,59.965,1434275104,"274151322000087","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,399955.9,399955.9,3276,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275202,87686.00
06/14/2015 05:45,2,0.000,ALERT,212.61,296.36,59.981,1434275104,"274151322000052","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,427488.1,427488.1,3680,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275204,87687.00
06/14/2015 05:45,2,0.000,ALERT,212.16,296.36,59.975,1434275104,"201051344001145","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,144707.6,144707.6,2379,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275205,87688.00
06/14/2015 05:45,2,0.000,ALERT,212.16,295.76,59.975,1434275104,"201051344000685","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,143950.0,143950.0,2379,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275207,87689.00
06/14/2015 05:45,2,0.000,ALERT,212.83,295.76,59.970,1434275104,"274151322000088","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,409290.5,409290.5,3287,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275209,87690.00
06/14/2015 05:45,2,0.000,ALERT,211.93,296.06,59.991,1434275104,"201051344000438","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,144001.1,144001.1,2375,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275211,87691.00
06/14/2015 05:45,2,0.000,ALERT,211.48,295.76,59.970,1434275104,"201051344001135","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,135363.9,135363.9,2369,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275213,87692.00
06/14/2015 05:45,2,0.000,ALERT,212.16,295.46,59.981,1434275104,"201051344000417","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,139919.0,139919.0,2368,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275214,87693.00
06/14/2015 05:45,2,0.000,ALERT,211.48,296.36,59.970,1434275104,"201051344000594","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,139745.8,139745.8,2369,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275216,87694.00
06/14/2015 05:45,2,0.000,ALERT,213.06,296.36,59.970,1434275104,"274151322000083","174011321042388",0.00,16.70,0,293.96,300.27,0.0,0.0,0.000,423792.0,423792.0,3684,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275218,87695.00
06/14/2015 05:45,2,0.000,ALERT,211.93,296.06,59.986,1434275104,"201051344000585","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,138627.8,138627.8,2369,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275220,87696.00
06/14/2015 05:45,2,0.000,ALERT,212.83,296.06,59.986,1434275104,"274151322000054","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,419111.7,419111.7,3278,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434275222,87697.00
06/14/2015 05:45,2,0.000,ALERT,211.93,295.46,59.975,1434275104,"201051344001203","174011321042388",0.00,15.80,0,293.36,301.47,0.0,0.0,0.000,139956.8,139956.8,2374,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434275223,87698.00
06/14/2015 05:45,2,0.000,ALERT,211.70,296.06,59.986,1434275104,"201051344000646","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,137531.4,137531.4,2369,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275225,87699.00
06/14/2015 05:45,2,0.000,ALERT,213.96,295.76,59.986,1434275104,"274151322000068","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,328861.0,328861.0,3333,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275227,87700.00
06/14/2015 05:45,2,0.000,ALERT,213.74,296.36,59.981,1434275104,"274151322000076","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,446518.4,446518.4,3683,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275229,87701.00
06/14/2015 05:45,2,0.000,ALERT,211.70,296.66,59.986,1434275104,"201051344000890","174011321042388",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,141552.3,141552.3,2371,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275231,87702.00
06/14/2015 05:45,2,0.000,ALERT,211.93,296.06,60.002,1434275104,"201051344000900","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,141863.3,141863.3,2377,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434275232,87703.00
06/14/2015 05:45,2,0.000,ALERT,212.16,295.16,59.981,1434275104,"201051344000633","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,131605.5,131605.5,2378,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275234,87704.00
06/14/2015 05:45,2,0.000,ALERT,211.93,296.06,59.986,1434275104,"201051344000983","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,138711.4,138711.4,2374,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275236,87705.00
06/14/2015 05:45,2,0.000,ALERT,211.93,295.76,59.975,1434275104,"201051344000917","174011321042388",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,142097.5,142097.5,2378,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434275238,87706.00
06/14/2015 05:45,2,0.000,ALERT,211.93,295.46,59.981,1434275104,"201051344000648","174011321042388",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,138120.3,138120.3,2371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275239,87707.00
06/14/2015 05:45,2,0.000,ALERT,211.93,296.36,59.991,1434275104,"201051344001093","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,140150.3,140150.3,2375,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275241,87708.00
06/14/2015 05:45,2,0.000,ALERT,212.16,295.76,59.986,1434275104,"201051344000645","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,138513.7,138513.7,2374,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434275243,87709.00
06/14/2015 05:45,2,0.000,ALERT,213.29,296.36,59.975,1434275104,"274151322000085","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,421178.5,421178.5,3679,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275245,87710.00
06/14/2015 05:45,2,0.000,ALERT,212.16,295.46,59.986,1434275104,"201051344000651","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,137913.0,137913.0,2372,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275247,87711.00
06/14/2015 05:45,2,0.000,ALERT,211.93,295.46,59.975,1434275104,"201051344000867","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,130231.1,130231.1,2377,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275249,87712.00
06/14/2015 05:45,2,0.000,ALERT,211.70,296.66,59.981,1434275104,"201051344001230","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,141369.3,141369.3,2379,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275251,87713.00
06/14/2015 05:45,2,0.000,ALERT,212.16,296.36,59.991,1434275104,"201051344000576","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,137884.3,137884.3,2378,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275252,87714.00
06/14/2015 05:45,2,0.000,ALERT,211.70,296.36,59.986,1434275104,"201051344000579","174011321042388",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,143887.3,143887.3,2373,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434275254,87715.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87716.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87717.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87718.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87719.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87720.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87721.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87722.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87723.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87724.00
06/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434275104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434275984,87725.00
06/14/2015 06:00,2,0.000,ALERT,211.70,298.17,59.965,1434276004,"201051344000955","174011321042388",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,143280.1,143280.1,2376,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276080,87726.00
06/14/2015 06:00,2,0.000,ALERT,213.51,299.07,59.981,1434276004,"274151322000095","174011321042388",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,440892.9,440892.9,3298,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276081,87727.00
06/14/2015 06:00,2,0.000,ALERT,211.70,298.17,59.949,1434276004,"201051344000868","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,129550.3,129550.3,2376,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276083,87728.00
06/14/2015 06:00,2,0.000,ALERT,212.38,297.57,59.996,1434276004,"201051344000853","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,135811.4,135811.4,2372,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276085,87729.00
06/14/2015 06:00,2,0.000,ALERT,212.83,299.07,59.970,1434276004,"201051344000582","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,136440.0,136440.0,2373,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276087,87730.00
06/14/2015 06:00,2,0.000,ALERT,211.93,297.26,59.970,1434276004,"201051344000469","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,130999.2,130999.2,2374,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276089,87731.00
06/14/2015 06:00,2,0.000,ALERT,211.93,297.57,59.975,1434276004,"201051344000988","174011321042388",0.00,16.00,0,291.55,299.37,0.0,0.0,0.000,130813.7,130813.7,2373,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276090,87732.00
06/14/2015 06:00,2,0.000,ALERT,211.93,297.87,59.965,1434276004,"201051344001158","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,137054.7,137054.7,2375,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276092,87733.00
06/14/2015 06:00,2,0.000,ALERT,211.93,297.26,59.965,1434276004,"201051344001025","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,140073.4,140073.4,2375,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276094,87734.00
06/14/2015 06:00,2,0.000,ALERT,212.16,298.47,59.965,1434276004,"201051344000569","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,143817.2,143817.2,2375,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276096,87735.00
06/14/2015 06:00,2,0.000,ALERT,213.74,298.17,59.954,1434276004,"274151322000094","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,329916.4,329916.4,3727,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276098,87736.00
06/14/2015 06:00,2,0.000,ALERT,211.93,298.17,59.959,1434276004,"201051344000458","174011321042388",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,139558.0,139558.0,2375,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276099,87737.00
06/14/2015 06:00,2,0.000,ALERT,213.51,297.87,59.975,1434276004,"274151322000087","174011321042388",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,399955.9,399955.9,3278,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276101,87738.00
06/14/2015 06:00,2,0.000,ALERT,213.29,298.77,59.970,1434276004,"274151322000052","174011321042388",0.00,17.00,0,294.26,300.87,0.0,0.0,0.000,427488.1,427488.1,3682,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276103,87739.00
06/14/2015 06:00,2,0.000,ALERT,212.38,298.17,59.965,1434276004,"201051344001145","174011321042388",0.00,16.00,0,294.56,301.47,0.0,0.0,0.000,144707.6,144707.6,2381,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276105,87740.00
06/14/2015 06:00,2,0.000,ALERT,212.61,298.17,59.970,1434276004,"201051344000685","174011321042388",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,143950.0,143950.0,2381,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276107,87741.00
06/14/2015 06:00,2,0.000,ALERT,213.06,298.17,59.954,1434276004,"274151322000088","174011321042388",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,409290.5,409290.5,3289,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276109,87742.00
06/14/2015 06:00,2,0.000,ALERT,212.38,298.17,59.959,1434276004,"201051344000438","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,144001.1,144001.1,2377,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276110,87743.00
06/14/2015 06:00,2,0.000,ALERT,211.93,298.47,59.933,1434276004,"201051344001135","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,135363.9,135363.9,2371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276112,87744.00
06/14/2015 06:00,2,0.000,ALERT,212.61,297.57,59.986,1434276004,"201051344000417","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,139919.0,139919.0,2370,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276114,87745.00
06/14/2015 06:00,2,0.000,ALERT,211.93,298.47,59.975,1434276004,"201051344000594","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,139745.8,139745.8,2371,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276116,87746.00
06/14/2015 06:00,2,0.000,ALERT,213.51,299.07,59.959,1434276004,"274151322000083","174011321042388",0.00,16.70,0,294.56,300.87,0.0,0.0,0.000,423792.0,423792.0,3686,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276118,87747.00
06/14/2015 06:00,2,0.000,ALERT,212.38,298.47,59.954,1434276004,"201051344000585","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,138627.8,138627.8,2371,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276120,87748.00
06/14/2015 06:00,2,0.000,ALERT,213.29,298.77,59.959,1434276004,"274151322000054","174011321042388",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,419111.7,419111.7,3280,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276121,87749.00
06/14/2015 06:00,2,0.000,ALERT,212.38,298.17,59.965,1434276004,"201051344001203","174011321042388",0.00,16.00,0,293.96,302.07,0.0,0.0,0.000,139956.8,139956.8,2376,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276123,87750.00
06/14/2015 06:00,2,0.000,ALERT,211.93,298.47,59.991,1434276004,"201051344000646","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,137531.4,137531.4,2371,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276125,87751.00
06/14/2015 06:00,2,0.000,ALERT,213.96,298.17,59.975,1434276004,"274151322000068","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,328861.0,328861.0,3335,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276127,87752.00
06/14/2015 06:00,2,0.000,ALERT,213.96,297.87,59.944,1434276004,"274151322000076","174011321042388",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,446518.4,446518.4,3685,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276129,87753.00
06/14/2015 06:00,2,0.000,ALERT,211.93,298.77,59.970,1434276004,"201051344000890","174011321042388",0.00,16.30,0,294.56,301.47,0.0,0.0,0.000,141552.3,141552.3,2373,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276130,87754.00
06/14/2015 06:00,2,0.000,ALERT,212.16,298.17,59.981,1434276004,"201051344000900","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,141863.3,141863.3,2379,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276132,87755.00
06/14/2015 06:00,2,0.000,ALERT,212.61,297.57,59.965,1434276004,"201051344000633","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,131605.5,131605.5,2380,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276134,87756.00
06/14/2015 06:00,2,0.000,ALERT,212.16,298.47,60.002,1434276004,"201051344000983","174011321042388",0.00,16.00,0,293.96,300.87,0.0,0.0,0.000,138711.4,138711.4,2376,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276136,87757.00
06/14/2015 06:00,2,0.000,ALERT,212.38,298.17,60.007,1434276004,"201051344000917","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,142097.5,142097.5,2380,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276138,87758.00
06/14/2015 06:00,2,0.000,ALERT,212.38,297.57,59.975,1434276004,"201051344000648","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,138120.3,138120.3,2373,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276140,87759.00
06/14/2015 06:00,2,0.000,ALERT,212.38,298.47,59.981,1434276004,"201051344001093","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,140150.3,140150.3,2377,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276142,87760.00
06/14/2015 06:00,2,0.000,ALERT,212.61,297.87,59.975,1434276004,"201051344000645","174011321042388",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,138513.7,138513.7,2376,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276144,87761.00
06/14/2015 06:00,2,0.000,ALERT,213.74,298.77,59.991,1434276004,"274151322000085","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,421178.5,421178.5,3681,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276146,87762.00
06/14/2015 06:00,2,0.000,ALERT,212.38,297.87,59.981,1434276004,"201051344000651","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,137913.0,137913.0,2374,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276147,87763.00
06/14/2015 06:00,2,0.000,ALERT,212.38,297.87,59.996,1434276004,"201051344000867","174011321042388",0.00,16.30,0,293.36,300.57,0.0,0.0,0.000,130231.1,130231.1,2379,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276149,87764.00
06/14/2015 06:00,2,0.000,ALERT,212.38,298.77,59.996,1434276004,"201051344001230","174011321042388",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,141369.3,141369.3,2381,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276151,87765.00
06/14/2015 06:00,2,0.000,ALERT,212.61,298.77,59.991,1434276004,"201051344000576","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,137884.3,137884.3,2380,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276153,87766.00
06/14/2015 06:00,2,0.000,ALERT,212.16,298.77,59.991,1434276004,"201051344000579","174011321042388",0.00,16.30,0,294.56,300.87,0.0,0.0,0.000,143887.3,143887.3,2375,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276155,87767.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87768.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87769.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87770.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87771.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87772.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87773.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87774.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87775.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87776.00
06/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434276004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434276885,87777.00
06/14/2015 06:15,2,0.000,ALERT,212.16,298.77,60.007,1434276904,"201051344000955","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,143280.1,143280.1,2378,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276981,87778.00
06/14/2015 06:15,2,0.012,ALERT,213.96,299.97,59.991,1434276904,"274151322000095","174011321042388",25.11,16.30,0,297.26,301.77,0.0,0.0,0.000,440892.9,440892.9,3300,0,0,0,L,1151911521,1,123.14,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434276983,87779.00
06/14/2015 06:15,2,0.000,ALERT,212.61,299.07,60.034,1434276904,"201051344000868","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,129550.3,129550.3,2378,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276985,87780.00
06/14/2015 06:15,2,0.000,ALERT,213.06,298.47,59.996,1434276904,"201051344000853","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,135811.4,135811.4,2374,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276987,87781.00
06/14/2015 06:15,2,0.000,ALERT,213.06,299.67,60.002,1434276904,"201051344000582","174011321042388",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,136440.0,136440.0,2375,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276989,87782.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.17,60.002,1434276904,"201051344000469","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,130999.2,130999.2,2376,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276991,87783.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.47,60.002,1434276904,"201051344000988","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,130813.7,130813.7,2375,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434276992,87784.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.17,59.981,1434276904,"201051344001158","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,137054.7,137054.7,2377,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276994,87785.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.17,60.012,1434276904,"201051344001025","174011321042388",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,140073.4,140073.4,2377,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276996,87786.00
06/14/2015 06:15,2,0.000,ALERT,212.38,299.07,60.002,1434276904,"201051344000569","174011321042388",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,143817.2,143817.2,2377,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434276998,87787.00
06/14/2015 06:15,2,0.000,ALERT,213.74,298.47,60.002,1434276904,"274151322000094","174011321042388",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,329916.4,329916.4,3729,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277000,87788.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.47,60.012,1434276904,"201051344000458","174011321042388",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,139558.0,139558.0,2377,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434277002,87789.00
06/14/2015 06:15,2,0.031,ALERT,213.74,298.47,60.007,1434276904,"274151322000087","174011321042388",24.49,18.00,0,295.76,300.27,0.0,0.0,0.000,399955.9,399955.9,3280,0,0,0,L,1151911521,1,122.91,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434277004,87790.00
06/14/2015 06:15,2,0.043,ALERT,213.96,299.67,60.012,1434276904,"274151322000052","174011321042388",25.58,17.30,0,296.66,301.47,0.0,0.0,0.000,427488.1,427488.1,3684,0,0,0,L,1151911521,1,122.68,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434277005,87791.00
06/14/2015 06:15,2,0.000,ALERT,212.83,298.47,60.007,1434276904,"201051344001145","174011321042388",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,144707.6,144707.6,2383,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277007,87792.00
06/14/2015 06:15,2,0.000,ALERT,212.83,298.17,60.039,1434276904,"201051344000685","174011321042388",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,143950.0,143950.0,2383,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277009,87793.00
06/14/2015 06:15,2,0.008,ALERT,213.29,298.77,60.002,1434276904,"274151322000088","174011321042388",24.11,17.30,0,296.66,300.57,0.0,0.0,0.000,409290.5,409290.5,3291,0,0,0,L,1151911521,1,123.36,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1434277011,87794.00
06/14/2015 06:15,2,0.000,ALERT,212.61,298.17,60.007,1434276904,"201051344000438","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,144001.1,144001.1,2379,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277013,87795.00
06/14/2015 06:15,2,0.000,ALERT,212.16,297.57,60.018,1434276904,"201051344001135","174011321042388",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,135363.9,135363.9,2373,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277014,87796.00
06/14/2015 06:15,2,0.000,ALERT,212.83,297.26,60.012,1434276904,"201051344000417","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,139919.0,139919.0,2372,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277016,87797.00
06/14/2015 06:15,2,0.000,ALERT,211.93,298.17,60.002,1434276904,"201051344000594","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,139745.8,139745.8,2373,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277018,87798.00
06/14/2015 06:15,2,0.020,ALERT,213.51,298.77,59.970,1434276904,"274151322000083","174011321042388",25.54,17.00,0,296.66,301.17,0.0,0.0,0.000,423792.0,423792.0,3688,0,0,0,L,1151911521,1,122.68,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1434277020,87799.00
06/14/2015 06:15,2,0.000,ALERT,212.61,297.87,60.012,1434276904,"201051344000585","174011321042388",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,138627.8,138627.8,2373,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277022,87800.00
06/14/2015 06:15,2,0.016,ALERT,213.74,298.77,59.996,1434276904,"274151322000054","174011321042388",26.00,17.30,0,296.66,301.47,0.0,0.0,0.000,419111.7,419111.7,3282,0,0,0,L,1151911521,1,122.91,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434277024,87801.00
06/14/2015 06:15,2,0.000,ALERT,212.61,297.57,60.002,1434276904,"201051344001203","174011321042388",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,139956.8,139956.8,2378,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277025,87802.00
06/14/2015 06:15,2,0.000,ALERT,212.16,297.87,60.002,1434276904,"201051344000646","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,137531.4,137531.4,2373,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277027,87803.00
06/14/2015 06:15,2,0.000,ALERT,214.19,297.87,60.002,1434276904,"274151322000068","174011321042388",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,328861.0,328861.0,3337,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277029,87804.00
06/14/2015 06:15,2,0.020,ALERT,213.96,297.87,60.002,1434276904,"274151322000076","174011321042388",26.54,17.00,0,296.66,300.57,0.0,0.0,0.000,446518.4,446518.4,3687,0,0,0,L,1151911521,1,122.91,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1434277031,87805.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.47,59.996,1434276904,"201051344000890","174011321042388",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,141552.3,141552.3,2375,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434277033,87806.00
06/14/2015 06:15,2,0.000,ALERT,212.16,297.57,60.007,1434276904,"201051344000900","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,141863.3,141863.3,2381,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434277034,87807.00
06/14/2015 06:15,2,0.000,ALERT,212.83,297.26,60.012,1434276904,"201051344000633","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,131605.5,131605.5,2382,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277036,87808.00
06/14/2015 06:15,2,0.000,ALERT,212.61,298.17,60.007,1434276904,"201051344000983","174011321042388",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,138711.4,138711.4,2378,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277038,87809.00
06/14/2015 06:15,2,0.000,ALERT,212.61,297.57,60.028,1434276904,"201051344000917","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,142097.5,142097.5,2382,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277040,87810.00
06/14/2015 06:15,2,0.000,ALERT,212.83,297.26,60.018,1434276904,"201051344000648","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,138120.3,138120.3,2375,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277042,87811.00
06/14/2015 06:15,2,0.000,ALERT,212.38,297.87,60.007,1434276904,"201051344001093","174011321042388",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,140150.3,140150.3,2379,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277044,87812.00
06/14/2015 06:15,2,0.000,ALERT,212.83,297.26,60.002,1434276904,"201051344000645","174011321042388",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,138513.7,138513.7,2378,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277046,87813.00
06/14/2015 06:15,2,0.021,ALERT,213.96,298.47,59.996,1434276904,"274151322000085","174011321042388",26.22,17.00,0,296.96,300.57,0.0,0.0,0.000,421178.5,421178.5,3683,0,0,0,L,1151911521,1,123.59,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1434277048,87814.00
06/14/2015 06:15,2,0.000,ALERT,212.38,297.26,60.007,1434276904,"201051344000651","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,137913.0,137913.0,2376,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277049,87815.00
06/14/2015 06:15,2,0.000,ALERT,212.83,297.87,60.002,1434276904,"201051344000867","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,130231.1,130231.1,2381,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277051,87816.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.47,60.002,1434276904,"201051344001230","174011321042388",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,141369.3,141369.3,2383,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434277053,87817.00
06/14/2015 06:15,2,0.000,ALERT,212.83,298.47,60.012,1434276904,"201051344000576","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,137884.3,137884.3,2382,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277055,87818.00
06/14/2015 06:15,2,0.000,ALERT,212.38,298.47,60.028,1434276904,"201051344000579","174011321042388",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,143887.3,143887.3,2377,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277057,87819.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87820.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87821.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87822.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87823.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87824.00
