ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87825.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87826.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87827.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87828.00
06/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434276904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434277784,87829.00
06/14/2015 06:30,2,0.143,ALERT,212.61,298.47,59.970,1434277803,"201051344000955","174011321042388",15.37,16.30,0,295.76,300.87,2.2,0.2,0.000,143280.1,143280.1,2380,0,0,0,L,1122011218,1,122.23,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1434277881,87830.00
06/14/2015 06:30,2,0.047,ALERT,214.19,299.07,60.007,1434277803,"274151322000095","174011321042388",18.59,16.70,0,296.66,301.77,0.9,0.0,0.000,440892.9,440892.9,3302,0,0,0,L,1151911521,1,123.36,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277883,87831.00
06/14/2015 06:30,2,0.115,ALERT,212.83,298.77,59.996,1434277803,"201051344000868","174011321042388",15.86,15.80,0,296.36,301.17,1.9,0.0,0.000,129550.3,129550.3,2380,0,0,0,L,1122011218,1,122.68,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1434277884,87832.00
06/14/2015 06:30,2,0.107,ALERT,213.29,297.87,59.975,1434277803,"201051344000853","174011321042388",14.13,16.00,0,295.76,300.57,1.6,0.0,0.000,135811.4,135811.4,2376,0,0,0,L,1122011218,1,123.36,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1434277886,87833.00
06/14/2015 06:30,2,0.123,ALERT,213.29,299.07,59.981,1434277803,"201051344000582","174011321042388",16.58,15.80,0,296.66,301.17,2.1,0.1,0.000,136440.0,136440.0,2377,0,0,0,L,1122011218,1,122.91,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1434277888,87834.00
06/14/2015 06:30,2,0.143,ALERT,213.06,298.17,59.959,1434277803,"201051344000469","174011321042388",16.84,15.50,0,294.86,299.97,2.5,0.4,0.000,130999.2,130999.2,2378,0,0,0,L,1122011218,1,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1434277890,87835.00
06/14/2015 06:30,2,0.098,ALERT,212.83,298.17,59.986,1434277803,"201051344000988","174011321042388",17.08,16.30,0,293.66,300.27,1.7,0.0,0.000,130813.7,130813.7,2377,0,0,0,L,1122011218,1,122.46,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1434277892,87836.00
06/14/2015 06:30,2,0.107,ALERT,212.83,297.87,59.991,1434277803,"201051344001158","174011321042388",16.10,15.80,0,295.46,299.97,1.8,0.0,0.000,137054.7,137054.7,2379,0,0,0,L,1122011218,1,122.46,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1434277894,87837.00
06/14/2015 06:30,2,0.107,ALERT,212.83,297.57,59.996,1434277803,"201051344001025","174011321042388",16.78,15.80,0,295.16,300.87,1.8,0.0,0.000,140073.4,140073.4,2379,0,0,0,L,1122011218,1,122.46,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1434277895,87838.00
06/14/2015 06:30,2,0.123,ALERT,212.83,298.47,59.996,1434277803,"201051344000569","174011321042388",16.32,16.00,0,296.36,301.17,2.0,0.0,0.000,143817.2,143817.2,2379,0,0,0,L,1122011218,1,122.46,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1434277897,87839.00
06/14/2015 06:30,2,0.000,ALERT,214.41,307.18,59.970,1434277803,"274151322000094","174011321042388",38.33,16.70,0,295.46,368.50,0.0,0.0,0.000,329916.4,329916.4,3731,0,0,0,L,1151911521,1,122.91,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277899,87840.00
06/14/2015 06:30,2,0.115,ALERT,212.83,298.17,59.981,1434277803,"201051344000458","174011321042388",16.80,16.70,0,295.76,300.87,2.0,0.0,0.000,139558.0,139558.0,2379,0,0,0,L,1122011218,1,122.91,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434277901,87841.00
06/14/2015 06:30,2,0.066,ALERT,214.19,297.57,59.975,1434277803,"274151322000087","174011321042388",17.45,18.00,0,294.86,300.27,1.2,0.0,0.000,399955.9,399955.9,3282,0,0,0,L,1151911521,1,123.14,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277903,87842.00
06/14/2015 06:30,2,0.078,ALERT,213.96,298.47,59.986,1434277803,"274151322000052","174011321042388",18.33,17.30,0,295.46,301.17,1.5,0.0,0.000,427488.1,427488.1,3686,0,0,0,L,1151911521,1,122.68,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277905,87843.00
06/14/2015 06:30,2,0.109,ALERT,213.29,298.77,59.991,1434277803,"201051344001145","174011321042388",16.12,16.00,0,296.36,301.17,1.8,0.0,0.000,144707.6,144707.6,2385,0,0,0,L,1122011218,1,122.68,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1434277907,87844.00
06/14/2015 06:30,2,0.100,ALERT,213.29,298.77,59.981,1434277803,"201051344000685","174011321042388",15.82,16.30,0,296.06,300.27,1.6,0.0,0.000,143950.0,143950.0,2385,0,0,0,L,1122011218,1,123.59,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1434277909,87845.00
06/14/2015 06:30,2,0.041,ALERT,213.74,298.47,59.981,1434277803,"274151322000088","174011321042388",18.15,17.30,0,295.76,300.87,0.8,0.0,0.000,409290.5,409290.5,3293,0,0,0,L,1151911521,1,123.59,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277910,87846.00
06/14/2015 06:30,2,0.135,ALERT,213.06,298.47,59.991,1434277803,"201051344000438","174011321042388",15.57,16.00,0,296.06,300.87,2.1,0.2,0.000,144001.1,144001.1,2381,0,0,0,L,1122011218,1,122.91,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1434277912,87847.00
06/14/2015 06:30,2,0.000,ALERT,212.83,298.47,60.002,1434277803,"201051344001135","174011321042388",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,135363.9,135363.9,2375,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434277914,87848.00
06/14/2015 06:30,2,0.164,ALERT,213.29,297.57,60.023,1434277803,"201051344000417","174011321042388",16.04,16.30,0,295.16,299.67,2.7,0.6,0.000,139919.0,139919.0,2374,0,0,0,L,1122011218,1,122.68,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434277916,87849.00
06/14/2015 06:30,2,0.123,ALERT,212.61,298.77,59.996,1434277803,"201051344000594","174011321042388",17.16,16.00,0,295.46,299.97,2.1,0.2,0.000,139745.8,139745.8,2375,0,0,0,L,1122011218,1,122.68,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1434277918,87850.00
06/14/2015 06:30,2,0.055,ALERT,214.64,299.37,59.991,1434277803,"274151322000083","174011321042388",18.41,17.00,0,296.06,301.17,1.0,0.0,0.000,423792.0,423792.0,3690,0,0,0,L,1151911521,1,122.91,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277919,87851.00
06/14/2015 06:30,2,0.125,ALERT,213.06,298.77,59.996,1434277803,"201051344000585","174011321042388",16.28,16.30,0,295.46,299.97,2.1,0.1,0.000,138627.8,138627.8,2375,0,0,0,L,1122011218,1,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1434277921,87852.00
06/14/2015 06:30,2,0.051,ALERT,214.19,298.77,59.991,1434277803,"274151322000054","174011321042388",18.89,17.50,0,295.46,301.17,1.0,0.0,0.000,419111.7,419111.7,3284,0,0,0,L,1151911521,1,123.36,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277923,87853.00
06/14/2015 06:30,2,0.121,ALERT,213.06,298.17,59.991,1434277803,"201051344001203","174011321042388",16.00,16.30,0,295.46,302.07,2.0,0.0,0.000,139956.8,139956.8,2380,0,0,0,L,1122011218,1,123.36,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434277925,87854.00
06/14/2015 06:30,2,0.117,ALERT,212.61,298.47,59.991,1434277803,"201051344000646","174011321042388",16.28,16.00,0,295.76,299.97,2.0,0.0,0.000,137531.4,137531.4,2375,0,0,0,L,1122011218,1,122.91,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1434277927,87855.00
06/14/2015 06:30,2,0.010,ALERT,214.87,297.87,59.959,1434277803,"274151322000068","174011321042388",38.65,17.80,0,295.76,369.10,0.0,0.0,0.000,328861.0,328861.0,3339,0,0,0,L,1151911521,1,123.36,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277929,87856.00
06/14/2015 06:30,2,0.055,ALERT,214.64,298.47,59.991,1434277803,"274151322000076","174011321042388",19.20,17.00,0,295.76,300.87,1.1,0.0,0.000,446518.4,446518.4,3689,0,0,0,L,1151911521,1,123.36,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277930,87857.00
06/14/2015 06:30,2,0.135,ALERT,212.83,299.07,60.007,1434277803,"201051344000890","174011321042388",17.39,16.70,0,296.36,301.47,2.4,0.4,0.000,141552.3,141552.3,2377,0,0,0,L,1122011218,1,122.91,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1434277932,87858.00
06/14/2015 06:30,2,0.068,ALERT,212.83,298.77,59.996,1434277803,"201051344000900","174011321042388",15.15,15.80,0,295.46,299.67,1.1,0.0,0.000,141863.3,141863.3,2383,0,0,0,L,1122011218,1,122.91,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1434277934,87859.00
06/14/2015 06:30,2,0.111,ALERT,213.29,297.87,59.991,1434277803,"201051344000633","174011321042388",15.78,16.00,0,293.96,299.07,1.8,0.0,0.000,131605.5,131605.5,2384,0,0,0,L,1122011218,1,123.14,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1434277936,87860.00
06/14/2015 06:30,2,0.121,ALERT,213.06,298.77,59.986,1434277803,"201051344000983","174011321042388",16.16,16.30,0,296.06,300.87,2.0,0.0,0.000,138711.4,138711.4,2380,0,0,0,L,1122011218,1,122.91,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1434277938,87861.00
06/14/2015 06:30,2,0.115,ALERT,213.06,298.17,59.986,1434277803,"201051344000917","174011321042388",15.53,17.00,0,294.86,299.67,1.8,0.0,0.000,142097.5,142097.5,2384,0,0,0,L,1122011218,1,122.68,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434277940,87862.00
06/14/2015 06:30,2,0.129,ALERT,213.06,297.87,59.991,1434277803,"201051344000648","174011321042388",16.58,15.80,0,295.16,300.57,2.2,0.2,0.000,138120.3,138120.3,2377,0,0,0,L,1122011218,1,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1434277941,87863.00
06/14/2015 06:30,2,0.156,ALERT,213.06,298.77,59.991,1434277803,"201051344001093","174011321042388",15.80,16.70,0,296.06,300.27,2.5,0.5,0.000,140150.3,140150.3,2381,0,0,0,L,1122011218,1,122.68,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1434277943,87864.00
06/14/2015 06:30,2,0.102,ALERT,213.29,298.17,59.986,1434277803,"201051344000645","174011321042388",17.41,16.30,0,295.46,300.27,1.8,0.0,0.000,138513.7,138513.7,2380,0,0,0,L,1122011218,1,123.14,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1434277945,87865.00
06/14/2015 06:30,2,0.053,ALERT,214.41,298.77,59.991,1434277803,"274151322000085","174011321042388",19.46,17.30,0,296.06,300.57,1.1,0.0,0.000,421178.5,421178.5,3685,0,0,0,L,1151911521,1,123.59,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434277947,87866.00
06/14/2015 06:30,2,0.125,ALERT,213.06,298.17,59.991,1434277803,"201051344000651","174011321042388",16.34,15.80,0,295.16,299.97,2.1,0.1,0.000,137913.0,137913.0,2378,0,0,0,L,1122011218,1,123.14,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1434277949,87867.00
06/14/2015 06:30,2,0.111,ALERT,213.06,298.17,59.986,1434277803,"201051344000867","174011321042388",16.14,16.70,0,295.46,300.57,1.8,0.0,0.000,130231.1,130231.1,2383,0,0,0,L,1122011218,1,122.91,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1434277950,87868.00
06/14/2015 06:30,2,0.072,ALERT,212.83,299.07,59.996,1434277803,"201051344001230","174011321042388",28.27,16.00,0,296.36,300.57,2.1,0.1,0.000,141369.3,141369.3,2385,0,0,0,L,1122011218,1,122.91,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1434277952,87869.00
06/14/2015 06:30,2,0.119,ALERT,213.29,299.07,59.981,1434277803,"201051344000576","174011321042388",14.91,15.80,0,295.76,300.27,1.8,0.0,0.000,137884.3,137884.3,2384,0,0,0,L,1122011218,1,122.68,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1434277954,87870.00
06/14/2015 06:30,2,0.146,ALERT,212.83,298.77,59.981,1434277803,"201051344000579","174011321042388",16.42,16.30,0,296.36,300.87,2.5,0.4,0.000,143887.4,143887.4,2379,0,0,0,L,1122011218,1,122.68,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1434277956,87871.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87872.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87873.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87874.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87875.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87876.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87877.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87878.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87879.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87880.00
06/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434277803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278684,87881.00
06/14/2015 06:45,2,0.162,ALERT,212.61,298.77,60.028,1434278703,"201051344000955","174011321042388",21.21,16.30,0,296.36,300.57,3.5,1.5,0.000,143280.3,143280.3,2382,0,0,0,L,1122011218,1,122.23,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434278779,87882.00
06/14/2015 06:45,2,0.062,ACTIVE_NO_POWER,213.51,299.37,59.996,1434278703,"274151322000095","174011321042388",22.66,17.00,0,297.87,301.77,1.4,0.0,0.000,440892.9,440892.9,3304,0,0,0,L,1151911521,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278780,87883.00
06/14/2015 06:45,2,0.135,ALERT,212.83,298.77,59.965,1434278703,"201051344000868","174011321042388",21.11,16.00,0,296.96,301.17,2.9,0.9,0.000,129550.4,129550.4,2382,0,0,0,L,1122011218,1,122.68,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434278782,87884.00
06/14/2015 06:45,2,0.131,ALERT,213.29,297.87,59.991,1434278703,"201051344000853","174011321042388",20.40,16.00,0,296.06,300.57,2.7,0.7,0.000,135811.5,135811.5,2378,0,0,0,L,1122011218,1,123.14,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1434278784,87885.00
06/14/2015 06:45,2,0.141,ACTIVE,213.29,299.07,60.034,1434278703,"201051344000582","174011321042388",21.97,16.00,0,297.26,301.17,3.1,1.1,0.000,136440.1,136440.1,2379,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278785,87886.00
06/14/2015 06:45,2,0.158,ACTIVE,212.83,297.87,60.018,1434278703,"201051344000469","174011321042388",21.79,15.50,0,295.16,299.67,3.5,1.5,0.000,130999.4,130999.4,2380,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278786,87887.00
06/14/2015 06:45,2,0.113,ACTIVE,212.61,297.87,59.965,1434278703,"201051344000988","174011321042388",21.75,16.30,0,293.66,299.67,2.5,0.5,0.000,130813.8,130813.8,2379,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278786,87888.00
06/14/2015 06:45,2,0.121,ALERT,212.61,297.87,60.002,1434278703,"201051344001158","174011321042388",21.51,16.00,0,295.46,299.67,2.7,0.6,0.000,137054.7,137054.7,2381,0,0,0,L,1122011218,1,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1434278788,87889.00
06/14/2015 06:45,2,0.129,ACTIVE,212.83,297.57,59.996,1434278703,"201051344001025","174011321042388",21.89,16.00,0,295.46,301.17,2.9,0.8,0.000,140073.5,140073.5,2381,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278789,87890.00
06/14/2015 06:45,2,0.141,ALERT,212.61,298.47,59.996,1434278703,"201051344000569","174011321042388",21.57,16.30,0,296.36,301.17,3.1,1.1,0.000,143817.3,143817.3,2381,0,0,0,L,1122011218,1,122.23,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434278791,87891.00
06/14/2015 06:45,2,0.000,ALERT,213.96,297.87,59.986,1434278703,"274151322000094","174011321042388",39.36,17.00,0,296.36,373.01,0.0,0.0,0.000,329916.4,329916.4,3733,0,0,0,L,1151911521,1,122.68,124.04,0002,14,0,0,0,0,0,0,74,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434278793,87892.00
06/14/2015 06:45,2,0.141,ACTIVE,212.61,298.17,60.028,1434278703,"201051344000458","174011321042388",21.59,17.00,0,296.36,301.17,3.1,1.1,0.000,139558.1,139558.1,2381,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278794,87893.00
06/14/2015 06:45,2,0.078,ACTIVE_NO_POWER,213.96,298.17,59.986,1434278703,"274151322000087","174011321042388",21.43,18.70,0,295.76,300.27,1.7,0.0,0.000,399955.9,399955.9,3284,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278795,87894.00
06/14/2015 06:45,2,0.092,ACTIVE,213.96,297.87,59.991,1434278703,"274151322000052","174011321042388",22.13,17.50,0,296.36,301.47,2.1,0.1,0.000,427488.1,427488.1,3688,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278796,87895.00
06/14/2015 06:45,2,0.127,ALERT,213.06,298.77,59.996,1434278703,"201051344001145","174011321042388",21.49,16.30,0,296.96,301.47,2.8,0.8,0.000,144707.6,144707.6,2387,0,0,0,L,1122011218,1,122.68,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1434278798,87896.00
06/14/2015 06:45,2,0.115,ALERT,213.06,298.47,59.991,1434278703,"201051344000685","174011321042388",21.21,16.70,0,296.36,300.27,2.5,0.5,0.000,143950.0,143950.0,2387,0,0,0,L,1122011218,1,123.36,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1434278800,87897.00
06/14/2015 06:45,2,0.053,ACTIVE_NO_POWER,213.74,298.17,59.991,1434278703,"274151322000088","174011321042388",22.38,17.50,0,296.36,301.17,1.2,0.0,0.000,409290.5,409290.5,3295,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278801,87898.00
06/14/2015 06:45,2,0.154,ALERT,212.83,298.17,59.996,1434278703,"201051344000438","174011321042388",21.45,16.30,0,296.66,301.17,3.4,1.3,0.000,144001.2,144001.2,2383,0,0,0,L,1122011218,1,122.91,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1434278803,87899.00
06/14/2015 06:45,2,0.141,ALERT,212.38,298.47,59.996,1434278703,"201051344001135","174011321042388",21.81,16.00,0,296.66,301.17,3.1,1.1,0.000,135364.0,135364.0,2377,0,0,0,L,1122011218,1,122.68,123.14,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434278805,87900.00
06/14/2015 06:45,2,0.182,ALERT,213.06,297.57,59.986,1434278703,"201051344000417","174011321042388",21.17,16.70,0,295.76,299.97,3.9,1.8,0.000,139919.2,139919.2,2376,0,0,0,L,1122011218,1,122.46,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434278806,87901.00
06/14/2015 06:45,2,0.145,ACTIVE,212.38,298.47,59.991,1434278703,"201051344000594","174011321042388",21.77,16.30,0,296.06,300.27,3.2,1.2,0.000,139745.9,139745.9,2377,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278807,87902.00
06/14/2015 06:45,2,0.068,ACTIVE_NO_POWER,213.74,298.47,59.981,1434278703,"274151322000083","174011321042388",22.72,17.30,0,296.96,301.47,1.6,0.0,0.000,423792.0,423792.0,3692,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278808,87903.00
06/14/2015 06:45,2,0.148,ALERT,212.83,298.47,60.007,1434278703,"201051344000585","174011321042388",21.41,16.30,0,296.06,300.27,3.2,1.2,0.000,138627.9,138627.9,2377,0,0,0,L,1122011218,1,122.23,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434278810,87904.00
06/14/2015 06:45,2,0.064,ACTIVE_NO_POWER,213.74,298.77,59.986,1434278703,"274151322000054","174011321042388",22.62,17.80,0,296.66,301.17,1.5,0.0,0.000,419111.7,419111.7,3286,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278811,87905.00
06/14/2015 06:45,2,0.135,ALERT,212.83,298.47,59.996,1434278703,"201051344001203","174011321042388",21.05,16.30,0,296.66,302.37,2.9,0.9,0.000,139956.9,139956.9,2382,0,0,0,L,1122011218,1,123.36,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434278813,87906.00
06/14/2015 06:45,2,0.141,ALERT,212.38,298.47,60.002,1434278703,"201051344000646","174011321042388",20.91,16.30,0,296.06,300.27,3.0,1.0,0.000,137531.4,137531.4,2377,0,0,0,L,1122011218,1,122.68,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434278815,87907.00
06/14/2015 06:45,2,0.008,ALERT,214.64,298.17,59.981,1434278703,"274151322000068","174011321042388",39.54,17.80,0,296.06,379.92,0.0,0.0,0.000,328861.0,328861.0,3341,0,0,0,L,1151911521,1,123.36,124.04,0002,17,0,0,0,0,0,0,86,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434278816,87908.00
06/14/2015 06:45,2,0.070,ACTIVE_NO_POWER,214.64,298.17,59.975,1434278703,"274151322000076","174011321042388",23.16,17.30,0,296.66,300.87,1.6,0.0,0.000,446518.4,446518.4,3691,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278817,87909.00
06/14/2015 06:45,2,0.150,ACTIVE,212.61,299.07,59.981,1434278703,"201051344000890","174011321042388",21.93,17.00,0,297.26,301.77,3.4,1.3,0.000,141552.5,141552.5,2379,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278818,87910.00
06/14/2015 06:45,2,0.086,ALERT,212.38,298.17,59.970,1434278703,"201051344000900","174011321042388",20.93,16.00,0,296.06,299.97,1.8,0.0,0.000,141863.3,141863.3,2385,0,0,0,L,1122011218,1,122.68,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1434278820,87911.00
06/14/2015 06:45,2,0.145,ALERT,213.06,297.87,59.986,1434278703,"201051344000633","174011321042388",19.74,16.00,0,294.56,299.37,2.9,0.9,0.000,131605.6,131605.6,2386,0,0,0,L,1122011218,1,123.14,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1434278822,87912.00
06/14/2015 06:45,2,0.141,ALERT,212.61,298.47,59.938,1434278703,"201051344000983","174011321042388",21.41,16.30,0,296.96,300.87,3.1,1.1,0.000,138711.4,138711.4,2382,0,0,0,L,1122011218,1,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434278824,87913.00
06/14/2015 06:45,2,0.135,ALERT,213.06,297.87,60.018,1434278703,"201051344000917","174011321042388",20.89,17.30,0,295.46,299.67,2.9,0.8,0.000,142097.5,142097.5,2386,0,0,0,L,1122011218,1,122.68,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1434278826,87914.00
06/14/2015 06:45,2,0.148,ACTIVE,212.83,297.57,59.965,1434278703,"201051344000648","174011321042388",21.69,15.80,0,296.06,300.57,3.3,1.2,0.000,138120.4,138120.4,2379,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278827,87915.00
06/14/2015 06:45,2,0.172,ALERT,212.83,298.47,59.970,1434278703,"201051344001093","174011321042388",21.11,17.00,0,296.36,300.57,3.7,1.6,0.000,140150.5,140150.5,2383,0,0,0,L,1122011218,1,122.68,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1434278829,87916.00
06/14/2015 06:45,2,0.123,ACTIVE,213.06,297.87,59.975,1434278703,"201051344000645","174011321042388",22.40,16.70,0,296.36,300.57,2.8,0.8,0.000,138513.8,138513.8,2382,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278829,87917.00
06/14/2015 06:45,2,0.066,ACTIVE_NO_POWER,214.41,298.47,59.970,1434278703,"274151322000085","174011321042388",23.04,17.50,0,296.66,300.87,1.6,0.0,0.000,421178.5,421178.5,3687,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278830,87918.00
06/14/2015 06:45,2,0.145,ALERT,212.83,297.57,59.965,1434278703,"201051344000651","174011321042388",21.19,15.80,0,296.06,299.97,3.1,1.1,0.000,137913.1,137913.1,2380,0,0,0,L,1122011218,1,123.14,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1434278832,87919.00
06/14/2015 06:45,2,0.133,ALERT,212.83,297.87,59.949,1434278703,"201051344000867","174011321042388",21.57,16.70,0,295.76,300.87,2.9,0.9,0.000,130231.2,130231.2,2385,0,0,0,L,1122011218,1,122.91,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434278834,87920.00
06/14/2015 06:45,2,0.143,ALERT,212.61,298.77,59.970,1434278703,"201051344001230","174011321042388",20.18,16.30,0,296.66,300.57,2.9,0.9,0.000,141369.4,141369.4,2387,0,0,0,L,1122011218,1,122.91,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1434278836,87921.00
06/14/2015 06:45,2,0.145,ALERT,213.06,298.47,59.970,1434278703,"201051344000576","174011321042388",20.95,16.00,0,296.36,300.27,3.1,1.0,0.000,137884.4,137884.4,2386,0,0,0,L,1122011218,1,122.91,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1434278838,87922.00
06/14/2015 06:45,2,0.166,ACTIVE,212.61,298.77,59.975,1434278703,"201051344000579","174011321042388",21.59,16.70,0,296.96,301.17,3.6,1.6,0.000,143887.5,143887.5,2381,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434278838,87923.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18004.999999975,18004.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87924.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87925.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19062.300000012,19062.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87926.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87927.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87928.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87929.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,17795.400000012,17795.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87930.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,19748.999999976,19748.999999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87931.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87932.00
06/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434278703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,19711.600000012,19711.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279583,87933.00
06/14/2015 07:00,2,0.225,ACTIVE,212.61,335.44,60.002,1434279604,"201051344000955","174011321042388",25.64,17.30,0,296.66,337.24,5.9,3.8,0.009,143280.9,143280.9,2384,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279681,87934.00
06/14/2015 07:00,2,0.115,ACTIVE,213.96,338.74,60.002,1434279604,"274151322000095","174011321042388",25.68,18.00,0,297.87,344.45,3.0,1.0,0.009,440893.0,440893.0,3305,0,0,0,L,1151911521,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279682,87935.00
06/14/2015 07:00,2,0.189,ACTIVE,212.83,334.84,60.007,1434279604,"201051344000868","174011321042388",25.66,16.70,0,297.26,337.54,5.0,2.9,0.009,129550.8,129550.8,2384,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279683,87936.00
06/14/2015 07:00,2,0.174,ACTIVE,213.29,336.34,60.007,1434279604,"201051344000853","174011321042388",26.96,16.70,0,296.36,339.04,4.8,2.7,0.009,135811.9,135811.9,2380,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279684,87937.00
06/14/2015 07:00,2,0.207,ACTIVE,213.51,336.34,60.002,1434279604,"201051344000582","174011321042388",25.37,16.70,0,297.57,339.04,5.3,3.2,0.009,136440.6,136440.6,2380,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279685,87938.00
06/14/2015 07:00,2,0.219,ACTIVE,212.83,335.44,60.007,1434279604,"201051344000469","174011321042388",25.96,16.00,0,295.46,339.95,5.8,3.7,0.004,131000.0,131000.0,2381,0,0,0,L,1122011218,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279685,87939.00
06/14/2015 07:00,2,0.148,ACTIVE,212.61,336.94,60.023,1434279604,"201051344000988","174011321042388",27.89,17.00,0,294.26,340.25,4.2,2.1,0.009,130814.1,130814.1,2380,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279686,87940.00
06/14/2015 07:00,2,0.180,ACTIVE,212.38,334.84,59.981,1434279604,"201051344001158","174011321042388",25.52,16.30,0,295.46,338.14,4.7,2.6,0.009,137055.1,137055.1,2383,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279687,87941.00
06/14/2015 07:00,2,0.186,ACTIVE,212.83,335.44,60.012,1434279604,"201051344001025","174011321042388",26.28,16.70,0,296.36,341.75,5.0,2.9,0.009,140073.9,140073.9,2382,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279688,87942.00
06/14/2015 07:00,2,0.195,ACTIVE,212.83,335.14,59.996,1434279604,"201051344000569","174011321042388",26.26,17.00,0,297.26,337.84,5.2,3.1,0.009,143817.8,143817.8,2383,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279689,87943.00
06/14/2015 07:00,2,0.066,ALERT,214.19,338.14,60.002,1434279604,"274151322000094","174011321042388",27.43,17.80,0,296.36,385.63,1.9,0.0,0.000,329916.4,329916.4,3735,0,0,0,L,1151911521,1,122.68,124.04,0002,15,0,0,0,0,0,0,202,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279691,87944.00
06/14/2015 07:00,2,0.182,ACTIVE,212.83,334.24,60.018,1434279604,"201051344000458","174011321042388",27.77,17.50,0,296.66,339.95,5.2,3.0,0.004,139558.6,139558.6,2382,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279692,87945.00
06/14/2015 07:00,2,0.129,ACTIVE,214.41,337.84,60.007,1434279604,"274151322000087","174011321042388",24.97,19.80,0,296.06,350.47,3.3,1.3,0.004,399956.1,399956.1,3285,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279693,87946.00
06/14/2015 07:00,2,0.139,ACTIVE,213.51,339.34,59.996,1434279604,"274151322000052","174011321042388",26.36,19.00,0,296.66,345.96,3.7,1.7,0.004,427488.4,427488.4,3689,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279694,87947.00
06/14/2015 07:00,2,0.186,ACTIVE,213.29,336.94,60.007,1434279604,"201051344001145","174011321042388",25.39,16.70,0,296.96,350.47,4.8,2.7,0.009,144708.1,144708.1,2389,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279695,87948.00
06/14/2015 07:00,2,0.186,ACTIVE,213.29,336.64,60.007,1434279604,"201051344000685","174011321042388",25.05,17.30,0,296.36,339.04,4.7,2.6,0.009,143950.4,143950.4,2389,0,0,0,L,1122011218,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279696,87949.00
06/14/2015 07:00,2,0.107,ACTIVE,213.74,337.54,59.996,1434279604,"274151322000088","174011321042388",24.63,18.70,0,296.66,375.41,2.7,0.7,0.009,409290.6,409290.6,3296,0,0,0,L,1151911521,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279697,87950.00
06/14/2015 07:00,2,0.186,ACTIVE,213.06,335.74,59.996,1434279604,"201051344000438","174011321042388",28.01,16.70,0,296.96,338.14,5.3,3.2,0.009,144001.8,144001.8,2385,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279698,87951.00
06/14/2015 07:00,2,0.195,ACTIVE,212.61,334.84,60.002,1434279604,"201051344001135","174011321042388",25.66,17.00,0,296.96,337.54,5.1,3.0,0.000,135364.5,135364.5,2379,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279699,87952.00
06/14/2015 07:00,2,0.242,ACTIVE,213.06,336.04,59.986,1434279604,"201051344000417","174011321042388",25.27,17.30,0,296.06,338.74,6.2,4.1,0.009,139920.0,139920.0,2378,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279699,87953.00
06/14/2015 07:00,2,0.205,ACTIVE,212.61,335.14,60.002,1434279604,"201051344000594","174011321042388",25.70,17.30,0,296.66,338.74,5.3,3.2,0.004,139746.5,139746.5,2378,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279700,87954.00
06/14/2015 07:00,2,0.119,ACTIVE,214.19,338.14,59.996,1434279604,"274151322000083","174011321042388",26.02,18.70,0,297.26,379.92,3.1,1.1,0.000,423792.1,423792.1,3693,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279701,87955.00
06/14/2015 07:00,2,0.184,ACTIVE,213.06,336.34,60.007,1434279604,"201051344000585","174011321042388",27.69,17.30,0,296.36,339.95,5.2,3.1,0.004,138628.4,138628.4,2379,0,0,0,L,1122011218,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279702,87956.00
06/14/2015 07:00,2,0.117,ACTIVE,213.51,338.14,59.975,1434279604,"274151322000054","174011321042388",25.62,19.00,0,296.66,344.76,3.0,1.0,0.009,419111.8,419111.8,3287,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279703,87957.00
06/14/2015 07:00,2,0.199,ACTIVE,213.06,335.14,60.002,1434279604,"201051344001203","174011321042388",25.13,17.00,0,296.66,339.65,5.1,3.0,0.009,139957.3,139957.3,2384,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279704,87958.00
06/14/2015 07:00,2,0.205,ACTIVE,212.61,335.44,59.996,1434279604,"201051344000646","174011321042388",26.22,17.00,0,296.36,337.84,5.5,3.3,0.004,137532.0,137532.0,2379,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279705,87959.00
06/14/2015 07:00,2,0.084,ALERT,214.87,339.04,60.002,1434279604,"274151322000068","174011321042388",29.04,19.00,0,296.06,391.64,2.5,0.5,0.004,328861.1,328861.1,3343,0,0,0,L,1151911521,1,123.36,124.04,0002,17,0,0,0,0,0,0,193,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279707,87960.00
06/14/2015 07:00,2,0.121,ACTIVE,214.64,338.74,60.012,1434279604,"274151322000076","174011321042388",26.40,18.70,0,296.96,346.56,3.2,1.2,0.009,446518.5,446518.5,3692,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279708,87961.00
06/14/2015 07:00,2,0.215,ACTIVE,212.61,335.44,60.007,1434279604,"201051344000890","174011321042388",25.56,17.50,0,297.26,338.74,5.6,3.4,0.004,141553.1,141553.1,2380,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279709,87962.00
06/14/2015 07:00,2,0.145,ACTIVE,212.38,335.74,59.996,1434279604,"201051344000900","174011321042388",24.83,16.30,0,296.36,337.24,3.6,1.6,0.013,141863.5,141863.5,2387,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279710,87963.00
06/14/2015 07:00,2,0.201,ACTIVE,213.29,337.24,60.012,1434279604,"201051344000633","174011321042388",25.47,16.70,0,294.56,339.65,5.2,3.1,0.009,131606.1,131606.1,2388,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279711,87964.00
06/14/2015 07:00,2,0.203,ACTIVE,212.83,334.84,59.996,1434279604,"201051344000983","174011321042388",25.43,17.00,0,296.66,341.15,5.2,3.1,0.004,138711.9,138711.9,2384,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279712,87965.00
06/14/2015 07:00,2,0.197,ACTIVE,212.83,336.34,59.986,1434279604,"201051344000917","174011321042388",25.13,17.80,0,295.46,342.95,5.0,2.9,0.009,142098.0,142098.0,2388,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279713,87966.00
06/14/2015 07:00,2,0.207,ACTIVE,213.06,336.04,59.996,1434279604,"201051344000648","174011321042388",26.02,16.30,0,296.06,343.55,5.5,3.4,0.004,138121.0,138121.0,2380,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279714,87967.00
06/14/2015 07:00,2,0.227,ACTIVE,212.83,336.04,60.007,1434279604,"201051344001093","174011321042388",25.31,17.50,0,296.66,337.84,5.9,3.7,0.004,140151.2,140151.2,2385,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279715,87968.00
06/14/2015 07:00,2,0.148,ACTIVE,213.06,335.74,59.996,1434279604,"201051344000645","174011321042388",28.35,17.30,0,296.36,339.04,4.3,2.2,0.004,138514.1,138514.1,2383,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279716,87969.00
06/14/2015 07:00,2,0.121,ACTIVE,214.19,338.74,60.002,1434279604,"274151322000085","174011321042388",25.54,18.70,0,297.26,345.36,3.2,1.2,0.004,421178.6,421178.6,3688,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279716,87970.00
06/14/2015 07:00,2,0.207,ACTIVE,213.06,336.34,60.002,1434279604,"201051344000651","174011321042388",25.05,16.30,0,296.06,339.34,5.3,3.2,0.004,137913.7,137913.7,2382,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279717,87971.00
06/14/2015 07:00,2,0.193,ACTIVE,212.83,334.84,60.012,1434279604,"201051344000867","174011321042388",25.17,17.30,0,296.06,338.74,5.0,2.9,0.004,130231.6,130231.6,2387,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279718,87972.00
