ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 07:00,2,0.209,ACTIVE,212.83,335.14,60.002,1434279604,"201051344001230","174011321042388",23.60,17.00,0,296.96,337.54,5.0,2.9,0.009,141369.8,141369.8,2389,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279719,87973.00
06/14/2015 07:00,2,0.213,ACTIVE,213.06,336.64,59.986,1434279604,"201051344000576","174011321042388",24.63,16.70,0,296.66,340.55,5.3,3.2,0.004,137885.0,137885.0,2388,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279720,87974.00
06/14/2015 07:00,2,0.230,ACTIVE,212.83,335.14,60.002,1434279604,"201051344000579","174011321042388",25.94,17.30,0,297.26,339.34,6.1,3.9,0.009,143888.3,143888.3,2382,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279721,87975.00
06/14/2015 07:00,1,0.021,ACTIVE_NO_POWER,215.0,405.50,60.00,1434279604,"033051125000150","174011321042388",41.43,16,0.000,326.46,439.40,0.8,0.0,0.000,19711.600000012,19711.700000012,87,0,0,0,L,2361,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434279979,87976.00
06/14/2015 07:00,1,0.048,ALERT,215.2,303.58,60.00,1434279604,"040051121000097","174011321042388",27.03,15,0.000,302.90,309.02,1.3,0.0,0.000,17795.400000012,17795.400000012,4,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280067,87977.00
06/14/2015 07:00,1,0.006,ACTIVE_NO_POWER,215.5,335.18,60.00,1434279604,"033051125000118","174011321042388",41.76,17,0.000,302.74,441.39,0.2,0.0,0.000,19748.999999976,19748.999999976,90,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280176,87978.00
06/14/2015 07:00,1,0.055,ALERT,214.9,306.83,60.00,1434279604,"040051121000185","174011321042388",25.25,15,0.000,304.03,310.17,1.3,0.0,0.000,18004.999999975,18004.999999975,11,0,0,0,L,2361,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280267,87979.00
06/14/2015 07:00,1,0.136,ALERT,214.4,304.01,60.03,1434279604,"040051121000095","174011321042388",24.07,15,0.000,303.44,309.48,3.2,0.0,0.000,19062.300000012,19062.300000012,4,0,0,0,L,2361,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280385,87980.00
06/14/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434279604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280484,87981.00
06/14/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434279604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,19963.399999988,19963.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280484,87982.00
06/14/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434279604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18126.3,18126.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280484,87983.00
06/14/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434279604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,14846.10000001,14846.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280484,87984.00
06/14/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434279604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280484,87985.00
06/14/2015 07:15,2,0.242,ALERT,212.38,334.54,59.991,1434280503,"201051344000955","174011321042388",27.43,17.50,0,298.17,339.04,6.8,4.6,0.009,143281.9,143281.9,2385,0,0,0,L,1122011218,1,122.01,123.36,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280544,87986.00
06/14/2015 07:15,2,0.145,ACTIVE,214.19,338.14,59.986,1434280503,"274151322000095","174011321042388",26.24,19.00,0,315.90,355.88,3.9,1.8,0.013,440893.3,440893.3,3306,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280545,87987.00
06/14/2015 07:15,2,0.215,ALERT,212.38,334.84,59.991,1434280503,"201051344000868","174011321042388",26.78,17.00,0,298.47,338.74,5.8,3.7,0.013,129551.6,129551.6,2385,0,0,0,L,1122011218,1,122.46,123.36,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280547,87988.00
06/14/2015 07:15,2,0.217,ALERT,213.29,336.34,59.991,1434280503,"201051344000853","174011321042388",26.38,17.00,0,297.87,339.34,5.8,3.7,0.013,135812.7,135812.7,2381,0,0,0,L,1122011218,1,123.14,123.59,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280549,87989.00
06/14/2015 07:15,2,0.223,ALERT,213.29,336.04,59.991,1434280503,"201051344000582","174011321042388",27.00,17.00,0,299.37,339.34,6.1,4.0,0.009,136441.5,136441.5,2381,0,0,0,L,1122011218,1,122.68,123.81,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280551,87990.00
06/14/2015 07:15,2,0.232,ALERT,212.61,335.74,59.996,1434280503,"201051344000469","174011321042388",27.81,16.30,0,296.96,339.65,6.6,4.4,0.013,131001.0,131001.0,2382,0,0,0,L,1122011218,1,122.01,123.36,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280559,87991.00
06/14/2015 07:15,2,0.193,ALERT,212.38,336.04,59.996,1434280503,"201051344000988","174011321042388",26.72,17.30,0,295.46,339.65,5.3,3.2,0.018,130814.8,130814.8,2381,0,0,0,L,1122011218,1,122.23,123.14,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280561,87992.00
06/14/2015 07:15,2,0.211,ALERT,212.38,335.44,59.986,1434280503,"201051344001158","174011321042388",26.08,16.70,0,297.26,339.04,5.6,3.5,0.018,137055.8,137055.8,2384,0,0,0,L,1122011218,1,122.23,122.91,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280563,87993.00
06/14/2015 07:15,2,0.209,ALERT,212.61,334.84,59.986,1434280503,"201051344001025","174011321042388",27.39,17.00,0,297.57,339.95,5.8,3.7,0.013,140074.7,140074.7,2383,0,0,0,L,1122011218,1,122.23,123.36,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280565,87994.00
06/14/2015 07:15,1,0.006,ACTIVE_NO_POWER,214.2,434.74,60.03,1434280503,"033051125000118","174011321042388",42.01,16,0.000,325.40,441.19,0.2,0.0,0.000,19748.999999976,19748.999999976,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280566,87995.00
06/14/2015 07:15,2,0.221,ALERT,212.61,335.14,60.012,1434280503,"201051344000569","174011321042388",27.27,17.30,0,298.47,339.34,6.1,4.0,0.013,143818.7,143818.7,2384,0,0,0,L,1122011218,1,122.01,123.36,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280568,87996.00
06/14/2015 07:15,2,0.086,ACTIVE,214.19,337.84,59.986,1434280503,"274151322000094","174011321042388",29.82,18.30,0,297.87,391.64,2.6,0.6,0.000,329916.5,329916.5,3737,0,0,0,L,1151911521,1,122.68,123.81,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280569,87997.00
06/14/2015 07:15,2,0.223,ALERT,212.61,334.54,59.981,1434280503,"201051344000458","174011321042388",27.63,17.80,0,297.87,338.44,6.2,4.1,0.013,139559.5,139559.5,2383,0,0,0,L,1122011218,1,122.46,123.14,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280571,87998.00
06/14/2015 07:15,2,0.160,ACTIVE,214.19,338.74,59.970,1434280503,"274151322000087","174011321042388",25.31,21.00,0,318.91,354.07,4.1,2.0,0.004,399956.5,399956.5,3286,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280572,87999.00
06/14/2015 07:15,2,0.174,ACTIVE,213.74,339.34,59.981,1434280503,"274151322000052","174011321042388",26.18,19.80,0,331.23,344.76,4.6,2.5,0.009,427488.9,427488.9,3690,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280573,88000.00
06/14/2015 07:15,2,0.207,ALERT,213.29,336.64,59.991,1434280503,"201051344001145","174011321042388",26.86,17.30,0,298.17,340.25,5.7,3.5,0.013,144708.8,144708.8,2390,0,0,0,L,1122011218,1,122.68,123.59,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280574,88001.00
06/14/2015 07:15,2,0.205,ALERT,213.06,336.04,59.975,1434280503,"201051344000685","174011321042388",26.70,17.50,0,298.17,339.95,5.5,3.4,0.013,143951.1,143951.1,2390,0,0,0,L,1122011218,1,123.14,123.36,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280576,88002.00
06/14/2015 07:15,2,0.133,ACTIVE,213.74,337.84,59.981,1434280503,"274151322000088","174011321042388",25.50,19.30,0,323.11,349.26,3.5,1.4,0.018,409290.8,409290.8,3297,0,0,0,L,1151911521,1,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280577,88003.00
06/14/2015 07:15,2,0.232,ALERT,213.06,336.04,59.986,1434280503,"201051344000438","174011321042388",27.29,17.30,0,298.47,340.55,6.4,4.3,0.018,144002.7,144002.7,2386,0,0,0,L,1122011218,1,122.68,123.36,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280579,88004.00
06/14/2015 07:15,2,0.207,ALERT,212.38,334.24,59.986,1434280503,"201051344001135","174011321042388",28.15,17.30,0,298.77,338.74,5.9,3.8,0.013,135365.3,135365.3,2380,0,0,0,L,1122011218,1,122.46,123.14,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280581,88005.00
06/14/2015 07:15,2,0.256,ALERT,213.06,336.04,59.981,1434280503,"201051344000417","174011321042388",27.23,17.50,0,297.57,340.25,7.1,4.9,0.013,139921.1,139921.1,2379,0,0,0,L,1122011218,1,122.46,123.59,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280582,88006.00
06/14/2015 07:15,2,0.229,ALERT,212.38,334.84,59.981,1434280503,"201051344000594","174011321042388",27.39,17.50,0,297.87,339.34,6.3,4.2,0.018,139747.4,139747.4,2379,0,0,0,L,1122011218,1,122.23,122.91,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280584,88007.00
06/14/2015 07:15,2,0.150,ACTIVE,213.96,339.34,59.981,1434280503,"274151322000083","174011321042388",26.04,19.30,0,310.19,358.58,4.0,1.9,0.018,423792.4,423792.4,3694,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280585,88008.00
06/14/2015 07:15,2,0.225,ALERT,213.06,336.04,59.986,1434280503,"201051344000585","174011321042388",27.71,17.30,0,298.17,339.95,6.3,4.2,0.013,138629.3,138629.3,2380,0,0,0,L,1122011218,1,122.01,123.81,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280587,88009.00
06/14/2015 07:15,2,0.148,ACTIVE,213.96,338.14,60.007,1434280503,"274151322000054","174011321042388",25.80,19.50,0,329.13,345.66,4.0,1.9,0.018,419112.2,419112.2,3288,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280588,88010.00
06/14/2015 07:15,2,0.219,ALERT,213.06,335.14,59.975,1434280503,"201051344001203","174011321042388",26.82,17.50,0,298.47,340.85,6.0,3.8,0.013,139958.2,139958.2,2385,0,0,0,L,1122011218,1,122.91,123.14,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280590,88011.00
06/14/2015 07:15,2,0.223,ALERT,212.61,335.74,59.981,1434280503,"201051344000646","174011321042388",27.39,17.30,0,297.57,339.65,6.2,4.1,0.013,137532.9,137532.9,2380,0,0,0,L,1122011218,1,122.68,123.36,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280592,88012.00
06/14/2015 07:15,2,0.105,ACTIVE,214.87,339.95,59.981,1434280503,"274151322000068","174011321042388",30.04,19.50,0,297.57,391.34,3.2,1.2,0.013,328861.3,328861.3,3345,0,0,0,L,1151911521,1,123.59,123.81,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280593,88013.00
06/14/2015 07:15,2,0.154,ACTIVE,214.87,338.74,59.949,1434280503,"274151322000076","174011321042388",26.42,19.30,0,333.63,344.15,4.2,2.1,0.013,446518.9,446518.9,3693,0,0,0,L,1151911521,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280594,88014.00
06/14/2015 07:15,2,0.229,ALERT,212.61,335.14,59.981,1434280503,"201051344000890","174011321042388",27.47,18.00,0,298.47,339.04,6.4,4.3,0.013,141554.0,141554.0,2381,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280602,88015.00
06/14/2015 07:15,2,0.164,ALERT,212.61,336.04,59.981,1434280503,"201051344000900","174011321042388",26.38,16.70,0,296.96,338.14,4.4,2.3,0.013,141864.0,141864.0,2388,0,0,0,L,1122011218,1,122.68,123.14,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280604,88016.00
06/14/2015 07:15,2,0.219,ALERT,213.29,337.24,59.991,1434280503,"201051344000633","174011321042388",27.00,17.30,0,296.36,341.15,6.0,3.8,0.013,131607.0,131607.0,2389,0,0,0,L,1122011218,1,122.91,123.59,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280606,88017.00
06/14/2015 07:15,2,0.221,ALERT,212.83,334.54,59.981,1434280503,"201051344000983","174011321042388",26.84,17.30,0,297.87,339.04,6.0,3.9,0.009,138712.8,138712.8,2385,0,0,0,L,1122011218,1,122.68,123.14,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280616,88018.00
06/14/2015 07:15,2,0.217,ALERT,212.83,335.74,59.986,1434280503,"201051344000917","174011321042388",26.80,18.00,0,297.57,339.95,5.9,3.8,0.013,142098.8,142098.8,2389,0,0,0,L,1122011218,1,122.46,123.59,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280617,88019.00
06/14/2015 07:15,2,0.229,ALERT,212.83,335.74,59.981,1434280503,"201051344000648","174011321042388",27.06,16.70,0,296.96,339.04,6.3,4.2,0.018,138122.0,138122.0,2381,0,0,0,L,1122011218,1,122.23,123.59,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280619,88020.00
06/14/2015 07:15,2,0.246,ALERT,212.83,335.74,59.991,1434280503,"201051344001093","174011321042388",26.92,17.80,0,297.57,340.25,6.7,4.6,0.013,140152.2,140152.2,2386,0,0,0,L,1122011218,1,122.46,123.36,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280621,88021.00
06/14/2015 07:15,2,0.205,ALERT,213.29,335.74,59.991,1434280503,"201051344000645","174011321042388",27.02,17.50,0,297.57,339.04,5.6,3.5,0.013,138514.9,138514.9,2384,0,0,0,L,1122011218,1,122.91,123.59,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280623,88022.00
06/14/2015 07:15,2,0.150,ACTIVE,214.19,339.34,59.986,1434280503,"274151322000085","174011321042388",26.32,19.00,0,325.52,349.26,4.0,2.0,0.013,421179.0,421179.0,3689,0,0,0,L,1151911521,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280624,88023.00
06/14/2015 07:15,2,0.223,ALERT,212.83,336.04,59.981,1434280503,"201051344000651","174011321042388",26.96,16.70,0,297.57,339.95,6.1,3.9,0.013,137914.6,137914.6,2383,0,0,0,L,1122011218,1,122.91,123.14,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280626,88024.00
06/14/2015 07:15,2,0.211,ALERT,213.06,334.84,59.996,1434280503,"201051344000867","174011321042388",26.96,17.50,0,297.26,338.14,5.8,3.7,0.009,130232.5,130232.5,2388,0,0,0,L,1122011218,1,122.91,123.14,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280628,88025.00
06/14/2015 07:15,2,0.230,ALERT,212.61,335.14,59.996,1434280503,"201051344001230","174011321042388",25.52,17.30,0,298.17,338.14,6.0,3.8,0.009,141370.7,141370.7,2390,0,0,0,L,1122011218,1,122.68,123.14,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280637,88026.00
06/14/2015 07:15,2,0.230,ALERT,213.29,336.64,59.991,1434280503,"201051344000576","174011321042388",26.42,16.70,0,298.17,340.55,6.2,4.0,0.009,137886.0,137886.0,2389,0,0,0,L,1122011218,1,122.68,123.36,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280639,88027.00
06/14/2015 07:15,2,0.246,ALERT,212.83,335.14,59.986,1434280503,"201051344000579","174011321042388",27.57,17.50,0,298.17,339.04,6.9,4.7,0.013,143889.4,143889.4,2383,0,0,0,L,1122011218,1,122.46,122.91,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280641,88028.00
06/14/2015 07:15,1,0.047,ALERT,214.9,374.96,60.03,1434280503,"040051121000097","174011321042388",27.48,16,0.000,374.47,424.33,1.3,0.0,0.000,17795.400000012,17795.400000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280648,88029.00
06/14/2015 07:15,1,0.020,ACTIVE_NO_POWER,214.6,423.53,60.03,1434280503,"033051125000150","174011321042388",41.95,16,0.000,326.51,439.15,0.8,0.0,0.000,19711.700000012,19711.700000012,101,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434280650,88030.00
06/14/2015 07:15,1,0.054,ALERT,215.1,408.83,60.03,1434280503,"040051121000185","174011321042388",25.25,15,0.000,408.20,431.04,1.3,0.0,0.000,18004.999999975,18004.999999975,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280651,88031.00
06/14/2015 07:15,1,0.136,ALERT,214.3,303.88,60.00,1434280503,"040051121000095","174011321042388",24.10,15,0.000,303.29,309.28,3.2,0.0,0.000,19062.300000012,19062.300000012,4,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280779,88032.00
06/14/2015 07:15,1,0.061,ALERT,215.0,304.19,60.03,1434280503,"040051121000068","174011321042388",25.06,15,0.000,303.85,309.90,1.5,0.0,0.000,18126.3,18126.3,4,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280841,88033.00
06/14/2015 07:15,1,0.015,ALERT,214.8,307.27,60.00,1434280503,"040051121000195","174011321042388",26.61,15,0.000,303.72,309.52,0.4,0.0,0.000,19963.399999988,19963.399999988,4,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280874,88034.00
06/14/2015 07:15,1,0.051,ALERT,214.8,410.77,60.00,1434280503,"033051125000135","174011321042388",36.32,17,0.000,303.99,440.14,1.8,0.0,0.000,14846.10000001,14846.20000001,172,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434280875,88035.00
06/14/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1434280503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,14854.900000036,14854.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281383,88036.00
06/14/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1434280503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,17494.900000024,17494.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281383,88037.00
06/14/2015 07:30,2,0.299,ACTIVE,212.16,335.44,59.954,1434281403,"201051344000955","174011321042388",27.41,17.50,0,320.41,348.96,8.3,6.1,0.035,143283.3,143283.3,2387,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281420,88038.00
06/14/2015 07:30,2,0.221,ACTIVE,213.51,338.44,59.954,1434281403,"274151322000095","174011321042388",25.68,19.30,0,334.54,342.05,5.7,3.6,0.027,440894.0,440894.0,3307,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281428,88039.00
06/14/2015 07:30,2,0.268,ACTIVE,212.61,336.04,59.954,1434281403,"201051344000868","174011321042388",28.09,17.00,0,318.61,354.67,7.6,5.4,0.027,129552.8,129552.8,2387,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281429,88040.00
06/14/2015 07:30,2,0.271,ACTIVE,213.06,336.94,59.959,1434281403,"201051344000853","174011321042388",27.69,17.00,0,326.42,351.07,7.7,5.5,0.035,135813.8,135813.8,2383,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281430,88041.00
06/14/2015 07:30,2,0.277,ACTIVE,213.06,336.64,59.959,1434281403,"201051344000582","174011321042388",27.33,17.30,0,330.33,341.45,7.7,5.5,0.027,136442.6,136442.6,2383,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281431,88042.00
06/14/2015 07:30,2,0.285,ACTIVE,212.38,336.34,59.986,1434281403,"201051344000469","174011321042388",27.95,16.30,0,312.89,355.88,8.1,5.9,0.031,131002.3,131002.3,2384,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281438,88043.00
06/14/2015 07:30,2,0.256,ACTIVE,212.38,337.24,59.954,1434281403,"201051344000988","174011321042388",27.14,17.50,0,327.32,344.76,7.0,4.9,0.040,130815.8,130815.8,2383,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281439,88044.00
06/14/2015 07:30,2,0.260,ACTIVE,212.38,334.84,59.949,1434281403,"201051344001158","174011321042388",27.81,17.00,0,325.22,347.16,7.3,5.2,0.031,137056.9,137056.9,2386,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281440,88045.00
06/14/2015 07:30,2,0.273,ACTIVE,212.38,334.54,59.944,1434281403,"201051344001025","174011321042388",27.29,17.30,0,329.73,340.85,7.6,5.4,0.031,140075.8,140075.8,2385,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281441,88046.00
06/14/2015 07:30,1,0.130,ACTIVE,214.3,352.10,60.00,1434281403,"033051125000118","174011321042388",36.97,17,0.132,321.56,442.78,4.7,13.6,0.000,19748.999999976,19749.200000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281442,88047.00
06/14/2015 07:30,2,0.275,ACTIVE,212.61,335.44,59.954,1434281403,"201051344000569","174011321042388",27.71,17.30,0,326.42,346.56,7.8,5.6,0.031,143819.8,143819.8,2386,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281443,88048.00
06/14/2015 07:30,2,0.137,ACTIVE,213.74,338.44,59.949,1434281403,"274151322000094","174011321042388",31.03,19.00,0,326.42,348.36,4.3,2.2,0.013,329916.8,329916.8,3738,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281444,88049.00
06/14/2015 07:30,1,0.062,ACTIVE_NO_POWER,215.0,416.01,60.00,1434281403,"040051121000068","174011321042388",25.70,15,0.000,303.84,439.14,1.5,0.0,0.000,18126.3,18126.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281445,88050.00
06/14/2015 07:30,2,0.281,ACTIVE,212.61,335.44,59.917,1434281403,"201051344000458","174011321042388",27.61,17.80,0,314.70,352.27,7.9,5.7,0.031,139560.7,139560.7,2385,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281446,88051.00
06/14/2015 07:30,2,0.225,ACTIVE,213.74,337.54,59.922,1434281403,"274151322000087","174011321042388",26.26,21.80,0,333.93,342.65,5.9,3.8,0.018,399957.2,399957.2,3287,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281447,88052.00
06/14/2015 07:30,2,0.238,ACTIVE,213.74,336.34,59.938,1434281403,"274151322000052","174011321042388",27.00,20.00,0,333.93,342.95,6.6,4.4,0.009,427489.7,427489.7,3691,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281448,88053.00
06/14/2015 07:30,2,0.258,ACTIVE,212.83,336.34,59.944,1434281403,"201051344001145","174011321042388",27.97,17.30,0,325.22,350.17,7.3,5.2,0.031,144709.9,144709.9,2392,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281449,88054.00
06/14/2015 07:30,2,0.248,ACTIVE,213.29,337.24,59.944,1434281403,"201051344000685","174011321042388",28.31,17.50,0,314.70,358.58,7.2,5.0,0.027,143952.2,143952.2,2392,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281450,88055.00
06/14/2015 07:30,2,0.203,ACTIVE,213.51,339.04,59.944,1434281403,"274151322000088","174011321042388",25.90,19.50,0,334.24,342.95,5.3,3.2,0.022,409291.4,409291.4,3298,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281451,88056.00
06/14/2015 07:30,2,0.283,ACTIVE,212.83,335.74,59.933,1434281403,"201051344000438","174011321042388",27.99,17.50,0,324.62,351.97,8.1,5.9,0.031,144004.0,144004.0,2388,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281452,88057.00
06/14/2015 07:30,2,0.270,ACTIVE,212.16,334.84,59.933,1434281403,"201051344001135","174011321042388",28.37,17.30,0,325.82,343.55,7.8,5.6,0.031,135366.5,135366.5,2382,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281453,88058.00
06/14/2015 07:30,2,0.312,ACTIVE,213.06,336.94,59.944,1434281403,"201051344000417","174011321042388",27.73,17.80,0,315.60,359.78,8.8,6.6,0.027,139922.5,139922.5,2381,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281454,88059.00
06/14/2015 07:30,2,0.273,ACTIVE,212.16,335.74,59.938,1434281403,"201051344000594","174011321042388",28.61,18.00,0,322.81,348.06,8.0,5.7,0.031,139748.6,139748.6,2381,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281455,88060.00
06/14/2015 07:30,2,0.219,ACTIVE,213.74,338.44,59.938,1434281403,"274151322000083","174011321042388",26.90,19.80,0,334.54,342.95,6.0,3.8,0.018,423793.2,423793.2,3695,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281456,88061.00
06/14/2015 07:30,2,0.279,ACTIVE,212.83,336.64,59.922,1434281403,"201051344000585","174011321042388",28.35,17.50,0,324.62,345.66,8.1,5.9,0.027,138630.6,138630.6,2382,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281457,88062.00
06/14/2015 07:30,2,0.213,ACTIVE,213.51,339.34,59.922,1434281403,"274151322000054","174011321042388",27.41,19.80,0,333.93,342.35,5.9,3.8,0.031,419112.9,419112.9,3289,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281458,88063.00
06/14/2015 07:30,2,0.266,ACTIVE,212.83,335.44,59.933,1434281403,"201051344001203","174011321042388",28.21,17.50,0,330.03,344.76,7.6,5.4,0.027,139959.3,139959.3,2387,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281459,88064.00
06/14/2015 07:30,2,0.275,ACTIVE,212.38,336.64,59.949,1434281403,"201051344000646","174011321042388",28.11,17.50,0,318.61,355.28,7.9,5.7,0.027,137534.1,137534.1,2382,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281460,88065.00
06/14/2015 07:30,2,0.154,ACTIVE,214.64,340.85,59.928,1434281403,"274151322000068","174011321042388",31.43,20.00,0,333.93,343.85,5.0,2.9,0.027,328861.8,328861.8,3346,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281461,88066.00
06/14/2015 07:30,2,0.225,ACTIVE,214.41,340.25,59.933,1434281403,"274151322000076","174011321042388",27.37,19.80,0,335.74,342.95,6.2,4.1,0.022,446519.7,446519.7,3694,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281462,88067.00
06/14/2015 07:30,1,0.145,ACTIVE_NO_POWER,214.6,420.50,59.96,1434281403,"033051125000150","174011321042388",36.40,17,0.000,320.14,441.63,5.2,0.0,0.000,19711.700000012,19712.000000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281463,88068.00
06/14/2015 07:30,2,0.291,ACTIVE,212.61,335.74,59.933,1434281403,"201051344000890","174011321042388",28.29,18.00,0,317.40,357.08,8.4,6.2,0.027,141555.3,141555.3,2383,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281464,88069.00
06/14/2015 07:30,2,0.227,ACTIVE,212.38,336.04,59.933,1434281403,"201051344000900","174011321042388",27.14,17.00,0,318.00,353.17,6.2,4.1,0.031,141864.8,141864.8,2390,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281465,88070.00
06/14/2015 07:30,2,0.277,ACTIVE,213.06,337.84,59.938,1434281403,"201051344000633","174011321042388",27.75,17.30,0,307.48,369.70,7.8,5.6,0.031,131608.1,131608.1,2391,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281466,88071.00
06/14/2015 07:30,1,0.159,ACTIVE_NO_POWER,214.2,368.65,60.00,1434281403,"040051121000185","174011321042388",24.04,17,0.000,305.69,438.84,3.8,0.0,0.000,18004.999999975,18004.999999975,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281467,88072.00
06/14/2015 07:30,2,0.281,ACTIVE,212.38,335.14,59.944,1434281403,"201051344000983","174011321042388",27.35,17.30,0,324.92,346.56,7.8,5.6,0.035,138714.0,138714.0,2387,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281468,88073.00
06/14/2015 07:30,2,0.275,ACTIVE,212.83,336.64,59.944,1434281403,"201051344000917","174011321042388",27.12,18.30,0,320.41,350.47,7.6,5.4,0.022,142100.0,142100.0,2391,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281469,88074.00
06/14/2015 07:30,1,0.119,ACTIVE_NO_POWER,214.4,426.40,60.00,1434281403,"033051125000135","174011321042388",31.49,17,0.000,321.06,439.93,3.7,0.0,0.000,14846.20000001,14846.30000001,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281470,88075.00
06/14/2015 07:30,2,0.287,ACTIVE,212.61,335.74,59.928,1434281403,"201051344000648","174011321042388",27.87,16.70,0,322.51,352.87,8.1,5.9,0.031,138123.2,138123.2,2383,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281471,88076.00
06/14/2015 07:30,2,0.299,ACTIVE,212.61,336.64,59.938,1434281403,"201051344001093","174011321042388",28.31,17.80,0,321.31,352.27,8.6,6.4,0.031,140153.5,140153.5,2388,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281472,88077.00
06/14/2015 07:30,2,0.264,ACTIVE,212.83,336.04,59.959,1434281403,"201051344000645","174011321042388",27.83,17.50,0,324.02,351.97,7.5,5.3,0.035,138516.0,138516.0,2386,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281473,88078.00
06/14/2015 07:30,2,0.221,ACTIVE,214.19,338.44,59.928,1434281403,"274151322000085","174011321042388",27.08,19.30,0,335.44,342.35,6.1,4.0,0.027,421179.8,421179.8,3690,0,0,0,L,1151911521,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281474,88079.00
06/14/2015 07:30,2,0.279,ACTIVE,212.61,335.74,59.938,1434281403,"201051344000651","174011321042388",27.77,16.70,0,325.22,347.76,7.9,5.7,0.035,137915.7,137915.7,2385,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281475,88080.00
06/14/2015 07:30,2,0.273,ACTIVE,212.61,334.54,59.922,1434281403,"201051344000867","174011321042388",27.81,17.80,0,314.70,354.67,7.7,5.5,0.031,130233.6,130233.6,2390,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281476,88081.00
06/14/2015 07:30,2,0.273,ACTIVE,212.61,336.04,59.954,1434281403,"201051344001230","174011321042388",28.03,17.50,0,315.30,353.47,7.8,5.6,0.027,141371.8,141371.8,2392,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281484,88082.00
06/14/2015 07:30,2,0.285,ACTIVE,213.06,337.24,59.917,1434281403,"201051344000576","174011321042388",27.55,17.00,0,311.99,358.88,8.0,5.8,0.035,137887.1,137887.1,2391,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281485,88083.00
06/14/2015 07:30,2,0.305,ACTIVE,212.38,335.44,59.933,1434281403,"201051344000579","174011321042388",28.21,17.50,0,324.62,347.46,8.8,6.5,0.031,143890.7,143890.7,2385,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281486,88084.00
06/14/2015 07:30,1,0.015,ALERT,215.0,377.66,60.00,1434281403,"040051121000195","174011321042388",27.26,15,0.000,376.77,410.80,0.4,0.0,0.000,19963.399999988,19963.399999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434281490,88085.00
06/14/2015 07:30,1,0.047,ACTIVE_NO_POWER,214.1,347.15,60.03,1434281403,"040051121000097","174011321042388",28.58,16,0.000,322.13,441.15,1.3,0.0,0.000,17795.400000012,17795.400000012,20,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434281491,88086.00
06/14/2015 07:30,1,0.134,ALERT,214.4,405.35,60.00,1434281403,"040051121000095","174011321042388",25.25,15,0.000,404.89,411.45,3.3,0.0,0.000,19062.300000012,19062.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434281494,88087.00
06/14/2015 07:30,1,0.132,ALERT,214.7,400.06,60.00,1434281403,"033051125000132","174011321042388",32.43,17,0.000,323.46,437.74,4.2,0.0,0.000,14854.900000036,14855.400000036,398,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434281496,88088.00
06/14/2015 07:30,1,0.079,ALERT,214.4,305.94,60.03,1434281403,"040051121000116","174011321042388",28.38,15,0.000,305.55,311.66,2.2,0.0,0.000,17494.900000024,17494.900000024,4,0,0,0,L,2361,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434281555,88089.00
06/14/2015 07:45,2,0.348,ACTIVE,212.16,335.74,59.981,1434282303,"201051344000955","174011321042388",27.79,17.50,0,328.22,340.25,9.8,7.6,0.044,143284.9,143284.9,2388,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282305,88090.00
06/14/2015 07:45,1,0.016,ACTIVE_NO_POWER,214.1,391.36,60.03,1434282303,"040051121000195","174011321042388",27.84,15,0.000,303.88,440.30,0.4,0.0,0.000,19963.399999988,19963.399999988,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282306,88091.00
06/14/2015 07:45,2,0.270,ACTIVE,213.51,339.04,59.986,1434282303,"274151322000095","174011321042388",27.45,19.50,0,334.84,342.65,7.5,5.3,0.035,440895.1,440895.1,3308,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282307,88092.00
06/14/2015 07:45,2,0.328,ACTIVE,212.16,335.74,59.986,1434282303,"201051344000868","174011321042388",27.17,16.70,0,330.33,340.55,9.1,6.8,0.044,129554.3,129554.3,2388,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282308,88093.00
06/14/2015 07:45,2,0.314,ACTIVE,212.83,337.24,59.975,1434282303,"201051344000853","174011321042388",28.45,17.00,0,330.63,342.05,9.1,6.9,0.044,135815.3,135815.3,2384,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282309,88094.00
06/14/2015 07:45,2,0.316,ACTIVE,212.83,336.64,59.970,1434282303,"201051344000582","174011321042388",28.09,17.30,0,330.03,341.45,9.1,6.8,0.040,136444.1,136444.1,2384,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282310,88095.00
06/14/2015 07:45,1,0.048,ACTIVE_NO_POWER,214.3,420.90,60.03,1434282303,"040051121000097","174011321042388",29.01,16,0.000,320.85,440.40,1.3,0.0,0.000,17795.400000012,17795.400000012,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282311,88096.00
06/14/2015 07:45,2,0.330,ACTIVE,212.38,336.04,59.970,1434282303,"201051344000469","174011321042388",28.51,16.00,0,329.13,341.45,9.5,7.3,0.044,131003.9,131003.9,2385,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282312,88097.00
06/14/2015 07:45,2,0.305,ACTIVE,212.38,337.24,59.970,1434282303,"201051344000988","174011321042388",27.63,17.30,0,329.73,342.05,8.6,6.3,0.049,130817.2,130817.2,2384,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282313,88098.00
06/14/2015 07:45,2,0.307,ACTIVE,212.38,336.04,59.933,1434282303,"201051344001158","174011321042388",27.97,17.00,0,330.03,341.45,8.8,6.5,0.044,137058.3,137058.3,2387,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282314,88099.00
06/14/2015 07:45,2,0.318,ACTIVE,212.16,335.14,59.970,1434282303,"201051344001025","174011321042388",27.93,17.30,0,329.43,340.55,9.1,6.8,0.044,140077.3,140077.3,2386,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282315,88100.00
06/14/2015 07:45,1,0.172,ACTIVE_NO_POWER,213.8,378.17,60.00,1434282303,"033051125000118","174011321042388",35.75,17,0.000,320.37,444.20,6.0,0.0,0.000,19749.200000024,19749.999999976,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282316,88101.00
06/14/2015 07:45,2,0.320,ACTIVE,212.38,336.04,59.954,1434282303,"201051344000569","174011321042388",28.11,17.30,0,331.23,340.85,9.2,6.9,0.044,143821.4,143821.4,2387,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282317,88102.00
06/14/2015 07:45,2,0.172,ACTIVE,213.74,373.01,59.970,1434282303,"274151322000094","174011321042388",34.73,19.50,0,335.14,374.81,6.0,3.9,0.035,329917.6,329917.6,3739,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282318,88103.00
06/14/2015 07:45,2,0.328,ACTIVE,212.38,335.14,59.970,1434282303,"201051344000458","174011321042388",27.99,17.80,0,330.33,339.95,9.3,7.1,0.044,139562.3,139562.3,2386,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282320,88104.00
06/14/2015 07:45,2,0.277,ACTIVE,213.74,338.44,59.970,1434282303,"274151322000087","174011321042388",26.48,22.00,0,334.54,343.25,7.4,5.2,0.035,399958.3,399958.3,3288,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282321,88105.00
06/14/2015 07:45,2,0.293,ACTIVE,213.51,339.04,59.959,1434282303,"274151322000052","174011321042388",27.27,20.30,0,333.93,343.55,8.1,5.9,0.035,427491.0,427491.0,3692,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282322,88106.00
06/14/2015 07:45,2,0.307,ACTIVE,212.61,336.64,59.970,1434282303,"201051344001145","174011321042388",28.07,17.30,0,332.13,342.35,8.8,6.5,0.040,144711.3,144711.3,2393,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282323,88107.00
06/14/2015 07:45,2,0.307,ACTIVE,212.61,336.64,59.965,1434282303,"201051344000685","174011321042388",27.51,17.80,0,329.13,341.75,8.6,6.3,0.044,143953.5,143953.5,2393,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282323,88108.00
06/14/2015 07:45,2,0.254,ACTIVE,213.29,339.34,59.965,1434282303,"274151322000088","174011321042388",26.62,19.80,0,333.93,342.95,6.8,4.7,0.035,409292.4,409292.4,3299,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282324,88109.00
06/14/2015 07:45,2,0.332,ACTIVE,212.61,336.34,59.991,1434282303,"201051344000438","174011321042388",28.21,17.50,0,331.23,340.85,9.5,7.3,0.040,144005.6,144005.6,2389,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282325,88110.00
06/14/2015 07:45,2,0.312,ACTIVE,212.16,334.84,59.959,1434282303,"201051344001135","174011321042388",28.65,17.30,0,329.73,339.95,9.1,6.9,0.040,135368.0,135368.0,2383,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282326,88111.00
06/14/2015 07:45,2,0.363,ACTIVE,212.83,336.64,59.975,1434282303,"201051344000417","174011321042388",27.51,17.80,0,330.63,341.75,10.1,7.9,0.044,139924.3,139924.3,2382,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282327,88112.00
06/14/2015 07:45,2,0.314,ACTIVE,211.93,335.74,59.965,1434282303,"201051344000594","174011321042388",28.86,18.00,0,328.82,340.25,9.2,7.0,0.044,139750.2,139750.2,2382,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282328,88113.00
06/14/2015 07:45,2,0.275,ACTIVE,213.74,339.04,59.954,1434282303,"274151322000083","174011321042388",26.54,20.00,0,334.24,343.55,7.4,5.2,0.044,423794.3,423794.3,3696,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282329,88114.00
06/14/2015 07:45,2,0.330,ACTIVE,212.83,336.94,59.970,1434282303,"201051344000585","174011321042388",27.95,17.50,0,330.33,341.15,9.4,7.1,0.040,138632.2,138632.2,2383,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282330,88115.00
06/14/2015 07:45,2,0.264,ACTIVE,213.51,338.44,59.959,1434282303,"274151322000054","174011321042388",27.47,19.80,0,334.24,343.25,7.4,5.2,0.040,419114.0,419114.0,3290,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282331,88116.00
06/14/2015 07:45,2,0.309,ACTIVE,212.61,335.14,59.954,1434282303,"201051344001203","174011321042388",28.33,17.50,0,330.63,341.45,8.9,6.7,0.040,139960.8,139960.8,2388,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282332,88117.00
06/14/2015 07:45,2,0.332,ACTIVE,212.16,336.34,59.965,1434282303,"201051344000646","174011321042388",27.47,17.30,0,328.82,341.15,9.3,7.0,0.040,137535.6,137535.6,2383,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282333,88118.00
