ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 07:45,2,0.188,ACTIVE,214.19,379.02,59.949,1434282303,"274151322000068","174011321042388",35.56,21.00,0,336.34,384.43,6.8,4.6,0.027,328862.7,328862.7,3347,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282334,88119.00
06/14/2015 07:45,2,0.277,ACTIVE,213.96,339.65,59.954,1434282303,"274151322000076","174011321042388",27.77,20.00,0,336.04,343.25,7.8,5.7,0.040,446520.9,446520.9,3695,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282334,88120.00
06/14/2015 07:45,1,0.156,ACTIVE,214.7,346.23,60.00,1434282303,"033051125000132","174011321042388",33.23,17,0.127,321.62,439.08,5.1,13.0,0.002,14855.400000036,14855.900000036,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282336,88121.00
06/14/2015 07:45,1,0.176,ACTIVE_NO_POWER,214.6,429.12,60.03,1434282303,"033051125000150","174011321042388",37.08,17,0.000,319.27,443.54,6.4,0.0,0.000,19712.000000012,19712.700000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282337,88122.00
06/14/2015 07:45,2,0.340,ACTIVE,212.38,335.74,59.949,1434282303,"201051344000890","174011321042388",27.71,18.00,0,330.03,341.45,9.6,7.3,0.044,141557.0,141557.0,2384,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282338,88123.00
06/14/2015 07:45,2,0.266,ACTIVE,212.16,335.74,59.954,1434282303,"201051344000900","174011321042388",27.41,16.70,0,329.13,340.55,7.4,5.2,0.040,141866.0,141866.0,2391,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282339,88124.00
06/14/2015 07:45,2,0.320,ACTIVE,212.83,337.54,59.959,1434282303,"201051344000633","174011321042388",27.87,17.30,0,330.33,343.25,9.1,6.8,0.044,131609.7,131609.7,2392,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282340,88125.00
06/14/2015 07:45,1,0.248,ACTIVE,214.5,343.11,60.00,1434282303,"040051121000185","174011321042388",21.35,17,0.135,320.91,438.82,5.2,13.3,0.001,18004.999999975,18005.299999987,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282341,88126.00
06/14/2015 07:45,2,0.309,ACTIVE,212.38,335.74,59.965,1434282303,"201051344000983","174011321042388",28.55,17.30,0,328.52,340.85,9.0,6.8,0.040,138715.5,138715.5,2388,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282342,88127.00
06/14/2015 07:45,2,0.309,ACTIVE,212.61,336.34,59.954,1434282303,"201051344000917","174011321042388",27.77,18.00,0,330.03,341.45,8.7,6.5,0.040,142101.4,142101.4,2392,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282343,88128.00
06/14/2015 07:45,1,0.147,ACTIVE_NO_POWER,213.9,431.70,60.00,1434282303,"033051125000135","174011321042388",32.07,18,0.000,320.52,439.75,4.7,0.0,0.000,14846.30000001,14846.80000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282345,88129.00
06/14/2015 07:45,2,0.332,ACTIVE,212.61,336.04,59.970,1434282303,"201051344000648","174011321042388",27.39,16.70,0,330.93,342.35,9.3,7.0,0.040,138124.8,138124.8,2384,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282346,88130.00
06/14/2015 07:45,2,0.338,ACTIVE,212.38,336.34,59.970,1434282303,"201051344001093","174011321042388",28.49,18.00,0,330.03,340.55,9.8,7.5,0.040,140155.2,140155.2,2389,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282347,88131.00
06/14/2015 07:45,2,0.303,ACTIVE,212.83,336.34,59.954,1434282303,"201051344000645","174011321042388",28.15,17.50,0,330.63,341.75,8.7,6.4,0.040,138517.5,138517.5,2387,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282348,88132.00
06/14/2015 07:45,2,0.268,ACTIVE,213.74,338.44,59.949,1434282303,"274151322000085","174011321042388",27.10,19.50,0,335.14,342.95,7.4,5.2,0.035,421180.9,421180.9,3691,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282349,88133.00
06/14/2015 07:45,2,0.322,ACTIVE,212.61,336.34,59.959,1434282303,"201051344000651","174011321042388",27.71,17.00,0,330.93,340.85,9.1,6.8,0.035,137917.2,137917.2,2386,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282350,88134.00
06/14/2015 07:45,2,0.314,ACTIVE,212.38,335.14,59.965,1434282303,"201051344000867","174011321042388",27.81,17.50,0,329.43,340.55,8.9,6.6,0.044,130235.1,130235.1,2391,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282351,88135.00
06/14/2015 07:45,2,0.312,ACTIVE,212.16,335.14,59.949,1434282303,"201051344001230","174011321042388",28.05,17.50,0,328.22,340.25,8.9,6.7,0.040,141373.3,141373.3,2393,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282353,88136.00
06/14/2015 07:45,2,0.326,ACTIVE,212.83,337.54,59.954,1434282303,"201051344000576","174011321042388",27.73,17.00,0,330.93,341.75,9.2,7.0,0.040,137888.7,137888.7,2392,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282354,88137.00
06/14/2015 07:45,2,0.346,ACTIVE,212.38,335.74,59.954,1434282303,"201051344000579","174011321042388",28.35,17.50,0,329.73,341.15,9.9,7.6,0.040,143892.5,143892.5,2386,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282355,88138.00
06/14/2015 07:45,1,0.080,ALERT,214.0,363.06,60.00,1434282303,"040051121000116","174011321042388",28.72,15,0.000,362.80,372.27,2.2,0.0,0.000,17494.900000024,17494.900000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434282365,88139.00
06/14/2015 07:45,1,0.135,ACTIVE_NO_POWER,213.7,397.40,59.96,1434282303,"040051121000095","174011321042388",25.79,15,0.000,303.55,437.13,3.4,0.0,0.000,19062.300000012,19062.300000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282367,88140.00
06/14/2015 07:45,1,0.062,ACTIVE_NO_POWER,214.7,387.00,60.00,1434282303,"040051121000068","174011321042388",26.31,15,0.000,321.65,438.87,1.6,0.0,0.000,18126.3,18126.3,21,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434282368,88141.00
06/14/2015 08:00,2,0.365,ACTIVE,211.48,335.44,59.981,1434283204,"201051344000955","174011321042388",28.69,17.80,0,329.73,340.55,10.6,8.3,0.057,143286.9,143286.9,2389,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283205,88142.00
06/14/2015 08:00,1,0.234,ACTIVE_NO_POWER,214.2,376.86,60.03,1434283204,"040051121000195","174011321042388",21.66,17,0.000,320.35,440.92,4.9,0.0,0.000,19963.399999988,19963.599999976,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283206,88143.00
06/14/2015 08:00,2,0.297,ACTIVE,213.29,338.14,59.981,1434283204,"274151322000095","174011321042388",27.65,19.80,0,334.54,343.25,8.3,6.1,0.044,440896.5,440896.5,3309,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283207,88144.00
06/14/2015 08:00,2,0.344,ACTIVE,211.93,336.04,59.991,1434283204,"201051344000868","174011321042388",27.71,16.70,0,329.73,342.05,9.7,7.4,0.049,129556.0,129556.0,2389,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283208,88145.00
06/14/2015 08:00,2,0.340,ACTIVE,212.38,336.94,59.996,1434283204,"201051344000853","174011321042388",28.39,17.00,0,331.53,343.25,9.8,7.5,0.049,135817.1,135817.1,2385,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283209,88146.00
06/14/2015 08:00,2,0.346,ACTIVE,212.38,336.64,59.986,1434283204,"201051344000582","174011321042388",27.57,17.30,0,331.23,341.75,9.7,7.4,0.053,136445.9,136445.9,2385,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283210,88147.00
06/14/2015 08:00,2,0.355,ACTIVE,211.93,335.74,59.991,1434283204,"201051344000469","174011321042388",28.41,16.00,0,329.43,342.05,10.3,8.0,0.053,131005.8,131005.8,2386,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283212,88148.00
06/14/2015 08:00,2,0.336,ACTIVE,211.93,337.24,59.996,1434283204,"201051344000988","174011321042388",27.33,17.30,0,329.13,342.65,9.3,7.1,0.049,130818.8,130818.8,2385,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283213,88149.00
06/14/2015 08:00,2,0.328,ACTIVE,212.16,336.34,59.996,1434283204,"201051344001158","174011321042388",28.27,16.70,0,329.73,341.75,9.5,7.2,0.053,137060.0,137060.0,2388,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283214,88150.00
06/14/2015 08:00,2,0.350,ACTIVE,211.93,335.44,60.002,1434283204,"201051344001025","174011321042388",27.71,17.30,0,330.03,341.75,9.8,7.6,0.040,140079.1,140079.1,2387,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283215,88151.00
06/14/2015 08:00,1,0.180,ACTIVE_NO_POWER,213.9,399.43,60.03,1434283204,"033051125000118","174011321042388",37.43,17,0.000,319.89,444.94,6.6,0.0,0.000,19749.999999976,19751.1,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283216,88152.00
06/14/2015 08:00,2,0.355,ACTIVE,211.93,336.04,60.002,1434283204,"201051344000569","174011321042388",27.71,17.30,0,330.33,341.15,10.0,7.7,0.053,143823.2,143823.2,2388,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283217,88153.00
06/14/2015 08:00,2,0.186,ACTIVE,213.06,388.64,60.002,1434283204,"274151322000094","174011321042388",36.48,20.30,0,336.04,401.26,6.8,4.7,0.040,329918.7,329918.7,3740,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283218,88154.00
06/14/2015 08:00,1,0.265,ACTIVE_NO_POWER,213.7,405.65,60.07,1434283204,"040051121000068","174011321042388",21.76,17,0.000,319.54,439.73,5.6,0.0,0.000,18126.3,18126.499999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283219,88155.00
06/14/2015 08:00,2,0.365,ACTIVE,211.70,335.44,60.023,1434283204,"201051344000458","174011321042388",27.67,17.80,0,329.43,341.15,10.2,8.0,0.049,139564.2,139564.2,2387,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283220,88156.00
06/14/2015 08:00,2,0.301,ACTIVE,213.06,339.04,60.007,1434283204,"274151322000087","174011321042388",26.90,22.50,0,334.54,344.15,8.2,6.0,0.031,399959.7,399959.7,3289,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283221,88157.00
06/14/2015 08:00,2,0.320,ACTIVE,213.06,337.54,59.996,1434283204,"274151322000052","174011321042388",27.49,20.30,0,333.63,343.85,9.0,6.7,0.040,427492.5,427492.5,3693,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283222,88158.00
06/14/2015 08:00,2,0.340,ACTIVE,212.38,337.24,60.007,1434283204,"201051344001145","174011321042388",27.83,17.30,0,331.23,342.35,9.7,7.4,0.053,144713.0,144713.0,2394,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283223,88159.00
06/14/2015 08:00,2,0.318,ACTIVE,212.16,337.54,60.007,1434283204,"201051344000685","174011321042388",28.67,17.50,0,329.13,342.05,9.3,7.0,0.053,143955.2,143955.2,2394,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283224,88160.00
06/14/2015 08:00,2,0.283,ACTIVE,212.61,339.04,60.007,1434283204,"274151322000088","174011321042388",26.50,19.80,0,333.93,343.25,7.6,5.4,0.040,409293.6,409293.6,3300,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283225,88161.00
06/14/2015 08:00,2,0.367,ACTIVE,212.16,336.64,60.002,1434283204,"201051344000438","174011321042388",27.89,17.50,0,330.63,342.05,10.4,8.1,0.049,144007.5,144007.5,2390,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283226,88162.00
06/14/2015 08:00,2,0.342,ACTIVE,211.93,335.14,60.007,1434283204,"201051344001135","174011321042388",28.92,17.00,0,330.03,341.45,10.0,7.8,0.049,135369.9,135369.9,2384,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283227,88163.00
06/14/2015 08:00,2,0.379,ACTIVE,212.38,336.64,60.012,1434283204,"201051344000417","174011321042388",28.49,17.80,0,330.63,342.65,11.0,8.7,0.053,139926.3,139926.3,2383,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283228,88164.00
06/14/2015 08:00,2,0.355,ACTIVE,211.48,335.44,59.975,1434283204,"201051344000594","174011321042388",28.63,18.00,0,327.92,341.15,10.3,8.0,0.057,139752.0,139752.0,2383,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283229,88165.00
06/14/2015 08:00,2,0.299,ACTIVE,213.29,339.04,60.018,1434283204,"274151322000083","174011321042388",27.69,20.00,0,333.93,343.85,8.4,6.2,0.044,423795.7,423795.7,3697,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283229,88166.00
06/14/2015 08:00,2,0.369,ACTIVE,212.16,337.54,60.018,1434283204,"201051344000585","174011321042388",27.75,17.30,0,330.63,342.35,10.4,8.1,0.053,138634.0,138634.0,2384,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283230,88167.00
06/14/2015 08:00,2,0.299,ACTIVE,212.83,338.14,60.012,1434283204,"274151322000054","174011321042388",27.47,20.00,0,333.63,343.25,8.3,6.1,0.044,419115.4,419115.4,3291,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283231,88168.00
06/14/2015 08:00,2,0.355,ACTIVE,212.16,335.74,60.018,1434283204,"201051344001203","174011321042388",27.45,17.50,0,330.03,342.35,9.9,7.6,0.053,139962.5,139962.5,2389,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283232,88169.00
06/14/2015 08:00,2,0.369,ACTIVE,211.70,336.64,60.023,1434283204,"201051344000646","174011321042388",27.57,17.30,0,329.73,341.45,10.3,8.0,0.053,137537.5,137537.5,2384,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283233,88170.00
06/14/2015 08:00,2,0.201,ACTIVE,213.96,400.36,60.012,1434283204,"274151322000068","174011321042388",37.79,21.50,0,335.74,410.28,7.7,5.5,0.031,328864.0,328864.0,3348,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283234,88171.00
06/14/2015 08:00,2,0.320,ACTIVE,213.74,338.74,60.023,1434283204,"274151322000076","174011321042388",27.81,20.00,0,335.74,344.15,9.0,6.8,0.044,446522.4,446522.4,3696,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283235,88172.00
06/14/2015 08:00,1,0.181,ACTIVE,214.7,335.62,60.07,1434283204,"033051125000132","174011321042388",33.06,18,0.138,321.64,439.15,5.9,14.0,0.053,14855.900000036,14856.600000024,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283236,88173.00
06/14/2015 08:00,1,0.188,ACTIVE_NO_POWER,213.8,422.06,60.07,1434283204,"033051125000150","174011321042388",38.95,17,0.000,318.99,443.70,7.2,0.0,0.000,19712.700000012,19713.800000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283237,88174.00
06/14/2015 08:00,2,0.371,ACTIVE,211.70,335.74,60.044,1434283204,"201051344000890","174011321042388",28.61,18.00,0,328.82,341.15,10.8,8.5,0.057,141558.9,141558.9,2385,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283238,88175.00
06/14/2015 08:00,2,0.301,ACTIVE,211.70,336.64,60.034,1434283204,"201051344000900","174011321042388",28.25,16.70,0,329.43,341.15,8.7,6.4,0.057,141867.4,141867.4,2392,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283239,88176.00
06/14/2015 08:00,2,0.363,ACTIVE,212.16,337.84,60.049,1434283204,"201051344000633","174011321042388",28.09,17.30,0,330.03,343.55,10.3,8.1,0.053,131611.5,131611.5,2393,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283240,88177.00
06/14/2015 08:00,1,0.286,ACTIVE_NO_POWER,214.2,362.35,60.07,1434283204,"040051121000185","174011321042388",21.66,17,0.000,320.62,438.87,6.1,0.0,0.000,18005.299999987,18005.700000023,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283241,88178.00
06/14/2015 08:00,2,0.367,ACTIVE,211.93,335.44,60.018,1434283204,"201051344000983","174011321042388",27.89,17.00,0,329.73,341.15,10.4,8.1,0.057,138717.3,138717.3,2389,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283242,88179.00
06/14/2015 08:00,2,0.357,ACTIVE,212.16,336.94,60.012,1434283204,"201051344000917","174011321042388",27.77,18.00,0,328.82,342.05,10.1,7.8,0.053,142103.2,142103.2,2393,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283243,88180.00
06/14/2015 08:00,1,0.177,ACTIVE_NO_POWER,214.2,428.88,60.03,1434283204,"033051125000135","174011321042388",32.41,18,0.000,319.92,439.61,5.7,0.0,0.000,14846.80000001,14847.30000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283246,88181.00
06/14/2015 08:00,2,0.377,ACTIVE,212.16,336.34,59.986,1434283204,"201051344000648","174011321042388",28.07,16.30,0,330.03,342.05,10.7,8.4,0.053,138126.7,138126.7,2385,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283247,88182.00
06/14/2015 08:00,2,0.381,ACTIVE,212.16,336.94,59.986,1434283204,"201051344001093","174011321042388",28.78,17.80,0,329.43,342.35,11.1,8.8,0.053,140157.2,140157.2,2390,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283248,88183.00
06/14/2015 08:00,2,0.361,ACTIVE,212.61,336.94,60.023,1434283204,"201051344000645","174011321042388",28.19,17.30,0,330.33,341.75,10.3,8.0,0.053,138519.2,138519.2,2388,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283249,88184.00
06/14/2015 08:00,2,0.324,ACTIVE,213.29,339.34,60.007,1434283204,"274151322000085","174011321042388",27.04,19.50,0,335.14,343.55,8.8,6.6,0.035,421182.3,421182.3,3692,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283250,88185.00
06/14/2015 08:00,2,0.373,ACTIVE,212.16,336.64,59.986,1434283204,"201051344000651","174011321042388",27.87,16.70,0,331.23,341.45,10.6,8.3,0.066,137919.1,137919.1,2387,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283251,88186.00
06/14/2015 08:00,2,0.371,ACTIVE,212.38,336.04,60.028,1434283204,"201051344000867","174011321042388",27.79,17.50,0,328.82,340.85,10.4,8.2,0.057,130236.8,130236.8,2392,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283252,88187.00
06/14/2015 08:00,1,0.345,ACTIVE_NO_POWER,213.8,394.58,60.03,1434283204,"040051121000095","174011321042388",21.87,16,0.000,316.25,437.83,7.4,0.0,0.000,19062.300000012,19062.5,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283253,88188.00
06/14/2015 08:00,2,0.375,ACTIVE,211.93,336.04,60.034,1434283204,"201051344001230","174011321042388",26.86,17.50,0,328.82,341.15,10.2,8.0,0.057,141375.1,141375.1,2394,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283254,88189.00
06/14/2015 08:00,2,0.379,ACTIVE,212.61,337.84,60.007,1434283204,"201051344000576","174011321042388",28.01,16.70,0,330.33,342.05,10.8,8.5,0.053,137890.5,137890.5,2393,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283255,88190.00
06/14/2015 08:00,2,0.396,ACTIVE,212.16,336.34,60.012,1434283204,"201051344000579","174011321042388",28.73,17.50,0,330.33,342.65,11.6,9.2,0.053,143894.5,143894.5,2387,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283256,88191.00
06/14/2015 08:00,1,0.080,ALERT,213.9,379.40,60.07,1434283204,"040051121000116","174011321042388",29.16,15,0.000,378.45,388.45,2.3,0.0,0.000,17494.900000024,17494.900000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434283266,88192.00
06/14/2015 08:00,1,0.046,ACTIVE_NO_POWER,214.4,356.49,60.07,1434283204,"040051121000097","174011321042388",29.42,16,0.000,322.14,438.62,1.3,0.0,0.000,17795.400000012,17795.500000012,36,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434283268,88193.00
06/14/2015 08:15,2,0.432,ACTIVE,212.16,336.64,59.970,1434284103,"201051344000955","174011321042388",28.09,17.50,0,328.22,342.35,12.3,10.0,0.066,143289.2,143289.2,2390,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284104,88194.00
06/14/2015 08:15,1,0.294,ACTIVE_NO_POWER,214.3,403.67,60.00,1434284103,"040051121000195","174011321042388",22.25,17,0.000,321.58,441.64,6.4,0.0,0.000,19963.599999976,19964.399999988,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284105,88195.00
06/14/2015 08:15,2,0.367,ACTIVE,213.51,339.34,59.959,1434284103,"274151322000095","174011321042388",27.53,19.80,0,334.54,345.36,10.3,8.0,0.057,440898.3,440898.3,3310,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284106,88196.00
06/14/2015 08:15,2,0.400,ACTIVE,212.16,336.34,59.959,1434284103,"201051344000868","174011321042388",28.07,16.70,0,327.92,342.05,11.4,9.1,0.062,129558.2,129558.2,2390,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284107,88197.00
06/14/2015 08:15,2,0.406,ACTIVE,213.06,338.14,59.965,1434284103,"201051344000853","174011321042388",27.29,17.00,0,330.93,344.15,11.3,8.9,0.057,135819.2,135819.2,2386,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284108,88198.00
06/14/2015 08:15,2,0.404,ACTIVE,212.83,336.94,59.975,1434284103,"201051344000582","174011321042388",28.31,17.30,0,329.73,342.65,11.6,9.3,0.066,136448.1,136448.1,2386,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284109,88199.00
06/14/2015 08:15,1,0.326,ACTIVE_NO_POWER,214.7,373.38,60.03,1434284103,"040051121000097","174011321042388",23.50,18,0.102,319.24,442.41,7.5,0.0,0.000,17795.500000012,17796.500000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284110,88200.00
06/14/2015 08:15,2,0.424,ACTIVE,212.38,337.24,59.981,1434284103,"201051344000469","174011321042388",27.81,15.80,0,329.13,343.25,11.9,9.6,0.066,131008.0,131008.0,2387,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284111,88201.00
06/14/2015 08:15,2,0.385,ACTIVE,212.38,338.14,59.970,1434284103,"201051344000988","174011321042388",28.17,17.00,0,328.52,343.85,11.1,8.7,0.071,130820.9,130820.9,2386,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284112,88202.00
06/14/2015 08:15,2,0.393,ACTIVE,212.61,336.94,59.965,1434284103,"201051344001158","174011321042388",28.13,16.70,0,329.73,342.95,11.2,8.9,0.066,137062.1,137062.1,2389,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284113,88203.00
06/14/2015 08:15,2,0.412,ACTIVE,212.38,336.34,59.959,1434284103,"201051344001025","174011321042388",27.63,17.30,0,330.03,342.65,11.6,9.3,0.066,140081.3,140081.3,2388,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284114,88204.00
06/14/2015 08:15,1,0.235,ACTIVE,214.4,361.89,60.00,1434284103,"033051125000118","174011321042388",38.04,17,0.135,318.49,445.67,8.8,12.3,0.008,19751.1,19752.499999976,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284115,88205.00
06/14/2015 08:15,2,0.414,ACTIVE,212.61,337.24,59.965,1434284103,"201051344000569","174011321042388",28.21,17.30,0,330.33,343.25,11.9,9.5,0.066,143825.4,143825.4,2389,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284116,88206.00
06/14/2015 08:15,2,0.225,ACTIVE,213.96,394.95,59.981,1434284103,"274151322000094","174011321042388",37.11,21.00,0,336.04,412.38,8.5,6.3,0.049,329920.1,329920.1,3741,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284117,88207.00
06/14/2015 08:15,1,0.330,ACTIVE,215.0,372.00,60.00,1434284103,"040051121000068","174011321042388",22.08,17,0.000,319.50,440.05,7.1,6.7,0.194,18126.499999988,18127.3,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284118,88208.00
06/14/2015 08:15,2,0.420,ACTIVE,212.61,336.64,59.965,1434284103,"201051344000458","174011321042388",28.07,17.50,0,329.13,342.65,12.0,9.7,0.071,139566.4,139566.4,2388,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284119,88209.00
06/14/2015 08:15,2,0.363,ACTIVE,213.51,338.44,59.954,1434284103,"274151322000087","174011321042388",27.12,22.80,0,334.54,344.45,10.0,7.7,0.044,399961.4,399961.4,3290,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284120,88210.00
06/14/2015 08:15,2,0.381,ACTIVE,213.51,339.95,59.959,1434284103,"274151322000052","174011321042388",27.81,20.70,0,333.63,344.45,10.8,8.5,0.062,427494.5,427494.5,3694,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284121,88211.00
06/14/2015 08:15,2,0.412,ACTIVE,212.83,337.54,59.965,1434284103,"201051344001145","174011321042388",26.90,17.30,0,330.63,343.55,11.2,8.9,0.066,144715.2,144715.2,2395,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284122,88212.00
06/14/2015 08:15,2,0.393,ACTIVE,212.61,337.84,59.965,1434284103,"201051344000685","174011321042388",28.05,17.50,0,329.13,343.85,11.2,8.9,0.066,143957.2,143957.2,2395,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284123,88213.00
06/14/2015 08:15,2,0.344,ACTIVE,213.29,340.55,59.965,1434284103,"274151322000088","174011321042388",27.02,19.80,0,333.93,344.15,9.4,7.2,0.053,409295.2,409295.2,3301,0,0,0,L,1151911521,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284124,88214.00
06/14/2015 08:15,2,0.418,ACTIVE,212.61,337.24,59.959,1434284103,"201051344000438","174011321042388",28.69,17.50,0,329.73,342.65,12.2,9.8,0.062,144009.7,144009.7,2391,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284125,88215.00
06/14/2015 08:15,2,0.416,ACTIVE,212.16,335.44,59.959,1434284103,"201051344001135","174011321042388",28.17,17.00,0,330.33,342.05,11.9,9.6,0.071,135372.1,135372.1,2385,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284125,88216.00
06/14/2015 08:15,2,0.445,ACTIVE,212.83,337.54,59.965,1434284103,"201051344000417","174011321042388",28.25,17.80,0,330.93,343.85,12.8,10.4,0.066,139928.8,139928.8,2384,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284126,88217.00
06/14/2015 08:15,2,0.430,ACTIVE,212.16,336.64,59.965,1434284103,"201051344000594","174011321042388",27.57,18.00,0,328.22,343.85,12.0,9.7,0.075,139754.3,139754.3,2384,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284128,88218.00
06/14/2015 08:15,2,0.363,ACTIVE,213.74,339.65,59.970,1434284103,"274151322000083","174011321042388",27.81,20.00,0,334.54,344.76,10.2,8.0,0.057,423797.5,423797.5,3698,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284128,88219.00
06/14/2015 08:15,2,0.430,ACTIVE,212.61,338.14,59.965,1434284103,"201051344000585","174011321042388",27.73,17.30,0,330.03,342.95,12.1,9.8,0.071,138636.3,138636.3,2385,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284129,88220.00
06/14/2015 08:15,2,0.359,ACTIVE,213.29,339.65,59.959,1434284103,"274151322000054","174011321042388",27.83,20.00,0,333.93,344.45,10.2,7.9,0.057,419117.1,419117.1,3292,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284130,88221.00
06/14/2015 08:15,2,0.404,ACTIVE,212.83,336.64,59.933,1434284103,"201051344001203","174011321042388",28.15,17.50,0,330.93,342.95,11.5,9.2,0.071,139964.7,139964.7,2390,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284131,88222.00
06/14/2015 08:15,2,0.432,ACTIVE,212.16,336.94,59.970,1434284103,"201051344000646","174011321042388",27.73,17.30,0,329.43,342.05,12.2,9.8,0.062,137539.8,137539.8,2385,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284132,88223.00
06/14/2015 08:15,2,0.221,ACTIVE,214.41,419.90,59.965,1434284103,"274151322000068","174011321042388",39.80,22.30,0,336.94,425.91,9.0,6.7,0.044,328865.5,328865.5,3349,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284133,88224.00
06/14/2015 08:15,2,0.391,ACTIVE,214.19,339.95,59.965,1434284103,"274151322000076","174011321042388",27.73,20.00,0,335.74,345.06,10.9,8.6,0.057,446524.4,446524.4,3697,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284134,88225.00
06/14/2015 08:15,1,0.218,ACTIVE,214.1,352.64,60.00,1434284103,"033051125000132","174011321042388",33.30,18,0.138,319.43,439.32,7.2,11.4,0.004,14856.600000024,14857.300000012,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284135,88226.00
06/14/2015 08:15,1,0.252,ACTIVE_NO_POWER,214.5,419.76,60.00,1434284103,"033051125000150","174011321042388",38.45,17,0.000,315.64,444.70,9.6,0.0,0.000,19713.800000012,19715.200000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284137,88227.00
06/14/2015 08:15,2,0.436,ACTIVE,212.38,336.04,59.970,1434284103,"201051344000890","174011321042388",28.37,18.00,0,329.13,342.35,12.6,10.2,0.071,141561.2,141561.2,2386,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284138,88228.00
06/14/2015 08:15,2,0.363,ACTIVE,212.38,337.24,59.949,1434284103,"201051344000900","174011321042388",27.75,16.30,0,327.92,341.75,10.2,8.0,0.066,141869.2,141869.2,2393,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284139,88229.00
06/14/2015 08:15,2,0.420,ACTIVE,212.83,338.44,59.970,1434284103,"201051344000633","174011321042388",28.21,17.30,0,329.73,344.76,12.0,9.7,0.071,131613.7,131613.7,2394,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284140,88230.00
06/14/2015 08:15,1,0.340,ACTIVE_NO_POWER,214.6,394.49,60.00,1434284103,"040051121000185","174011321042388",22.17,17,0.000,319.87,438.87,7.5,0.0,0.000,18005.700000023,18006.599999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284141,88231.00
06/14/2015 08:15,2,0.412,ACTIVE,212.61,336.34,59.959,1434284103,"201051344000983","174011321042388",28.55,17.00,0,329.13,342.65,11.9,9.6,0.066,138719.5,138719.5,2390,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284142,88232.00
06/14/2015 08:15,2,0.412,ACTIVE,212.61,337.24,59.970,1434284103,"201051344000917","174011321042388",27.89,18.00,0,329.73,343.55,11.7,9.4,0.062,142105.3,142105.3,2394,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284143,88233.00
06/14/2015 08:15,1,0.368,ACTIVE,214.2,371.61,60.03,1434284103,"040051121000116","174011321042388",23.31,17,0.038,304.69,440.02,8.4,7.4,0.000,17494.900000024,17495.400000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284144,88234.00
06/14/2015 08:15,1,0.209,ACTIVE_NO_POWER,214.7,385.35,60.03,1434284103,"033051125000135","174011321042388",32.90,18,0.000,318.55,439.65,6.8,0.0,0.168,14847.30000001,14848.20000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284146,88235.00
06/14/2015 08:15,2,0.426,ACTIVE,212.61,337.24,59.965,1434284103,"201051344000648","174011321042388",28.21,16.30,0,330.93,343.55,12.2,9.9,0.071,138128.9,138128.9,2386,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284146,88236.00
06/14/2015 08:15,2,0.447,ACTIVE,212.61,338.14,59.954,1434284103,"201051344001093","174011321042388",27.79,17.80,0,330.03,342.95,12.6,10.3,0.066,140159.6,140159.6,2391,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284147,88237.00
06/14/2015 08:15,2,0.418,ACTIVE,212.83,337.24,59.970,1434284103,"201051344000645","174011321042388",27.63,17.30,0,330.63,344.76,11.7,9.4,0.066,138521.3,138521.3,2389,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284148,88238.00
06/14/2015 08:15,2,0.369,ACTIVE,213.74,340.55,59.938,1434284103,"274151322000085","174011321042388",27.79,19.50,0,335.14,345.96,10.4,8.1,0.057,421184.1,421184.1,3693,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284149,88239.00
06/14/2015 08:15,2,0.416,ACTIVE,212.61,337.54,59.954,1434284103,"201051344000651","174011321042388",28.45,16.70,0,330.63,342.95,12.0,9.7,0.066,137921.2,137921.2,2388,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284150,88240.00
06/14/2015 08:15,2,0.418,ACTIVE,212.61,336.64,59.970,1434284103,"201051344000867","174011321042388",27.77,17.50,0,329.73,342.35,11.8,9.5,0.071,130239.0,130239.0,2393,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284151,88241.00
06/14/2015 08:15,1,0.415,ACTIVE_NO_POWER,214.0,423.88,60.03,1434284103,"040051121000095","174011321042388",21.10,17,0.000,316.23,437.35,8.6,0.0,0.000,19062.5,19063.399999976,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284152,88242.00
06/14/2015 08:15,2,0.420,ACTIVE,212.16,336.34,59.954,1434284103,"201051344001230","174011321042388",27.61,17.50,0,328.22,342.35,11.8,9.4,0.075,141377.3,141377.3,2395,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284153,88243.00
06/14/2015 08:15,2,0.424,ACTIVE,212.83,338.44,59.991,1434284103,"201051344000576","174011321042388",27.69,16.30,0,331.23,344.15,11.9,9.6,0.071,137892.7,137892.7,2394,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284154,88244.00
06/14/2015 08:15,2,0.451,ACTIVE,212.61,336.94,59.965,1434284103,"201051344000579","174011321042388",28.25,17.50,0,330.03,342.95,12.9,10.5,0.071,143896.9,143896.9,2388,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434284155,88245.00
06/14/2015 08:30,2,0.674,ACTIVE,212.16,340.25,59.965,1434285004,"201051344000955","174011321042388",29.18,17.80,0,329.13,347.76,19.9,17.3,0.146,143292.5,143292.5,2391,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285005,88246.00
06/14/2015 08:30,1,0.567,ACTIVE,214.3,423.32,60.00,1434285004,"040051121000195","174011321042388",23.98,17,0.145,320.26,440.88,13.5,4.5,0.000,19964.399999988,19966.000000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285006,88247.00
06/14/2015 08:30,2,0.666,ACTIVE,212.83,345.06,59.959,1434285004,"274151322000095","174011321042388",28.53,19.80,0,334.84,349.26,19.2,16.7,0.119,440901.2,440901.2,3311,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285007,88248.00
06/14/2015 08:30,2,0.658,ACTIVE,212.38,340.55,59.959,1434285004,"201051344000868","174011321042388",28.82,16.70,0,329.43,348.66,19.3,16.7,0.128,129561.2,129561.2,2391,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285008,88249.00
06/14/2015 08:30,2,0.656,ACTIVE,213.06,341.75,59.959,1434285004,"201051344000853","174011321042388",28.77,17.00,0,331.53,349.56,19.1,16.6,0.146,135822.2,135822.2,2387,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285009,88250.00
06/14/2015 08:30,2,0.658,ACTIVE,213.06,341.45,59.959,1434285004,"201051344000582","174011321042388",28.77,17.30,0,330.93,348.96,19.2,16.6,0.128,136451.1,136451.1,2387,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285010,88251.00
06/14/2015 08:30,1,0.595,ACTIVE,214.5,367.49,60.03,1434285004,"040051121000097","174011321042388",25.90,18,0.142,319.96,442.89,15.3,13.7,0.026,17796.500000012,17798.100000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285011,88252.00
06/14/2015 08:30,2,0.668,ACTIVE,212.38,340.85,59.949,1434285004,"201051344000469","174011321042388",29.04,16.00,0,329.13,348.66,19.7,17.1,0.141,131011.2,131011.2,2388,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285012,88253.00
06/14/2015 08:30,2,0.639,ACTIVE,212.38,342.05,59.965,1434285004,"201051344000988","174011321042388",29.26,17.30,0,329.13,350.77,19.0,16.4,0.141,130823.8,130823.8,2387,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285013,88254.00
06/14/2015 08:30,2,0.646,ACTIVE,212.38,340.85,59.965,1434285004,"201051344001158","174011321042388",28.94,16.70,0,330.63,348.66,19.0,16.4,0.137,137065.0,137065.0,2390,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285014,88255.00
06/14/2015 08:30,2,0.664,ACTIVE,212.16,339.34,59.959,1434285004,"201051344001025","174011321042388",29.26,17.30,0,330.33,349.26,19.7,17.1,0.133,140084.3,140084.3,2389,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285015,88256.00
06/14/2015 08:30,1,0.439,ACTIVE,213.7,330.81,60.00,1434285004,"033051125000118","174011321042388",39.12,18,0.165,321.05,445.84,17.1,18.0,0.226,19752.499999976,19754.700000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285016,88257.00
06/14/2015 08:30,2,0.680,ACTIVE,212.38,340.55,59.959,1434285004,"201051344000569","174011321042388",28.63,17.30,0,330.93,348.96,19.7,17.1,0.146,143828.6,143828.6,2390,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285017,88258.00
06/14/2015 08:30,2,0.428,ACTIVE,213.51,406.07,59.954,1434285004,"274151322000094","174011321042388",38.21,21.50,0,335.74,432.52,16.6,14.1,0.102,329922.4,329922.4,3742,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285018,88259.00
06/14/2015 08:30,1,0.627,ACTIVE_NO_POWER,214.1,397.02,60.00,1434285004,"040051121000068","174011321042388",22.90,17,0.005,319.70,440.23,14.3,0.0,0.117,18127.3,18128.900000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285019,88260.00
06/14/2015 08:30,2,0.662,ACTIVE,212.16,340.25,59.954,1434285004,"201051344000458","174011321042388",29.54,17.80,0,330.03,348.36,19.9,17.2,0.141,139569.5,139569.5,2389,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285020,88261.00
06/14/2015 08:30,2,0.656,ACTIVE,213.51,342.05,59.959,1434285004,"274151322000087","174011321042388",27.75,23.30,0,334.84,349.86,18.4,15.9,0.115,399964.2,399964.2,3291,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285021,88262.00
06/14/2015 08:30,2,0.676,ACTIVE,213.06,342.35,59.965,1434285004,"274151322000052","174011321042388",28.35,21.00,0,334.24,349.86,19.4,16.8,0.115,427497.4,427497.4,3695,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285022,88263.00
