ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 08:30,2,0.658,ACTIVE,212.61,341.15,59.959,1434285004,"201051344001145","174011321042388",29.18,17.30,0,331.23,350.17,19.4,16.8,0.137,144718.2,144718.2,2396,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285023,88264.00
06/14/2015 08:30,2,0.643,ACTIVE,212.61,341.45,59.954,1434285004,"201051344000685","174011321042388",29.26,17.50,0,330.03,348.96,19.1,16.5,0.150,143960.2,143960.2,2396,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285024,88265.00
06/14/2015 08:30,2,0.641,ACTIVE,213.06,344.45,59.954,1434285004,"274151322000088","174011321042388",27.79,20.00,0,334.54,349.56,18.1,15.5,0.110,409297.8,409297.8,3302,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285024,88266.00
06/14/2015 08:30,2,0.682,ACTIVE,212.61,341.45,59.959,1434285004,"201051344000438","174011321042388",29.36,17.50,0,330.33,349.26,20.3,17.7,0.146,144012.9,144012.9,2392,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285025,88267.00
06/14/2015 08:30,2,0.682,ACTIVE,212.16,339.95,59.954,1434285004,"201051344001135","174011321042388",29.10,17.30,0,329.73,348.66,20.1,17.5,0.137,135375.2,135375.2,2386,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285026,88268.00
06/14/2015 08:30,2,0.711,ACTIVE,212.83,341.75,59.959,1434285004,"201051344000417","174011321042388",28.73,18.00,0,330.63,349.56,20.8,18.1,0.146,139932.1,139932.1,2385,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285027,88269.00
06/14/2015 08:30,2,0.691,ACTIVE,212.16,340.85,59.959,1434285004,"201051344000594","174011321042388",28.90,18.30,0,327.92,348.96,20.3,17.6,0.150,139757.4,139757.4,2385,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285028,88270.00
06/14/2015 08:30,2,0.658,ACTIVE,213.74,343.85,59.954,1434285004,"274151322000083","174011321042388",28.75,20.30,0,334.54,350.17,19.2,16.6,0.128,423800.3,423800.3,3699,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285029,88271.00
06/14/2015 08:30,2,0.697,ACTIVE,212.83,342.05,59.959,1434285004,"201051344000585","174011321042388",28.96,17.50,0,330.03,350.47,20.4,17.8,0.150,138639.5,138639.5,2386,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285030,88272.00
06/14/2015 08:30,2,0.672,ACTIVE,213.29,346.56,59.986,1434285004,"274151322000054","174011321042388",27.97,20.30,0,334.54,350.17,19.1,16.5,0.115,419119.9,419119.9,3293,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285031,88273.00
06/14/2015 08:30,2,0.678,ACTIVE,212.83,340.55,59.959,1434285004,"201051344001203","174011321042388",29.00,17.50,0,330.63,350.47,19.9,17.3,0.141,139967.8,139967.8,2391,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285032,88274.00
06/14/2015 08:30,2,0.691,ACTIVE,212.38,341.15,59.965,1434285004,"201051344000646","174011321042388",28.96,17.30,0,329.13,348.96,20.3,17.7,0.146,137542.9,137542.9,2386,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285034,88275.00
06/14/2015 08:30,2,0.459,ACTIVE,214.64,411.18,59.954,1434285004,"274151322000068","174011321042388",38.59,22.80,0,336.64,429.52,17.9,15.4,0.097,328868.0,328868.0,3350,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285035,88276.00
06/14/2015 08:30,2,0.705,ACTIVE,214.19,345.66,59.944,1434285004,"274151322000076","174011321042388",29.10,20.30,0,334.54,351.07,20.9,18.2,0.128,446527.4,446527.4,3698,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285035,88277.00
06/14/2015 08:30,1,0.394,ACTIVE,214.5,363.15,60.03,1434285004,"033051125000132","174011321042388",34.71,18,0.139,318.85,439.38,13.6,11.4,0.024,14857.300000012,14858.900000036,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285037,88278.00
06/14/2015 08:30,1,0.475,ACTIVE,214.3,360.17,60.00,1434285004,"033051125000150","174011321042388",39.07,17,0.148,318.49,445.52,18.4,13.9,0.066,19715.200000012,19717.500000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285038,88279.00
06/14/2015 08:30,2,0.709,ACTIVE,212.38,340.55,59.949,1434285004,"201051344000890","174011321042388",29.38,18.30,0,330.03,350.17,21.1,18.5,0.150,141564.5,141564.5,2387,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285039,88280.00
06/14/2015 08:30,2,0.635,ACTIVE,212.38,341.45,59.959,1434285004,"201051344000900","174011321042388",29.12,16.70,0,329.73,349.26,18.8,16.2,0.146,141871.9,141871.9,2394,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285040,88281.00
06/14/2015 08:30,2,0.686,ACTIVE,213.06,343.25,59.922,1434285004,"201051344000633","174011321042388",29.22,17.30,0,329.73,351.67,20.3,17.7,0.146,131616.8,131616.8,2395,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285041,88282.00
06/14/2015 08:30,1,0.620,ACTIVE,214.8,350.72,60.00,1434285004,"040051121000185","174011321042388",23.97,17,0.151,319.79,439.05,14.8,14.4,0.070,18006.599999999,18007.900000011,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285042,88283.00
06/14/2015 08:30,2,0.682,ACTIVE,212.61,340.85,59.970,1434285004,"201051344000983","174011321042388",29.62,17.30,0,328.52,350.17,20.5,17.8,0.146,138722.6,138722.6,2391,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285043,88284.00
06/14/2015 08:30,2,0.678,ACTIVE,212.83,342.05,59.965,1434285004,"201051344000917","174011321042388",29.34,18.00,0,329.73,350.47,20.2,17.5,0.137,142108.4,142108.4,2395,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285044,88285.00
06/14/2015 08:30,1,0.658,ACTIVE,214.2,371.79,60.00,1434285004,"040051121000116","174011321042388",25.74,17,0.156,312.25,439.85,16.8,15.6,0.022,17495.400000024,17497.200000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285045,88286.00
06/14/2015 08:30,1,0.386,ACTIVE,214.6,382.05,60.03,1434285004,"033051125000135","174011321042388",34.87,18,0.141,319.76,439.87,13.4,14.8,0.005,14848.20000001,14849.60000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285046,88287.00
06/14/2015 08:30,2,0.705,ACTIVE,212.83,341.45,59.970,1434285004,"201051344000648","174011321042388",29.08,16.30,0,330.63,350.77,20.9,18.2,0.150,138132.1,138132.1,2387,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285047,88288.00
06/14/2015 08:30,2,0.717,ACTIVE,212.61,341.75,59.965,1434285004,"201051344001093","174011321042388",29.14,18.00,0,330.93,350.17,21.2,18.5,0.150,140162.8,140162.8,2392,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285048,88289.00
06/14/2015 08:30,2,0.697,ACTIVE,213.06,341.75,59.996,1434285004,"201051344000645","174011321042388",29.12,17.30,0,330.33,350.77,20.6,17.9,0.155,138524.4,138524.4,2390,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285049,88290.00
06/14/2015 08:30,2,0.686,ACTIVE,213.96,342.35,59.965,1434285004,"274151322000085","174011321042388",28.59,19.80,0,336.04,350.47,19.9,17.3,0.124,421186.9,421186.9,3694,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285050,88291.00
06/14/2015 08:30,2,0.709,ACTIVE,212.61,341.75,59.970,1434285004,"201051344000651","174011321042388",28.67,16.70,0,330.93,350.47,20.6,18.0,0.150,137924.4,137924.4,2389,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285051,88292.00
06/14/2015 08:30,2,0.697,ACTIVE,212.61,340.55,59.981,1434285004,"201051344000867","174011321042388",29.24,17.50,0,329.73,349.86,20.7,18.1,0.146,130242.0,130242.0,2394,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285052,88293.00
06/14/2015 08:30,1,0.714,ACTIVE,214.1,353.10,60.03,1434285004,"040051121000095","174011321042388",22.78,17,0.137,316.70,437.69,16.2,12.9,0.041,19063.399999976,19065,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285053,88294.00
06/14/2015 08:30,2,0.691,ACTIVE,212.61,340.85,59.975,1434285004,"201051344001230","174011321042388",29.26,17.80,0,329.73,348.66,20.6,17.9,0.150,141380.4,141380.4,2396,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285054,88295.00
06/14/2015 08:30,2,0.703,ACTIVE,213.06,342.95,59.991,1434285004,"201051344000576","174011321042388",29.10,16.70,0,330.93,351.37,20.8,18.1,0.150,137895.9,137895.9,2395,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285055,88296.00
06/14/2015 08:30,2,0.725,ACTIVE,212.61,341.75,59.965,1434285004,"201051344000579","174011321042388",29.66,17.50,0,329.43,350.47,21.8,19.1,0.155,143900.2,143900.2,2389,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285056,88297.00
06/14/2015 08:45,2,0.680,ACTIVE,212.38,340.85,59.970,1434285903,"201051344000955","174011321042388",28.73,18.00,0,330.63,350.77,19.8,17.2,0.137,143297.1,143297.1,2392,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285905,88298.00
06/14/2015 08:45,1,0.559,ACTIVE,214.9,415.68,60.00,1434285903,"040051121000195","174011321042388",24.07,18,0.147,319.87,440.79,13.4,8.4,0.000,19966.000000012,19968.7,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285906,88299.00
06/14/2015 08:45,2,0.656,ACTIVE,213.51,341.15,59.938,1434285903,"274151322000095","174011321042388",28.55,20.30,0,333.03,352.57,19.0,16.4,0.110,440905.6,440905.6,3312,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285907,88300.00
06/14/2015 08:45,2,0.646,ACTIVE,212.61,340.85,59.965,1434285903,"201051344000868","174011321042388",29.22,17.00,0,331.23,351.97,19.1,16.6,0.133,129565.7,129565.7,2392,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285908,88301.00
06/14/2015 08:45,2,0.645,ACTIVE,213.29,342.65,59.975,1434285903,"201051344000853","174011321042388",29.02,17.30,0,332.13,353.17,19.0,16.4,0.133,135826.6,135826.6,2388,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285909,88302.00
06/14/2015 08:45,2,0.645,ACTIVE,213.29,341.75,59.975,1434285903,"201051344000582","174011321042388",28.96,17.50,0,331.83,352.27,19.0,16.4,0.133,136455.5,136455.5,2388,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285910,88303.00
06/14/2015 08:45,1,0.585,ACTIVE,214.6,370.09,60.03,1434285903,"040051121000097","174011321042388",25.77,18,0.143,321.09,440.75,15.0,12.3,0.019,17798.100000012,17801.200000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285911,88304.00
06/14/2015 08:45,2,0.652,ACTIVE,212.83,341.15,59.970,1434285903,"201051344000469","174011321042388",29.16,16.30,0,330.93,351.97,19.3,16.7,0.137,131015.6,131015.6,2389,0,0,0,L,1122011218,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285912,88305.00
06/14/2015 08:45,2,0.637,ACTIVE,212.61,342.65,59.970,1434285903,"201051344000988","174011321042388",28.82,17.50,0,331.83,353.47,18.6,16.1,0.141,130828.1,130828.1,2388,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285913,88306.00
06/14/2015 08:45,2,0.633,ACTIVE,212.83,341.15,59.959,1434285903,"201051344001158","174011321042388",28.98,17.30,0,331.23,352.57,18.6,16.1,0.141,137069.4,137069.4,2391,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285914,88307.00
06/14/2015 08:45,2,0.654,ACTIVE,212.61,340.55,59.970,1434285903,"201051344001025","174011321042388",28.82,17.80,0,332.13,352.27,19.1,16.5,0.137,140088.8,140088.8,2390,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285914,88308.00
06/14/2015 08:45,1,0.431,ACTIVE,214.7,384.52,60.03,1434285903,"033051125000118","174011321042388",38.88,18,0.136,320.60,442.34,16.6,14.2,0.013,19754.700000024,19758.400000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285916,88309.00
06/14/2015 08:45,2,0.641,ACTIVE,212.83,340.55,59.970,1434285903,"201051344000569","174011321042388",29.48,17.50,0,332.73,352.27,19.2,16.6,0.128,143833.0,143833.0,2391,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285917,88310.00
06/14/2015 08:45,2,0.410,ACTIVE,213.74,406.97,59.965,1434285903,"274151322000094","174011321042388",38.31,22.00,0,338.44,424.71,15.9,13.4,0.097,329926.1,329926.1,3743,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285918,88311.00
06/14/2015 08:45,1,0.606,ACTIVE_NO_POWER,215.0,424.49,60.03,1434285903,"040051121000068","174011321042388",22.86,17,0.106,319.70,439.78,13.8,0.0,0.000,18128.900000024,18131.499999988,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285919,88312.00
06/14/2015 08:45,2,0.652,ACTIVE,212.83,340.55,59.970,1434285903,"201051344000458","174011321042388",28.90,18.00,0,331.53,351.97,19.1,16.5,0.137,139574.0,139574.0,2390,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285920,88313.00
06/14/2015 08:45,2,0.629,ACTIVE,214.19,343.55,59.970,1434285903,"274151322000087","174011321042388",27.63,23.80,0,332.73,351.97,17.6,15.1,0.106,399968.3,399968.3,3292,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285921,88314.00
06/14/2015 08:45,2,0.650,ACTIVE,213.51,342.35,59.959,1434285903,"274151322000052","174011321042388",28.09,21.50,0,331.83,352.57,18.5,15.9,0.115,427501.8,427501.8,3696,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285921,88315.00
06/14/2015 08:45,2,0.637,ACTIVE,213.06,342.05,59.944,1434285903,"201051344001145","174011321042388",29.18,17.80,0,332.73,352.57,18.8,16.3,0.137,144722.5,144722.5,2397,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285922,88316.00
06/14/2015 08:45,2,0.621,ACTIVE,213.06,341.45,59.954,1434285903,"201051344000685","174011321042388",29.02,18.00,0,330.63,351.97,18.3,15.7,0.141,143964.5,143964.5,2397,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285923,88317.00
06/14/2015 08:45,2,0.604,ACTIVE,213.29,343.55,59.949,1434285903,"274151322000088","174011321042388",27.81,20.70,0,334.54,351.67,17.0,14.5,0.102,409301.8,409301.8,3303,0,0,0,L,1151911521,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285924,88318.00
06/14/2015 08:45,2,0.645,ACTIVE,213.06,341.15,59.949,1434285903,"201051344000438","174011321042388",29.44,18.00,0,332.13,352.57,19.3,16.7,0.128,144017.5,144017.5,2393,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285925,88319.00
06/14/2015 08:45,2,0.646,ACTIVE,212.61,340.25,59.954,1434285903,"201051344001135","174011321042388",28.90,17.50,0,330.93,351.07,18.9,16.4,0.137,135379.6,135379.6,2387,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285926,88320.00
06/14/2015 08:45,2,0.664,ACTIVE,212.83,341.75,59.959,1434285903,"201051344000417","174011321042388",29.14,18.70,0,332.43,351.97,19.6,17.0,0.128,139936.7,139936.7,2386,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285927,88321.00
06/14/2015 08:45,2,0.637,ACTIVE,212.38,340.25,59.954,1434285903,"201051344000594","174011321042388",29.60,18.70,0,330.33,351.67,19.1,16.5,0.146,139761.9,139761.9,2386,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285928,88322.00
06/14/2015 08:45,2,0.619,ACTIVE,213.74,343.85,59.949,1434285903,"274151322000083","174011321042388",28.33,21.00,0,333.63,352.27,17.8,15.2,0.110,423804.5,423804.5,3700,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285929,88323.00
06/14/2015 08:45,2,0.654,ACTIVE,212.83,342.05,59.922,1434285903,"201051344000585","174011321042388",28.80,17.80,0,333.03,352.57,19.1,16.5,0.133,138644.0,138644.0,2387,0,0,0,L,1122011218,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285930,88324.00
06/14/2015 08:45,2,0.627,ACTIVE,213.74,345.66,59.970,1434285903,"274151322000054","174011321042388",27.71,21.00,0,333.33,352.27,17.6,15.1,0.106,419124.1,419124.1,3294,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285931,88325.00
06/14/2015 08:45,2,0.633,ACTIVE,212.83,340.25,59.954,1434285903,"201051344001203","174011321042388",28.80,18.00,0,332.73,352.87,18.5,16.0,0.133,139972.1,139972.1,2392,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285932,88326.00
06/14/2015 08:45,2,0.621,ACTIVE,212.38,340.85,59.949,1434285903,"201051344000646","174011321042388",29.66,17.80,0,331.53,351.37,18.7,16.1,0.128,137547.3,137547.3,2387,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285933,88327.00
06/14/2015 08:45,2,0.422,ACTIVE,214.64,406.97,59.944,1434285903,"274151322000068","174011321042388",38.05,23.50,0,339.04,426.51,16.2,13.7,0.097,328871.9,328871.9,3351,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285934,88328.00
06/14/2015 08:45,2,0.648,ACTIVE,214.41,345.66,59.944,1434285903,"274151322000076","174011321042388",28.84,21.00,0,335.14,353.17,18.9,16.4,0.137,446532.0,446532.0,3699,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285935,88329.00
06/14/2015 08:45,1,0.366,ACTIVE,215.3,406.17,60.03,1434285903,"033051125000132","174011321042388",34.05,18,0.113,320.52,439.58,12.4,4.6,0.000,14858.900000036,14861.300000012,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285936,88330.00
06/14/2015 08:45,1,0.427,ACTIVE,214.3,405.24,60.00,1434285903,"033051125000150","174011321042388",39.03,18,0.126,321.14,441.63,16.6,12.8,0.003,19717.500000012,19721.200000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285937,88331.00
06/14/2015 08:45,2,0.658,ACTIVE,212.38,339.95,59.954,1434285903,"201051344000890","174011321042388",28.96,18.70,0,330.63,352.27,19.3,16.7,0.133,141569.1,141569.1,2388,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285938,88332.00
06/14/2015 08:45,2,0.578,ACTIVE,212.38,340.85,59.954,1434285903,"201051344000900","174011321042388",28.96,17.00,0,331.83,351.37,17.0,14.5,0.128,141875.9,141875.9,2395,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285939,88333.00
06/14/2015 08:45,2,0.633,ACTIVE,213.06,342.05,59.959,1434285903,"201051344000633","174011321042388",28.59,17.80,0,332.13,353.17,18.4,15.8,0.137,131621.1,131621.1,2396,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285940,88334.00
06/14/2015 08:45,1,0.557,ACTIVE,214.7,359.38,60.00,1434285903,"040051121000185","174011321042388",23.62,18,0.130,319.96,439.56,13.1,12.5,0.022,18007.900000011,18010.499999975,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285941,88335.00
06/14/2015 08:45,2,0.613,ACTIVE,212.61,340.85,59.965,1434285903,"201051344000983","174011321042388",29.42,17.50,0,331.23,351.97,18.4,15.8,0.124,138727.0,138727.0,2392,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285942,88336.00
06/14/2015 08:45,2,0.617,ACTIVE,212.83,341.45,59.959,1434285903,"201051344000917","174011321042388",29.12,18.70,0,331.53,351.97,18.3,15.7,0.128,142112.7,142112.7,2396,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285943,88337.00
06/14/2015 08:45,1,0.589,ACTIVE,214.2,388.30,60.00,1434285903,"040051121000116","174011321042388",25.56,17,0.135,312.51,439.20,14.9,12.0,0.003,17497.200000024,17500.100000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285944,88338.00
06/14/2015 08:45,1,0.340,ACTIVE,214.8,381.21,60.00,1434285903,"033051125000135","174011321042388",34.60,18,0.149,319.47,440.31,11.7,11.4,0.003,14849.60000001,14851.90000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285945,88339.00
06/14/2015 08:45,2,0.635,ACTIVE,212.83,340.85,59.959,1434285903,"201051344000648","174011321042388",28.94,17.00,0,333.03,352.57,18.6,16.1,0.128,138136.6,138136.6,2388,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285946,88340.00
06/14/2015 08:45,2,0.650,ACTIVE,212.61,340.85,59.959,1434285903,"201051344001093","174011321042388",28.82,18.30,0,332.13,351.97,19.0,16.4,0.124,140167.4,140167.4,2393,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285947,88341.00
06/14/2015 08:45,2,0.623,ACTIVE,213.29,341.15,59.965,1434285903,"201051344000645","174011321042388",28.51,17.50,0,332.73,353.17,18.0,15.5,0.124,138528.8,138528.8,2391,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285948,88342.00
06/14/2015 08:45,2,0.604,ACTIVE,214.19,343.25,59.965,1434285903,"274151322000085","174011321042388",28.31,20.30,0,334.24,352.27,17.3,14.8,0.106,421191.1,421191.1,3695,0,0,0,L,1151911521,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285949,88343.00
06/14/2015 08:45,2,0.621,ACTIVE,212.61,340.85,59.949,1434285903,"201051344000651","174011321042388",29.02,17.30,0,333.03,352.27,18.3,15.7,0.128,137928.8,137928.8,2390,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285950,88344.00
06/14/2015 08:45,2,0.621,ACTIVE,212.83,340.25,59.959,1434285903,"201051344000867","174011321042388",28.82,17.80,0,331.23,351.67,18.1,15.6,0.119,130246.4,130246.4,2395,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285951,88345.00
06/14/2015 08:45,1,0.632,ACTIVE,214.1,338.50,60.00,1434285903,"040051121000095","174011321042388",22.65,17,0.132,316.35,437.43,14.2,9.2,0.085,19065,19067.5,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285952,88346.00
06/14/2015 08:45,2,0.619,ACTIVE,212.38,340.25,59.975,1434285903,"201051344001230","174011321042388",28.84,18.00,0,331.23,351.37,18.1,15.6,0.128,141384.7,141384.7,2397,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285953,88347.00
06/14/2015 08:45,2,0.611,ACTIVE,212.83,342.05,59.965,1434285903,"201051344000576","174011321042388",29.28,17.00,0,332.43,352.57,18.1,15.6,0.128,137900.2,137900.2,2396,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285954,88348.00
06/14/2015 08:45,2,0.652,ACTIVE,212.61,340.85,59.965,1434285903,"201051344000579","174011321042388",28.96,18.00,0,333.03,352.27,19.2,16.6,0.133,143904.9,143904.9,2390,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434285955,88349.00
06/14/2015 09:00,2,0.721,ACTIVE,211.70,340.85,59.981,1434286804,"201051344000955","174011321042388",28.90,18.30,0,330.93,350.17,21.1,18.4,0.146,143301.5,143301.5,2393,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286805,88350.00
06/14/2015 09:00,1,0.602,ACTIVE,214.0,381.32,60.03,1434286804,"040051121000195","174011321042388",24.45,18,0.103,320.62,440.57,14.6,6.9,0.135,19968.7,19971.399999988,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286806,88351.00
06/14/2015 09:00,2,0.713,ACTIVE,213.06,342.05,59.970,1434286804,"274151322000095","174011321042388",28.61,20.70,0,334.84,351.37,20.6,18.0,0.137,440909.8,440909.8,3313,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286807,88352.00
06/14/2015 09:00,2,0.691,ACTIVE,211.93,341.15,59.981,1434286804,"201051344000868","174011321042388",29.10,17.00,0,330.93,351.37,20.4,17.8,0.146,129569.9,129569.9,2393,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286808,88353.00
06/14/2015 09:00,2,0.670,ACTIVE,212.83,341.75,59.986,1434286804,"201051344000853","174011321042388",29.66,17.50,0,333.03,352.27,20.1,17.5,0.141,135830.8,135830.8,2389,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286809,88354.00
06/14/2015 09:00,2,0.691,ACTIVE,212.61,341.75,59.986,1434286804,"201051344000582","174011321042388",28.78,17.80,0,331.53,351.67,20.2,17.6,0.146,136459.7,136459.7,2389,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286810,88355.00
06/14/2015 09:00,1,0.630,ACTIVE,214.1,426.03,60.03,1434286804,"040051121000097","174011321042388",26.01,19,0.156,319.39,440.88,16.3,16.0,0.000,17801.200000012,17804.200000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286811,88356.00
06/14/2015 09:00,2,0.693,ACTIVE,212.38,342.05,59.986,1434286804,"201051344000469","174011321042388",29.14,16.70,0,330.93,351.07,20.5,17.9,0.146,131019.9,131019.9,2390,0,0,0,L,1122011218,0,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286812,88357.00
06/14/2015 09:00,2,0.689,ACTIVE,212.16,342.65,59.981,1434286804,"201051344000988","174011321042388",28.49,17.80,0,331.23,353.17,19.9,17.3,0.150,130832.2,130832.2,2389,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286813,88358.00
06/14/2015 09:00,2,0.676,ACTIVE,212.16,340.55,59.986,1434286804,"201051344001158","174011321042388",28.98,17.30,0,332.13,352.27,19.9,17.3,0.150,137073.5,137073.5,2392,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286814,88359.00
06/14/2015 09:00,2,0.691,ACTIVE,211.93,340.25,59.949,1434286804,"201051344001025","174011321042388",29.24,18.00,0,332.13,351.37,20.5,17.9,0.155,140093.0,140093.0,2391,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286815,88360.00
06/14/2015 09:00,1,0.470,ACTIVE,213.5,373.00,60.03,1434286804,"033051125000118","174011321042388",38.82,18,0.146,320.81,442.03,18.1,14.1,0.035,19758.400000012,19761.999999976,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286816,88361.00
06/14/2015 09:00,2,0.705,ACTIVE,212.16,340.25,59.981,1434286804,"201051344000569","174011321042388",28.63,17.80,0,331.23,351.67,20.4,17.8,0.150,143837.3,143837.3,2392,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286817,88362.00
06/14/2015 09:00,2,0.441,ACTIVE,213.29,410.28,59.970,1434286804,"274151322000094","174011321042388",38.74,22.50,0,336.34,426.81,17.4,14.9,0.106,329929.6,329929.6,3744,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286818,88363.00
06/14/2015 09:00,1,0.654,ACTIVE,213.8,337.43,60.00,1434286804,"040051121000068","174011321042388",22.98,18,0.096,319.28,439.86,14.9,9.4,0.122,18131.499999988,18134.100000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286819,88364.00
06/14/2015 09:00,2,0.693,ACTIVE,212.16,339.95,59.959,1434286804,"201051344000458","174011321042388",28.96,18.30,0,331.83,350.17,20.4,17.7,0.150,139578.3,139578.3,2391,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286820,88365.00
06/14/2015 09:00,2,0.680,ACTIVE,213.51,344.15,59.975,1434286804,"274151322000087","174011321042388",27.77,24.50,0,332.73,350.77,19.1,16.5,0.110,399972.2,399972.2,3293,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286821,88366.00
06/14/2015 09:00,2,0.701,ACTIVE,212.61,343.85,59.944,1434286804,"274151322000052","174011321042388",28.21,21.80,0,333.33,351.07,20.1,17.5,0.119,427505.9,427505.9,3697,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286822,88367.00
06/14/2015 09:00,2,0.686,ACTIVE,212.38,341.15,59.938,1434286804,"201051344001145","174011321042388",29.00,17.80,0,333.33,351.37,20.2,17.5,0.141,144726.8,144726.8,2398,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286823,88368.00
06/14/2015 09:00,2,0.670,ACTIVE,212.38,341.15,59.970,1434286804,"201051344000685","174011321042388",28.84,18.00,0,330.93,351.37,19.6,17.0,0.150,143968.6,143968.6,2398,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286824,88369.00
06/14/2015 09:00,2,0.652,ACTIVE,212.83,344.45,59.965,1434286804,"274151322000088","174011321042388",28.03,21.00,0,334.84,350.77,18.5,15.9,0.119,409305.6,409305.6,3304,0,0,0,L,1151911521,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286825,88370.00
06/14/2015 09:00,2,0.686,ACTIVE,212.16,340.85,59.959,1434286804,"201051344000438","174011321042388",29.74,18.30,0,331.83,351.07,20.7,18.0,0.146,144021.8,144021.8,2394,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286826,88371.00
06/14/2015 09:00,2,0.691,ACTIVE,211.93,339.95,59.965,1434286804,"201051344001135","174011321042388",29.26,17.80,0,331.53,350.17,20.5,17.9,0.150,135383.9,135383.9,2388,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286827,88372.00
06/14/2015 09:00,2,0.715,ACTIVE,212.38,341.75,59.970,1434286804,"201051344000417","174011321042388",29.08,18.70,0,332.13,351.07,21.1,18.4,0.141,139941.1,139941.1,2387,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286828,88373.00
06/14/2015 09:00,2,0.693,ACTIVE,211.70,341.45,59.975,1434286804,"201051344000594","174011321042388",29.22,19.00,0,330.03,349.86,20.6,17.9,0.141,139766.2,139766.2,2387,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286829,88374.00
06/14/2015 09:00,2,0.674,ACTIVE,213.06,344.76,59.959,1434286804,"274151322000083","174011321042388",28.61,21.30,0,333.63,351.07,19.5,16.9,0.128,423808.5,423808.5,3701,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286830,88375.00
06/14/2015 09:00,2,0.701,ACTIVE,212.38,342.05,59.944,1434286804,"201051344000585","174011321042388",29.16,18.00,0,331.53,351.07,20.8,18.1,0.155,138648.4,138648.4,2388,0,0,0,L,1122011218,0,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286831,88376.00
06/14/2015 09:00,2,0.688,ACTIVE,213.51,342.95,59.959,1434286804,"274151322000054","174011321042388",27.83,21.30,0,332.13,350.77,19.4,16.8,0.128,419128.0,419128.0,3295,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286832,88377.00
06/14/2015 09:00,2,0.682,ACTIVE,212.38,340.25,59.959,1434286804,"201051344001203","174011321042388",29.08,18.30,0,332.43,351.37,20.1,17.5,0.137,139976.3,139976.3,2393,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286832,88378.00
06/14/2015 09:00,2,0.701,ACTIVE,211.93,341.45,59.965,1434286804,"201051344000646","174011321042388",28.71,18.00,0,330.63,350.17,20.4,17.7,0.150,137551.6,137551.6,2388,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286833,88379.00
06/14/2015 09:00,2,0.461,ACTIVE,213.96,409.98,59.959,1434286804,"274151322000068","174011321042388",38.63,23.80,0,337.24,425.31,18.1,15.5,0.102,328875.6,328875.6,3352,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286834,88380.00
06/14/2015 09:00,2,0.719,ACTIVE,213.51,344.76,59.954,1434286804,"274151322000076","174011321042388",28.86,21.50,0,332.43,351.67,21.0,18.4,0.133,446536.3,446536.3,3700,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286835,88381.00
06/14/2015 09:00,1,0.399,ACTIVE,213.7,385.65,60.00,1434286804,"033051125000132","174011321042388",34.41,18,0.145,317.86,439.27,13.6,15.2,0.003,14861.300000012,14863.600000024,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286836,88382.00
06/14/2015 09:00,1,0.480,ACTIVE,213.5,382.97,60.00,1434286804,"033051125000150","174011321042388",38.67,18,0.140,320.84,441.37,18.5,13.5,0.022,19721.200000012,19724.800000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286838,88383.00
06/14/2015 09:00,2,0.709,ACTIVE,212.16,340.55,59.970,1434286804,"201051344000890","174011321042388",29.32,19.00,0,331.23,350.47,21.1,18.4,0.146,141573.6,141573.6,2389,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286839,88384.00
06/14/2015 09:00,2,0.631,ACTIVE,211.93,340.85,59.959,1434286804,"201051344000900","174011321042388",29.26,17.00,0,330.93,349.86,18.8,16.2,0.141,141879.8,141879.8,2396,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286840,88385.00
06/14/2015 09:00,2,0.684,ACTIVE,212.61,342.35,59.965,1434286804,"201051344000633","174011321042388",29.10,17.80,0,331.83,352.27,20.2,17.6,0.146,131625.4,131625.4,2397,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286841,88386.00
06/14/2015 09:00,1,0.603,ACTIVE,214.2,393.55,60.00,1434286804,"040051121000185","174011321042388",24.36,18,0.158,319.62,439.52,14.6,11.9,0.003,18010.499999975,18012.799999987,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286842,88387.00
06/14/2015 09:00,2,0.680,ACTIVE,212.16,340.85,59.959,1434286804,"201051344000983","174011321042388",29.36,17.50,0,331.23,350.17,20.2,17.6,0.146,138731.2,138731.2,2393,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286843,88388.00
06/14/2015 09:00,2,0.680,ACTIVE,212.16,341.15,59.959,1434286804,"201051344000917","174011321042388",29.06,18.70,0,331.23,350.77,20.1,17.4,0.146,142116.9,142116.9,2397,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286844,88389.00
06/14/2015 09:00,1,0.659,ACTIVE,214.0,352.46,60.00,1434286804,"040051121000116","174011321042388",25.67,18,0.154,312.53,438.69,16.8,14.5,0.068,17500.100000024,17503.100000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286845,88390.00
06/14/2015 09:00,1,0.388,ACTIVE,213.8,392.04,60.03,1434286804,"033051125000135","174011321042388",34.45,19,0.151,319.65,440.00,13.3,11.8,0.002,14851.90000001,14854.20000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286846,88391.00
06/14/2015 09:00,2,0.697,ACTIVE,212.61,341.75,59.965,1434286804,"201051344000648","174011321042388",28.98,17.00,0,332.43,351.37,20.5,17.9,0.150,138140.9,138140.9,2389,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286847,88392.00
06/14/2015 09:00,2,0.713,ACTIVE,212.38,341.75,59.981,1434286804,"201051344001093","174011321042388",28.86,18.30,0,331.53,350.47,20.9,18.3,0.146,140171.8,140171.8,2394,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286848,88393.00
06/14/2015 09:00,2,0.678,ACTIVE,212.61,341.45,59.954,1434286804,"201051344000645","174011321042388",29.20,17.80,0,332.13,350.77,20.1,17.5,0.146,138532.9,138532.9,2392,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286849,88394.00
06/14/2015 09:00,2,0.680,ACTIVE,213.74,342.65,59.970,1434286804,"274151322000085","174011321042388",28.49,20.70,0,333.93,350.77,19.6,17.0,0.128,421195.1,421195.1,3696,0,0,0,L,1151911521,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286850,88395.00
06/14/2015 09:00,2,0.691,ACTIVE,212.61,342.35,59.975,1434286804,"201051344000651","174011321042388",28.96,17.50,0,331.53,350.47,20.3,17.7,0.133,137933.0,137933.0,2391,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286850,88396.00
06/14/2015 09:00,2,0.689,ACTIVE,212.38,340.85,59.975,1434286804,"201051344000867","174011321042388",28.92,17.80,0,331.23,350.17,20.2,17.6,0.141,130250.6,130250.6,2396,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286851,88397.00
06/14/2015 09:00,1,0.717,ACTIVE,213.8,366.64,60.00,1434286804,"040051121000095","174011321042388",22.48,18,0.136,316.74,437.55,16.0,13.5,0.013,19067.5,19069.899999976,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286853,88398.00
06/14/2015 09:00,2,0.689,ACTIVE,212.16,341.15,59.970,1434286804,"201051344001230","174011321042388",28.78,18.30,0,330.93,348.96,20.1,17.5,0.141,141388.9,141388.9,2398,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286854,88399.00
06/14/2015 09:00,2,0.678,ACTIVE,212.83,342.95,59.965,1434286804,"201051344000576","174011321042388",29.50,17.30,0,331.23,351.67,20.3,17.7,0.141,137904.4,137904.4,2397,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286855,88400.00
06/14/2015 09:00,2,0.725,ACTIVE,212.38,341.45,59.970,1434286804,"201051344000579","174011321042388",29.02,18.00,0,331.83,350.47,21.4,18.7,0.146,143909.3,143909.3,2391,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434286856,88401.00
06/14/2015 09:15,2,0.740,ACTIVE,212.16,341.15,59.954,1434287704,"201051344000955","174011321042388",29.28,18.70,0,329.43,351.07,21.9,19.2,0.159,143306.3,143306.3,2394,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287705,88402.00
06/14/2015 09:15,1,0.630,ACTIVE,214.2,404.09,60.00,1434287704,"040051121000195","174011321042388",24.53,18,0.143,319.02,440.94,15.3,11.7,0.002,19971.399999988,19974.300000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287706,88403.00
06/14/2015 09:15,2,0.738,ACTIVE,213.51,341.45,59.933,1434287704,"274151322000095","174011321042388",28.69,21.00,0,332.73,352.27,21.5,18.8,0.137,440914.6,440914.6,3314,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287707,88404.00
06/14/2015 09:15,2,0.727,ACTIVE,212.38,341.45,59.944,1434287704,"201051344000868","174011321042388",28.84,17.30,0,331.23,351.97,21.3,18.6,0.155,129574.6,129574.6,2394,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287708,88405.00
06/14/2015 09:15,2,0.715,ACTIVE,213.06,341.75,59.944,1434287704,"201051344000853","174011321042388",29.06,17.50,0,332.13,353.17,21.1,18.5,0.159,135835.4,135835.4,2390,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287709,88406.00
06/14/2015 09:15,2,0.715,ACTIVE,212.83,341.45,59.928,1434287704,"201051344000582","174011321042388",29.10,17.80,0,330.93,352.57,21.1,18.4,0.150,136464.3,136464.3,2390,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287710,88407.00
06/14/2015 09:15,1,0.658,ACTIVE,214.3,382.68,60.00,1434287704,"040051121000097","174011321042388",26.01,19,0.162,319.57,440.92,17.0,12.5,0.017,17804.200000012,17807.500000012,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287711,88408.00
