ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 09:15,2,0.725,ACTIVE,212.61,341.75,59.933,1434287704,"201051344000469","174011321042388",29.08,16.70,0,330.63,352.27,21.4,18.7,0.159,131024.6,131024.6,2391,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287712,88409.00
06/14/2015 09:15,2,0.713,ACTIVE,212.38,342.35,59.949,1434287704,"201051344000988","174011321042388",28.75,17.80,0,331.53,353.47,20.8,18.2,0.164,130836.8,130836.8,2390,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287713,88410.00
06/14/2015 09:15,2,0.701,ACTIVE,212.38,340.55,59.944,1434287704,"201051344001158","174011321042388",29.12,17.50,0,330.63,351.97,20.7,18.1,0.155,137078.1,137078.1,2393,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287714,88411.00
06/14/2015 09:15,2,0.715,ACTIVE,212.38,340.25,59.949,1434287704,"201051344001025","174011321042388",29.42,18.00,0,331.53,352.87,21.3,18.7,0.150,140097.7,140097.7,2392,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287715,88412.00
06/14/2015 09:15,1,0.492,ACTIVE,213.8,342.23,60.00,1434287704,"033051125000118","174011321042388",38.64,19,0.179,319.22,441.39,18.9,23.1,0.157,19761.999999976,19765.700000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287716,88413.00
06/14/2015 09:15,2,0.721,ACTIVE,212.38,341.75,59.944,1434287704,"201051344000569","174011321042388",29.14,17.80,0,331.83,352.27,21.3,18.7,0.159,143842.0,143842.0,2393,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287717,88414.00
06/14/2015 09:15,2,0.463,ACTIVE,213.29,410.88,59.938,1434287704,"274151322000094","174011321042388",38.63,22.80,0,337.24,424.11,18.1,15.6,0.106,329933.5,329933.5,3745,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287718,88415.00
06/14/2015 09:15,1,0.681,ACTIVE,214.1,392.81,60.00,1434287704,"040051121000068","174011321042388",22.98,18,0.149,319.34,439.81,15.5,11.8,0.004,18134.100000012,18136.999999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287719,88416.00
06/14/2015 09:15,2,0.719,ACTIVE,212.16,340.55,59.944,1434287704,"201051344000458","174011321042388",29.12,18.30,0,330.03,351.37,21.2,18.6,0.159,139582.9,139582.9,2392,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287720,88417.00
06/14/2015 09:15,2,0.697,ACTIVE,213.51,345.66,59.975,1434287704,"274151322000087","174011321042388",28.05,24.80,0,332.13,351.97,19.8,17.2,0.124,399976.6,399976.6,3294,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287721,88418.00
06/14/2015 09:15,2,0.719,ACTIVE,213.06,340.55,59.938,1434287704,"274151322000052","174011321042388",28.63,22.00,0,331.53,351.97,20.9,18.2,0.137,427510.5,427510.5,3698,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287722,88419.00
06/14/2015 09:15,2,0.715,ACTIVE,212.61,341.45,59.938,1434287704,"201051344001145","174011321042388",29.04,18.00,0,332.13,352.87,21.0,18.4,0.150,144731.4,144731.4,2399,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287723,88420.00
06/14/2015 09:15,2,0.686,ACTIVE,212.61,341.15,59.944,1434287704,"201051344000685","174011321042388",29.40,18.30,0,330.63,351.67,20.4,17.8,0.155,143973.1,143973.1,2399,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287724,88421.00
06/14/2015 09:15,2,0.672,ACTIVE,213.29,344.76,59.965,1434287704,"274151322000088","174011321042388",28.23,21.30,0,333.03,351.37,19.2,16.6,0.119,409309.8,409309.8,3305,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287725,88422.00
06/14/2015 09:15,2,0.727,ACTIVE,212.83,342.35,59.949,1434287704,"201051344000438","174011321042388",29.22,18.30,0,331.23,352.27,21.5,18.8,0.155,144026.6,144026.6,2395,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287726,88423.00
06/14/2015 09:15,2,0.729,ACTIVE,212.38,341.15,59.944,1434287704,"201051344001135","174011321042388",28.86,18.00,0,331.23,351.67,21.3,18.6,0.141,135388.7,135388.7,2389,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287727,88424.00
06/14/2015 09:15,2,0.738,ACTIVE,212.61,342.35,59.944,1434287704,"201051344000417","174011321042388",29.18,19.00,0,332.13,352.87,21.8,19.1,0.150,139946.0,139946.0,2388,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287728,88425.00
06/14/2015 09:15,2,0.719,ACTIVE,211.93,340.85,59.944,1434287704,"201051344000594","174011321042388",29.48,19.00,0,330.03,351.67,21.5,18.8,0.141,139771.0,139771.0,2388,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287729,88426.00
06/14/2015 09:15,2,0.695,ACTIVE,213.51,342.65,59.944,1434287704,"274151322000083","174011321042388",28.65,21.50,0,331.23,351.97,20.2,17.6,0.133,423813.0,423813.0,3702,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287730,88427.00
06/14/2015 09:15,2,0.730,ACTIVE,212.61,342.95,59.922,1434287704,"201051344000585","174011321042388",29.12,18.00,0,331.83,352.57,21.6,18.9,0.155,138653.2,138653.2,2389,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287730,88428.00
06/14/2015 09:15,2,0.689,ACTIVE,212.83,344.45,59.907,1434287704,"274151322000054","174011321042388",28.69,21.30,0,333.03,351.97,20.0,17.4,0.133,419132.5,419132.5,3296,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287731,88429.00
06/14/2015 09:15,2,0.721,ACTIVE,212.38,341.45,59.949,1434287704,"201051344001203","174011321042388",28.65,18.30,0,332.13,353.17,20.9,18.3,0.150,139980.9,139980.9,2394,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287732,88430.00
06/14/2015 09:15,2,0.709,ACTIVE,212.16,341.45,59.981,1434287704,"201051344000646","174011321042388",29.34,18.00,0,330.63,351.67,21.1,18.4,0.155,137556.3,137556.3,2389,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287733,88431.00
06/14/2015 09:15,2,0.479,ACTIVE,214.19,411.78,59.944,1434287704,"274151322000068","174011321042388",38.55,24.00,0,337.54,427.11,18.7,16.1,0.110,328879.7,328879.7,3353,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287734,88432.00
06/14/2015 09:15,2,0.736,ACTIVE,213.96,346.86,59.944,1434287704,"274151322000076","174011321042388",29.04,21.50,0,333.63,353.17,21.7,19.0,0.133,446541.2,446541.2,3701,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287735,88433.00
06/14/2015 09:15,1,0.421,ACTIVE,214.1,363.00,60.00,1434287704,"033051125000132","174011321042388",33.81,19,0.144,319.05,439.59,14.1,13.3,0.027,14863.600000024,14866.100000024,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287736,88434.00
06/14/2015 09:15,1,0.490,ACTIVE,214.1,385.17,60.00,1434287704,"033051125000150","174011321042388",39.19,18,0.172,320.29,441.78,19.1,12.7,0.186,19724.800000012,19728.800000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287738,88435.00
06/14/2015 09:15,2,0.748,ACTIVE,212.16,341.15,59.954,1434287704,"201051344000890","174011321042388",28.98,19.30,0,331.23,351.97,22.0,19.3,0.159,141578.4,141578.4,2390,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287739,88436.00
06/14/2015 09:15,2,0.674,ACTIVE,212.38,341.75,59.959,1434287704,"201051344000900","174011321042388",29.12,17.30,0,330.93,351.07,19.9,17.3,0.159,141884.1,141884.1,2397,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287740,88437.00
06/14/2015 09:15,2,0.713,ACTIVE,212.83,342.95,59.981,1434287704,"201051344000633","174011321042388",29.42,18.00,0,331.53,353.47,21.3,18.6,0.164,131630.0,131630.0,2398,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287740,88438.00
06/14/2015 09:15,1,0.624,ACTIVE,214.4,384.06,60.00,1434287704,"040051121000185","174011321042388",24.49,18,0.133,318.54,439.49,15.2,10.6,0.006,18012.799999987,18015.599999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287742,88439.00
06/14/2015 09:15,2,0.719,ACTIVE,212.38,340.85,59.965,1434287704,"201051344000983","174011321042388",29.28,17.80,0,331.53,351.67,21.4,18.7,0.164,138735.9,138735.9,2394,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287743,88440.00
06/14/2015 09:15,2,0.719,ACTIVE,212.61,342.65,59.981,1434287704,"201051344000917","174011321042388",28.94,19.00,0,331.53,351.97,21.1,18.5,0.159,142121.5,142121.5,2398,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287744,88441.00
06/14/2015 09:15,1,0.683,ACTIVE,213.9,410.17,60.00,1434287704,"040051121000116","174011321042388",25.73,18,0.159,312.63,439.03,17.4,16.1,0.002,17503.100000024,17506.300000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287745,88442.00
06/14/2015 09:15,1,0.398,ACTIVE,214.0,431.37,60.00,1434287704,"033051125000135","174011321042388",34.85,19,0.000,317.89,440.26,13.8,8.1,0.000,14854.20000001,14856.70000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287746,88443.00
06/14/2015 09:15,2,0.709,ACTIVE,212.61,341.15,59.938,1434287704,"201051344000648","174011321042388",29.84,17.30,0,332.43,352.57,21.4,18.8,0.146,138145.6,138145.6,2390,0,0,0,L,1122011218,0,121.55,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287747,88444.00
06/14/2015 09:15,2,0.754,ACTIVE,212.38,342.65,59.954,1434287704,"201051344001093","174011321042388",28.71,18.70,0,331.53,352.57,21.9,19.3,0.164,140176.6,140176.6,2395,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287748,88445.00
06/14/2015 09:15,2,0.707,ACTIVE,212.61,341.45,59.944,1434287704,"201051344000645","174011321042388",29.44,17.80,0,332.73,352.27,21.1,18.5,0.146,138537.5,138537.5,2393,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287749,88446.00
06/14/2015 09:15,2,0.709,ACTIVE,213.29,340.55,59.912,1434287704,"274151322000085","174011321042388",28.63,20.70,0,333.33,351.67,20.6,18.0,0.110,421199.6,421199.6,3697,0,0,0,L,1151911521,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287750,88447.00
06/14/2015 09:15,2,0.734,ACTIVE,212.61,342.05,59.949,1434287704,"201051344000651","174011321042388",28.71,17.50,0,331.83,351.97,21.4,18.7,0.150,137937.7,137937.7,2392,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287751,88448.00
06/14/2015 09:15,2,0.727,ACTIVE,212.38,340.55,59.970,1434287704,"201051344000867","174011321042388",28.88,18.00,0,332.13,351.67,21.3,18.6,0.150,130255.3,130255.3,2397,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287752,88449.00
06/14/2015 09:15,1,0.734,ACTIVE,214.0,390.81,60.00,1434287704,"040051121000095","174011321042388",22.89,18,0.136,316.44,437.63,16.7,11.0,0.003,19069.899999976,19072.5,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287753,88450.00
06/14/2015 09:15,2,0.717,ACTIVE,212.38,341.15,59.944,1434287704,"201051344001230","174011321042388",29.10,18.70,0,330.93,350.77,21.2,18.5,0.159,141393.5,141393.5,2399,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287754,88451.00
06/14/2015 09:15,2,0.727,ACTIVE,212.83,342.95,59.959,1434287704,"201051344000576","174011321042388",28.77,17.30,0,333.63,353.17,21.2,18.5,0.159,137909.1,137909.1,2398,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287755,88452.00
06/14/2015 09:15,2,0.750,ACTIVE,212.61,341.75,59.944,1434287704,"201051344000579","174011321042388",29.38,18.30,0,332.13,352.27,22.4,19.6,0.155,143914.2,143914.2,2392,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434287756,88453.00
06/14/2015 09:30,2,0.936,ACTIVE,212.38,343.55,59.991,1434288603,"201051344000955","174011321042388",29.70,18.70,0,330.63,356.18,28.2,25.3,0.212,143311.5,143311.5,2395,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288604,88454.00
06/14/2015 09:30,1,0.845,ACTIVE,214.4,415.66,60.00,1434288603,"040051121000195","174011321042388",24.88,19,0.160,321.24,441.80,20.9,16.5,0.008,19974.300000024,19977.7,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288606,88455.00
06/14/2015 09:30,2,0.971,ACTIVE,213.74,350.77,59.954,1434288603,"274151322000095","174011321042388",29.16,21.30,0,333.93,356.48,28.7,25.8,0.190,440919.7,440919.7,3315,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288607,88456.00
06/14/2015 09:30,2,0.930,ACTIVE,212.38,343.55,59.965,1434288603,"201051344000868","174011321042388",29.24,17.50,0,330.63,357.08,27.6,24.7,0.217,129579.7,129579.7,2395,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288608,88457.00
06/14/2015 09:30,2,0.918,ACTIVE,213.06,345.36,59.954,1434288603,"201051344000853","174011321042388",29.38,17.80,0,333.03,358.28,27.3,24.4,0.208,135840.4,135840.4,2391,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288609,88458.00
06/14/2015 09:30,2,0.918,ACTIVE,213.06,345.06,59.959,1434288603,"201051344000582","174011321042388",29.18,18.00,0,331.83,357.38,27.2,24.3,0.208,136469.3,136469.3,2391,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288610,88459.00
06/14/2015 09:30,1,0.871,ACTIVE,215.2,365.65,60.00,1434288603,"040051121000097","174011321042388",26.22,19,0.193,318.99,441.38,22.7,26.3,0.065,17807.500000012,17811.100000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288611,88460.00
06/14/2015 09:30,2,0.932,ACTIVE,212.61,345.06,59.959,1434288603,"201051344000469","174011321042388",29.12,16.70,0,329.73,357.38,27.5,24.6,0.208,131029.7,131029.7,2392,0,0,0,L,1122011218,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288613,88461.00
06/14/2015 09:30,2,0.908,ACTIVE,212.38,345.66,59.954,1434288603,"201051344000988","174011321042388",29.42,18.00,0,331.23,358.58,27.1,24.2,0.208,130841.8,130841.8,2391,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288613,88462.00
06/14/2015 09:30,2,0.904,ACTIVE,212.61,344.76,59.959,1434288603,"201051344001158","174011321042388",29.32,17.80,0,331.83,357.68,26.9,24.0,0.217,137083.0,137083.0,2394,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288614,88463.00
06/14/2015 09:30,2,0.928,ACTIVE,212.61,343.85,59.944,1434288603,"201051344001025","174011321042388",29.38,18.30,0,332.43,357.68,27.6,24.7,0.199,140102.9,140102.9,2393,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288615,88464.00
06/14/2015 09:30,1,0.637,ACTIVE,213.9,377.47,60.00,1434288603,"033051125000118","174011321042388",39.74,19,0.156,319.12,441.13,25.2,13.0,0.207,19765.700000024,19770.1,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288616,88465.00
06/14/2015 09:30,2,0.914,ACTIVE,212.61,343.85,59.949,1434288603,"201051344000569","174011321042388",29.48,18.00,0,332.43,357.38,27.3,24.5,0.212,143847.1,143847.1,2394,0,0,0,L,1122011218,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288617,88466.00
06/14/2015 09:30,2,0.605,ACTIVE,213.74,414.19,59.959,1434288603,"274151322000094","174011321042388",39.02,23.30,0,333.93,428.01,23.9,21.2,0.159,329937.8,329937.8,3746,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288618,88467.00
06/14/2015 09:30,1,0.871,ACTIVE,214.6,328.16,60.03,1434288603,"040051121000068","174011321042388",23.80,18,0.187,318.74,441.03,20.6,25.4,0.281,18136.999999988,18140.3,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288619,88468.00
06/14/2015 09:30,2,0.912,ACTIVE,212.61,343.85,59.949,1434288603,"201051344000458","174011321042388",29.36,18.70,0,331.23,356.78,27.1,24.3,0.208,139588.1,139588.1,2393,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288620,88469.00
06/14/2015 09:30,2,0.912,ACTIVE,213.51,348.36,59.944,1434288603,"274151322000087","174011321042388",28.29,25.50,0,333.93,355.88,26.1,23.3,0.164,399981.4,399981.4,3295,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288621,88470.00
06/14/2015 09:30,2,0.939,ACTIVE,213.51,348.96,59.944,1434288603,"274151322000052","174011321042388",28.73,22.30,0,333.03,356.48,27.4,24.5,0.186,427515.6,427515.6,3699,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288622,88471.00
06/14/2015 09:30,2,0.914,ACTIVE,212.83,343.55,59.954,1434288603,"201051344001145","174011321042388",29.24,18.00,0,331.83,357.98,27.1,24.2,0.194,144736.5,144736.5,2400,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288623,88472.00
06/14/2015 09:30,2,0.893,ACTIVE,212.83,343.85,59.959,1434288603,"201051344000685","174011321042388",29.16,18.70,0,330.93,357.08,26.4,23.5,0.225,143978.0,143978.0,2400,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288624,88473.00
06/14/2015 09:30,2,0.896,ACTIVE,212.83,345.66,59.949,1434288603,"274151322000088","174011321042388",28.13,21.50,0,334.24,355.58,25.7,22.8,0.159,409314.5,409314.5,3306,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288625,88474.00
06/14/2015 09:30,2,0.924,ACTIVE,212.61,343.55,59.959,1434288603,"201051344000438","174011321042388",29.30,18.70,0,332.13,357.38,27.5,24.6,0.203,144031.8,144031.8,2396,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288626,88475.00
06/14/2015 09:30,2,0.918,ACTIVE,212.16,342.95,59.975,1434288603,"201051344001135","174011321042388",29.28,18.00,0,332.13,356.48,27.2,24.3,0.203,135393.8,135393.8,2390,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288627,88476.00
06/14/2015 09:30,2,0.932,ACTIVE,212.61,344.15,59.959,1434288603,"201051344000417","174011321042388",29.30,19.30,0,332.43,357.38,27.7,24.8,0.203,139951.3,139951.3,2389,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288628,88477.00
06/14/2015 09:30,2,0.910,ACTIVE,212.16,343.85,59.965,1434288603,"201051344000594","174011321042388",29.56,19.30,0,330.33,356.48,27.2,24.4,0.199,139776.2,139776.2,2389,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288629,88478.00
06/14/2015 09:30,2,0.920,ACTIVE,213.96,348.06,59.959,1434288603,"274151322000083","174011321042388",28.51,21.80,0,333.33,356.18,26.6,23.7,0.186,423817.9,423817.9,3703,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288630,88479.00
06/14/2015 09:30,2,0.922,ACTIVE,212.61,344.76,59.954,1434288603,"201051344000585","174011321042388",29.36,18.30,0,333.03,357.68,27.4,24.5,0.203,138658.4,138658.4,2390,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288631,88480.00
06/14/2015 09:30,2,0.910,ACTIVE,213.29,347.46,59.959,1434288603,"274151322000054","174011321042388",28.63,21.50,0,333.33,356.18,26.4,23.5,0.177,419137.4,419137.4,3297,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288632,88481.00
06/14/2015 09:30,2,0.895,ACTIVE,212.61,342.35,59.970,1434288603,"201051344001203","174011321042388",29.46,18.70,0,332.43,357.98,26.7,23.8,0.221,139986.0,139986.0,2395,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288633,88482.00
06/14/2015 09:30,2,0.619,ACTIVE,214.19,415.39,59.959,1434288603,"274151322000068","174011321042388",38.86,24.30,0,335.44,434.02,24.5,21.7,0.155,328884.2,328884.2,3354,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288635,88483.00
06/14/2015 09:30,2,0.941,ACTIVE,214.41,344.76,59.954,1434288603,"274151322000076","174011321042388",29.78,21.80,0,333.63,357.98,28.4,25.5,0.186,446546.5,446546.5,3702,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288636,88484.00
06/14/2015 09:30,1,0.529,ACTIVE,215.0,372.83,60.00,1434288603,"033051125000132","174011321042388",34.89,19,0.146,319.36,439.39,18.3,11.4,0.188,14866.100000024,14869.100000024,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288637,88485.00
06/14/2015 09:30,1,0.639,ACTIVE,214.6,338.28,60.00,1434288603,"033051125000150","174011321042388",39.42,19,0.194,321.76,441.52,25.0,22.9,0.242,19728.800000012,19733.300000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288638,88486.00
06/14/2015 09:30,2,0.934,ACTIVE,212.38,342.35,59.965,1434288603,"201051344000890","174011321042388",29.16,19.50,0,331.23,357.08,27.6,24.7,0.208,141583.7,141583.7,2391,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288639,88487.00
06/14/2015 09:30,2,0.848,ACTIVE,212.61,343.85,59.965,1434288603,"201051344000900","174011321042388",29.24,17.50,0,331.83,356.78,25.1,22.3,0.194,141888.9,141888.9,2398,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288640,88488.00
06/14/2015 09:30,2,0.883,ACTIVE,212.83,345.06,59.944,1434288603,"201051344000633","174011321042388",29.54,18.30,0,331.53,358.28,26.5,23.7,0.203,131635.1,131635.1,2399,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288641,88489.00
06/14/2015 09:30,1,0.816,ACTIVE,214.5,373.56,60.03,1434288603,"040051121000185","174011321042388",24.59,19,0.142,318.81,439.53,19.9,11.7,0.034,18015.599999999,18018.700000023,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288642,88490.00
06/14/2015 09:30,2,0.889,ACTIVE,212.38,343.55,59.965,1434288603,"201051344000983","174011321042388",29.46,17.80,0,331.53,357.38,26.5,23.7,0.203,138741.0,138741.0,2395,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288643,88491.00
06/14/2015 09:30,2,0.900,ACTIVE,212.61,344.15,59.959,1434288603,"201051344000917","174011321042388",29.00,19.30,0,331.53,357.38,26.5,23.7,0.199,142126.6,142126.6,2399,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288644,88492.00
06/14/2015 09:30,1,0.878,ACTIVE,214.5,375.87,60.03,1434288603,"040051121000116","174011321042388",25.84,18,0.135,312.66,439.96,22.5,26.9,0.036,17506.300000024,17509.900000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288645,88493.00
06/14/2015 09:30,1,0.527,ACTIVE,214.2,400.83,60.00,1434288603,"033051125000135","174011321042388",34.20,19,0.136,317.83,440.38,17.9,11.2,0.073,14856.70000001,14859.70000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288646,88494.00
06/14/2015 09:30,2,0.896,ACTIVE,212.83,343.55,59.975,1434288603,"201051344000648","174011321042388",29.26,17.30,0,331.83,357.68,26.6,23.8,0.194,138150.7,138150.7,2391,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288647,88495.00
06/14/2015 09:30,2,0.920,ACTIVE,212.61,343.55,59.970,1434288603,"201051344001093","174011321042388",29.18,19.00,0,331.53,357.38,27.2,24.3,0.194,140181.8,140181.8,2396,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288648,88496.00
06/14/2015 09:30,2,0.889,ACTIVE,212.83,343.55,59.970,1434288603,"201051344000645","174011321042388",29.28,18.00,0,332.13,357.38,26.4,23.5,0.203,138542.6,138542.6,2394,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288649,88497.00
06/14/2015 09:30,2,0.904,ACTIVE,213.51,346.56,59.975,1434288603,"274151322000085","174011321042388",28.75,21.00,0,333.93,356.18,26.4,23.5,0.172,421204.6,421204.6,3698,0,0,0,L,1151911521,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288650,88498.00
06/14/2015 09:30,2,0.891,ACTIVE,212.61,343.25,59.959,1434288603,"201051344000651","174011321042388",29.50,17.80,0,331.23,357.38,26.6,23.8,0.194,137942.8,137942.8,2393,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288651,88499.00
06/14/2015 09:30,2,0.895,ACTIVE,212.83,342.65,59.975,1434288603,"201051344000867","174011321042388",29.26,18.30,0,330.93,356.78,26.6,23.7,0.203,130260.4,130260.4,2398,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288652,88500.00
06/14/2015 09:30,1,0.918,ACTIVE,214.1,378.98,60.00,1434288603,"040051121000095","174011321042388",23.02,18,0.143,316.42,437.54,21.0,12.0,0.157,19072.5,19075.699999988,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288653,88501.00
06/14/2015 09:30,2,0.885,ACTIVE,212.38,342.95,59.970,1434288603,"201051344001230","174011321042388",29.44,18.70,0,329.73,355.58,26.5,23.6,0.194,141398.6,141398.6,2400,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288654,88502.00
06/14/2015 09:30,2,0.891,ACTIVE,213.06,344.45,59.970,1434288603,"201051344000576","174011321042388",29.18,17.50,0,332.43,357.98,26.4,23.5,0.199,137914.2,137914.2,2399,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288655,88503.00
06/14/2015 09:30,2,0.914,ACTIVE,212.61,343.25,59.996,1434288603,"201051344000579","174011321042388",29.72,18.70,0,331.83,357.38,27.5,24.6,0.208,143919.6,143919.6,2393,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288656,88504.00
06/14/2015 09:30,2,0.893,ACTIVE,212.38,343.25,59.975,1434288603,"201051344000646","174011321042388",29.52,18.30,0,330.63,356.78,26.7,23.8,0.212,137561.6,137561.6,2390,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434288657,88505.00
06/14/2015 09:45,2,0.984,ACTIVE,211.70,343.85,59.981,1434289503,"201051344000955","174011321042388",29.42,19.00,0,331.83,357.98,29.3,26.4,0.239,143318.0,143318.0,2396,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289504,88506.00
06/14/2015 09:45,1,0.874,ACTIVE,213.6,388.40,60.00,1434289503,"040051121000195","174011321042388",25.21,19,0.140,320.52,441.69,21.9,10.3,0.021,19977.7,19982.300000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289506,88507.00
06/14/2015 09:45,2,1.008,ACTIVE,213.29,348.36,59.975,1434289503,"274151322000095","174011321042388",29.34,21.50,0,336.04,358.58,30.0,27.0,0.199,440926.5,440926.5,3316,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289506,88508.00
06/14/2015 09:45,2,0.967,ACTIVE,212.16,343.85,59.975,1434289503,"201051344000868","174011321042388",29.48,17.50,0,332.13,358.28,28.9,26.0,0.217,129586.1,129586.1,2396,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289508,88509.00
06/14/2015 09:45,2,0.963,ACTIVE,212.83,345.36,59.975,1434289503,"201051344000853","174011321042388",29.38,17.80,0,333.93,359.78,28.7,25.8,0.221,135846.8,135846.8,2392,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289509,88510.00
06/14/2015 09:45,2,0.967,ACTIVE,212.83,345.66,59.970,1434289503,"201051344000582","174011321042388",29.02,18.30,0,334.24,359.18,28.5,25.6,0.217,136475.7,136475.7,2392,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289509,88511.00
06/14/2015 09:45,1,0.921,ACTIVE,214.5,401.82,60.03,1434289503,"040051121000097","174011321042388",25.94,19,0.142,318.28,441.31,23.8,21.1,0.017,17811.100000012,17816.000000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289511,88512.00
06/14/2015 09:45,2,0.980,ACTIVE,212.61,345.66,59.981,1434289503,"201051344000469","174011321042388",29.18,17.00,0,331.83,358.88,29.0,26.0,0.230,131036.2,131036.2,2393,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289512,88513.00
06/14/2015 09:45,2,0.955,ACTIVE,212.16,346.26,59.975,1434289503,"201051344000988","174011321042388",29.46,18.00,0,333.33,360.38,28.5,25.6,0.221,130848.2,130848.2,2392,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289512,88514.00
06/14/2015 09:45,2,0.953,ACTIVE,212.38,345.36,59.949,1434289503,"201051344001158","174011321042388",29.36,17.80,0,332.13,358.88,28.3,25.4,0.221,137089.4,137089.4,2395,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289513,88515.00
06/14/2015 09:45,2,0.982,ACTIVE,212.38,343.85,59.975,1434289503,"201051344001025","174011321042388",29.22,18.30,0,332.73,359.48,29.1,26.1,0.221,140109.4,140109.4,2394,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289515,88516.00
06/14/2015 09:45,1,0.676,ACTIVE,214.2,358.70,60.03,1434289503,"033051125000118","174011321042388",39.50,19,0.191,319.28,439.02,26.6,12.7,0.246,19770.1,19775.700000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289516,88517.00
06/14/2015 09:45,2,0.969,ACTIVE,212.16,344.45,59.986,1434289503,"201051344000569","174011321042388",29.22,18.30,0,333.93,358.88,28.7,25.8,0.221,143853.5,143853.5,2395,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289517,88518.00
06/14/2015 09:45,2,0.650,ACTIVE,213.29,411.18,59.975,1434289503,"274151322000094","174011321042388",38.33,23.30,0,334.84,440.04,25.4,22.6,0.164,329943.4,329943.4,3747,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289518,88519.00
06/14/2015 09:45,1,0.927,ACTIVE,214.3,373.84,60.00,1434289503,"040051121000068","174011321042388",23.62,19,0.174,319.00,440.93,21.8,17.2,0.059,18140.3,18144.600000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289519,88520.00
06/14/2015 09:45,2,0.959,ACTIVE,212.38,343.85,60.002,1434289503,"201051344000458","174011321042388",29.40,18.70,0,332.13,358.28,28.6,25.6,0.225,139594.5,139594.5,2394,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289520,88521.00
06/14/2015 09:45,2,0.969,ACTIVE,213.51,345.96,59.981,1434289503,"274151322000087","174011321042388",28.11,26.00,0,336.04,356.78,27.6,24.7,0.181,399987.6,399987.6,3296,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289521,88522.00
06/14/2015 09:45,2,0.984,ACTIVE,212.83,343.25,59.970,1434289503,"274151322000052","174011321042388",28.94,22.50,0,335.44,357.68,28.9,25.9,0.190,427522.1,427522.1,3700,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289522,88523.00
06/14/2015 09:45,2,0.965,ACTIVE,212.16,345.06,59.975,1434289503,"201051344001145","174011321042388",29.24,18.30,0,331.83,360.08,28.6,25.7,0.221,144742.9,144742.9,2401,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289523,88524.00
06/14/2015 09:45,2,0.941,ACTIVE,212.38,344.76,59.986,1434289503,"201051344000685","174011321042388",29.38,19.00,0,331.53,358.88,28.0,25.1,0.234,143984.3,143984.3,2401,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289524,88525.00
06/14/2015 09:45,2,0.939,ACTIVE,213.06,346.56,59.981,1434289503,"274151322000088","174011321042388",28.53,21.50,0,336.34,356.78,27.1,24.2,0.159,409320.6,409320.6,3307,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289525,88526.00
06/14/2015 09:45,2,0.973,ACTIVE,212.16,344.15,60.002,1434289503,"201051344000438","174011321042388",29.38,19.00,0,331.53,359.48,29.0,26.0,0.230,144038.3,144038.3,2397,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289525,88527.00
06/14/2015 09:45,2,0.965,ACTIVE,211.93,343.85,59.975,1434289503,"201051344001135","174011321042388",29.44,18.30,0,331.83,358.28,28.8,25.9,0.221,135400.3,135400.3,2391,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289526,88528.00
06/14/2015 09:45,2,0.988,ACTIVE,212.38,345.06,59.970,1434289503,"201051344000417","174011321042388",29.14,19.50,0,331.83,358.58,29.2,26.3,0.221,139957.8,139957.8,2390,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289527,88529.00
06/14/2015 09:45,2,0.965,ACTIVE,211.70,344.15,59.975,1434289503,"201051344000594","174011321042388",29.48,19.50,0,330.03,358.58,28.8,25.9,0.212,139782.7,139782.7,2390,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289528,88530.00
06/14/2015 09:45,2,0.953,ACTIVE,212.83,343.55,59.965,1434289503,"274151322000083","174011321042388",29.12,22.00,0,335.44,357.08,28.1,25.2,0.186,423824.3,423824.3,3704,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289529,88531.00
06/14/2015 09:45,2,0.963,ACTIVE,212.38,345.36,59.975,1434289503,"201051344000585","174011321042388",29.72,18.70,0,333.03,359.18,29.0,26.1,0.221,138665.0,138665.0,2391,0,0,0,L,1122011218,0,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289530,88532.00
06/14/2015 09:45,2,0.959,ACTIVE,212.61,347.16,59.965,1434289503,"274151322000054","174011321042388",28.75,21.50,0,335.74,357.38,28.0,25.1,0.172,419143.7,419143.7,3298,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289531,88533.00
06/14/2015 09:45,2,0.961,ACTIVE,212.38,343.25,59.965,1434289503,"201051344001203","174011321042388",29.04,19.00,0,332.13,359.78,28.3,25.4,0.225,139992.4,139992.4,2396,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289532,88534.00
06/14/2015 09:45,2,0.936,ACTIVE,211.93,344.15,59.970,1434289503,"201051344000646","174011321042388",29.84,18.30,0,331.53,357.98,28.3,25.4,0.221,137567.8,137567.8,2391,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289533,88535.00
06/14/2015 09:45,2,0.650,ACTIVE,213.96,413.59,59.981,1434289503,"274151322000068","174011321042388",38.88,24.50,0,334.84,439.43,25.9,23.1,0.164,328890.0,328890.0,3355,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289534,88536.00
06/14/2015 09:45,2,1.020,ACTIVE,213.51,345.66,59.959,1434289503,"274151322000076","174011321042388",29.12,22.00,0,337.54,358.88,30.1,27.1,0.203,446553.4,446553.4,3703,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289535,88537.00
06/14/2015 09:45,1,0.561,ACTIVE,213.8,417.67,60.03,1434289503,"033051125000132","174011321042388",34.64,19,0.141,317.24,435.63,19.3,14.9,0.002,14869.100000024,14872.700000048,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289536,88538.00
06/14/2015 09:45,1,0.679,ACTIVE,214.1,409.48,60.00,1434289503,"033051125000150","174011321042388",39.19,19,0.167,321.77,440.99,26.5,13.1,0.027,19733.300000012,19739.200000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289537,88539.00
06/14/2015 09:45,2,0.979,ACTIVE,212.16,343.55,59.965,1434289503,"201051344000890","174011321042388",29.34,19.80,0,332.13,358.58,29.1,26.2,0.225,141590.4,141590.4,2392,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289538,88540.00
06/14/2015 09:45,2,0.895,ACTIVE,211.93,343.55,59.975,1434289503,"201051344000900","174011321042388",29.34,17.50,0,331.83,358.88,26.6,23.8,0.212,141895.0,141895.0,2399,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289539,88541.00
06/14/2015 09:45,2,0.934,ACTIVE,212.61,345.36,59.965,1434289503,"201051344000633","174011321042388",29.48,18.30,0,331.83,359.78,27.9,25.0,0.225,131641.5,131641.5,2400,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289540,88542.00
06/14/2015 09:45,1,0.855,ACTIVE,214.2,401.71,60.00,1434289503,"040051121000185","174011321042388",24.79,19,0.157,319.39,440.37,21.0,12.9,0.011,18018.700000023,18022.999999975,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289541,88543.00
06/14/2015 09:45,2,0.928,ACTIVE,212.38,344.15,59.970,1434289503,"201051344000983","174011321042388",29.68,18.00,0,333.03,359.18,27.9,25.0,0.217,138747.4,138747.4,2396,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289542,88544.00
06/14/2015 09:45,2,0.924,ACTIVE,212.38,343.85,59.965,1434289503,"201051344000917","174011321042388",29.66,19.50,0,331.53,358.58,27.8,24.9,0.217,142132.9,142132.9,2400,0,0,0,L,1122011218,0,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289543,88545.00
06/14/2015 09:45,1,0.903,ACTIVE,214.0,386.33,60.03,1434289503,"040051121000116","174011321042388",26.30,18,0.132,313.31,439.86,23.6,12.7,0.088,17509.900000024,17514.700000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289544,88546.00
06/14/2015 09:45,1,0.536,ACTIVE,214.0,418.30,60.03,1434289503,"033051125000135","174011321042388",35.04,19,0.137,317.87,435.57,18.7,14.7,0.007,14859.70000001,14863.40000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289546,88547.00
06/14/2015 09:45,2,0.930,ACTIVE,212.61,345.06,59.996,1434289503,"201051344000648","174011321042388",29.40,17.50,0,332.13,359.18,27.7,24.8,0.221,138157.1,138157.1,2392,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289547,88548.00
06/14/2015 09:45,2,0.943,ACTIVE,212.38,344.45,59.965,1434289503,"201051344001093","174011321042388",29.64,19.30,0,333.03,358.58,28.4,25.4,0.203,140188.4,140188.4,2397,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289547,88549.00
06/14/2015 09:45,2,0.928,ACTIVE,212.61,343.85,59.965,1434289503,"201051344000645","174011321042388",29.02,18.30,0,332.13,358.58,27.3,24.4,0.199,138549.0,138549.0,2395,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289548,88550.00
06/14/2015 09:45,2,0.936,ACTIVE,213.51,348.66,60.002,1434289503,"274151322000085","174011321042388",28.90,21.30,0,336.94,357.38,27.4,24.5,0.172,421211.0,421211.0,3699,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289549,88551.00
06/14/2015 09:45,2,0.932,ACTIVE,212.38,344.45,59.975,1434289503,"201051344000651","174011321042388",29.20,18.00,0,333.03,358.88,27.6,24.7,0.217,137949.2,137949.2,2394,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289550,88552.00
06/14/2015 09:45,2,0.918,ACTIVE,212.38,343.25,59.959,1434289503,"201051344000867","174011321042388",29.42,18.30,0,331.53,358.88,27.4,24.5,0.208,130266.8,130266.8,2399,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289551,88553.00
