ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 09:45,1,0.945,ACTIVE,213.6,398.61,60.03,1434289503,"040051121000095","174011321042388",23.00,18,0.153,315.18,438.51,21.6,13.6,0.010,19075.699999988,19079.899999976,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289552,88554.00
06/14/2015 09:45,2,0.928,ACTIVE,212.16,343.55,59.965,1434289503,"201051344001230","174011321042388",29.06,19.00,0,331.23,357.38,27.4,24.5,0.221,141405.0,141405.0,2401,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289553,88555.00
06/14/2015 09:45,2,0.906,ACTIVE,212.61,345.06,59.965,1434289503,"201051344000576","174011321042388",29.48,17.50,0,332.43,359.48,27.1,24.2,0.194,137920.6,137920.6,2400,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289554,88556.00
06/14/2015 09:45,2,0.939,ACTIVE,212.38,344.76,59.944,1434289503,"201051344000579","174011321042388",29.62,19.00,0,332.43,359.18,28.2,25.3,0.212,143926.2,143926.2,2394,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434289555,88557.00
06/14/2015 10:00,2,0.998,ACTIVE,212.16,345.06,59.970,1434290403,"201051344000955","174011321042388",29.44,19.00,0,331.23,357.38,29.8,26.8,0.225,143324.4,143324.4,2397,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290404,88558.00
06/14/2015 10:00,1,0.894,ACTIVE,214.0,408.20,60.00,1434290403,"040051121000195","174011321042388",24.91,19,0.131,320.36,441.85,22.1,18.9,0.037,19982.300000024,19986.800000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290405,88559.00
06/14/2015 10:00,2,1.025,ACTIVE,213.51,350.17,59.954,1434290403,"274151322000095","174011321042388",29.26,21.50,0,335.44,357.68,30.5,27.5,0.199,440933.0,440933.0,3317,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290406,88560.00
06/14/2015 10:00,2,0.992,ACTIVE,212.38,344.76,59.959,1434290403,"201051344000868","174011321042388",29.42,17.50,0,330.93,358.28,29.6,26.6,0.234,129592.4,129592.4,2397,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290407,88561.00
06/14/2015 10:00,2,0.992,ACTIVE,213.29,346.86,59.959,1434290403,"201051344000853","174011321042388",29.44,17.80,0,333.63,359.48,29.6,26.6,0.230,135853.0,135853.0,2393,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290408,88562.00
06/14/2015 10:00,2,0.994,ACTIVE,212.83,345.96,59.975,1434290403,"201051344000582","174011321042388",28.92,18.70,0,332.73,358.58,29.2,26.2,0.230,136481.8,136481.8,2393,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290409,88563.00
06/14/2015 10:00,1,0.927,ALERT,214.5,370.03,60.00,1434290403,"040051121000097","174011321042388",26.35,19,0.164,318.78,441.62,24.3,11.4,0.207,17816.000000012,17820.800000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1434290411,88564.00
06/14/2015 10:00,2,0.998,ACTIVE,212.61,346.26,59.954,1434290403,"201051344000469","174011321042388",29.66,17.00,0,331.53,359.48,30.0,27.0,0.243,131042.5,131042.5,2394,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290412,88565.00
06/14/2015 10:00,2,0.992,ACTIVE,212.61,346.56,59.954,1434290403,"201051344000988","174011321042388",29.38,18.30,0,331.83,359.78,29.6,26.6,0.225,130854.3,130854.3,2393,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290413,88566.00
06/14/2015 10:00,2,1.002,ACTIVE,212.83,345.96,59.981,1434290403,"201051344001158","174011321042388",29.00,18.00,0,331.83,358.58,29.4,26.5,0.239,137095.5,137095.5,2396,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290414,88567.00
06/14/2015 10:00,2,1.006,ACTIVE,212.38,345.36,59.959,1434290403,"201051344001025","174011321042388",29.56,18.70,0,332.13,358.58,30.2,27.2,0.230,140115.7,140115.7,2395,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290415,88568.00
06/14/2015 10:00,1,0.701,ACTIVE,214.3,328.53,60.00,1434290403,"033051125000118","174011321042388",39.30,19,0.172,320.45,439.21,27.4,30.0,0.288,19775.700000024,19781.200000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290416,88569.00
06/14/2015 10:00,2,0.994,ACTIVE,212.61,345.66,59.965,1434290403,"201051344000569","174011321042388",29.74,18.00,0,332.43,358.88,29.9,27.0,0.234,143859.8,143859.8,2396,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290417,88570.00
06/14/2015 10:00,2,0.678,ACTIVE,213.74,406.37,59.959,1434290403,"274151322000094","174011321042388",38.25,23.30,0,334.84,437.33,26.4,23.5,0.177,329948.8,329948.8,3748,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290418,88571.00
06/14/2015 10:00,1,0.961,ACTIVE,215.2,362.68,60.00,1434290403,"040051121000068","174011321042388",23.67,19,0.161,319.12,441.10,22.6,18.6,0.066,18144.600000012,18148.8,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290419,88572.00
06/14/2015 10:00,2,0.990,ACTIVE,212.61,345.36,59.959,1434290403,"201051344000458","174011321042388",29.88,19.00,0,332.73,357.38,30.0,27.0,0.243,139600.7,139600.7,2395,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290420,88573.00
06/14/2015 10:00,2,0.996,ACTIVE,213.96,345.06,59.954,1434290403,"274151322000087","174011321042388",28.53,26.50,0,332.13,356.48,28.8,25.9,0.194,399993.5,399993.5,3297,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290421,88574.00
06/14/2015 10:00,2,1.027,ACTIVE,213.06,349.26,59.938,1434290403,"274151322000052","174011321042388",28.88,22.50,0,334.54,357.08,30.1,27.1,0.203,427528.3,427528.3,3701,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290422,88575.00
06/14/2015 10:00,2,1.006,ACTIVE,212.83,345.96,59.954,1434290403,"201051344001145","174011321042388",29.40,18.70,0,332.73,359.48,30.0,27.0,0.234,144749.1,144749.1,2402,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290423,88576.00
06/14/2015 10:00,2,0.986,ACTIVE,212.83,346.26,59.965,1434290403,"201051344000685","174011321042388",29.36,19.00,0,332.43,359.18,29.4,26.4,0.225,143990.3,143990.3,2402,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290424,88577.00
06/14/2015 10:00,2,0.994,ACTIVE,213.51,345.66,59.944,1434290403,"274151322000088","174011321042388",28.25,21.80,0,333.03,356.18,28.4,25.5,0.190,409326.4,409326.4,3308,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290425,88578.00
06/14/2015 10:00,2,1.014,ACTIVE,212.83,345.66,59.991,1434290403,"201051344000438","174011321042388",29.56,19.00,0,331.23,358.58,30.4,27.4,0.234,144044.6,144044.6,2398,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290425,88579.00
06/14/2015 10:00,2,1.012,ACTIVE,212.38,344.76,59.959,1434290403,"201051344001135","174011321042388",29.50,18.30,0,330.93,357.98,30.3,27.3,0.230,135406.6,135406.6,2392,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290426,88580.00
06/14/2015 10:00,2,1.035,ACTIVE,212.83,346.26,59.928,1434290403,"201051344000417","174011321042388",29.12,19.50,0,331.83,358.28,30.6,27.6,0.234,139964.2,139964.2,2391,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290427,88581.00
06/14/2015 10:00,2,1.014,ACTIVE,212.16,345.36,59.965,1434290403,"201051344000594","174011321042388",29.58,19.50,0,329.43,357.98,30.4,27.4,0.243,139789.0,139789.0,2391,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290428,88582.00
06/14/2015 10:00,2,1.012,ACTIVE,213.06,350.17,59.949,1434290403,"274151322000083","174011321042388",28.96,22.30,0,335.44,356.78,29.7,26.7,0.208,423830.4,423830.4,3705,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290429,88583.00
06/14/2015 10:00,2,1.031,ACTIVE,212.83,345.36,59.986,1434290403,"201051344000585","174011321042388",29.32,18.70,0,332.43,358.88,30.6,27.7,0.243,138671.3,138671.3,2392,0,0,0,L,1122011218,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290430,88584.00
06/14/2015 10:00,2,1.006,ACTIVE,213.74,348.96,59.949,1434290403,"274151322000054","174011321042388",28.94,21.80,0,335.44,357.08,29.5,26.5,0.199,419149.8,419149.8,3299,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290431,88585.00
06/14/2015 10:00,2,1.014,ACTIVE,212.83,344.15,59.959,1434290403,"201051344001203","174011321042388",29.08,19.30,0,332.43,359.18,29.9,26.9,0.234,139998.6,139998.6,2397,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290432,88586.00
06/14/2015 10:00,2,0.994,ACTIVE,212.38,344.45,59.965,1434290403,"201051344000646","174011321042388",29.66,18.70,0,330.33,357.98,29.9,26.9,0.230,137574.1,137574.1,2392,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290433,88587.00
06/14/2015 10:00,2,0.701,ACTIVE,214.41,407.87,59.954,1434290403,"274151322000068","174011321042388",38.27,24.50,0,334.24,435.83,27.0,24.1,0.164,328895.5,328895.5,3356,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290434,88588.00
06/14/2015 10:00,2,1.061,ACTIVE,213.74,347.16,59.954,1434290403,"274151322000076","174011321042388",29.58,22.00,0,336.64,358.58,31.8,28.7,0.225,446560.0,446560.0,3704,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290434,88589.00
06/14/2015 10:00,1,0.589,ACTIVE,214.2,396.05,60.03,1434290403,"033051125000132","174011321042388",34.96,19,0.158,317.42,439.16,20.5,14.7,0.013,14872.700000048,14876.400000036,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290436,88590.00
06/14/2015 10:00,1,0.717,ALERT,214.6,350.53,60.03,1434290403,"033051125000150","174011321042388",39.29,19,0.197,321.79,439.71,28.0,23.9,0.270,19739.200000012,19744.800000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434290437,88591.00
06/14/2015 10:00,2,1.025,ACTIVE,212.16,345.06,59.959,1434290403,"201051344000890","174011321042388",29.58,20.00,0,329.73,358.28,30.8,27.8,0.234,141596.8,141596.8,2393,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290438,88592.00
06/14/2015 10:00,2,0.945,ACTIVE,212.38,345.66,59.954,1434290403,"201051344000900","174011321042388",29.48,17.50,0,330.93,357.68,28.3,25.4,0.225,141900.8,141900.8,2400,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290439,88593.00
06/14/2015 10:00,2,0.996,ACTIVE,213.06,346.86,59.970,1434290403,"201051344000633","174011321042388",29.28,18.70,0,332.13,359.18,29.6,26.6,0.225,131647.7,131647.7,2401,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290440,88594.00
06/14/2015 10:00,1,0.893,ACTIVE,214.4,418.62,60.03,1434290403,"040051121000185","174011321042388",24.97,19,0.165,318.75,440.24,22.2,14.2,0.007,18022.999999975,18026.999999975,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290441,88595.00
06/14/2015 10:00,2,0.988,ACTIVE,212.38,345.36,59.970,1434290403,"201051344000983","174011321042388",29.56,18.00,0,331.83,358.28,29.6,26.7,0.230,138753.6,138753.6,2397,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290442,88596.00
06/14/2015 10:00,2,0.977,ACTIVE,212.61,345.36,59.959,1434290403,"201051344000917","174011321042388",29.74,19.50,0,331.23,358.88,29.4,26.5,0.230,142139.1,142139.1,2401,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290443,88597.00
06/14/2015 10:00,1,0.968,ACTIVE,214.1,324.85,60.00,1434290403,"040051121000116","174011321042388",25.90,18,0.193,313.75,439.85,24.9,23.4,0.244,17514.700000024,17519.400000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290444,88598.00
06/14/2015 10:00,1,0.571,ACTIVE,214.4,377.25,60.00,1434290403,"033051125000135","174011321042388",35.03,19,0.151,317.19,440.29,19.9,15.7,0.031,14863.40000001,14867.10000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290446,88599.00
06/14/2015 10:00,2,0.992,ACTIVE,212.83,344.76,59.981,1434290403,"201051344000648","174011321042388",29.30,17.50,0,333.03,359.18,29.5,26.5,0.221,138163.4,138163.4,2393,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290446,88600.00
06/14/2015 10:00,2,1.010,ACTIVE,212.61,345.36,59.965,1434290403,"201051344001093","174011321042388",29.44,19.50,0,331.23,358.58,30.1,27.1,0.221,140194.8,140194.8,2398,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290447,88601.00
06/14/2015 10:00,2,0.980,ACTIVE,213.06,345.96,59.965,1434290403,"201051344000645","174011321042388",29.36,18.30,0,333.03,358.58,29.2,26.2,0.212,138555.1,138555.1,2396,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290448,88602.00
06/14/2015 10:00,2,0.980,ACTIVE,213.96,349.56,59.965,1434290403,"274151322000085","174011321042388",29.18,21.30,0,336.34,356.78,29.0,26.0,0.186,421217.1,421217.1,3700,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290449,88603.00
06/14/2015 10:00,2,0.992,ACTIVE,212.61,345.96,59.975,1434290403,"201051344000651","174011321042388",29.20,18.00,0,332.13,358.28,29.4,26.5,0.221,137955.5,137955.5,2395,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290450,88604.00
06/14/2015 10:00,2,0.986,ACTIVE,212.61,344.76,59.965,1434290403,"201051344000867","174011321042388",29.12,18.70,0,332.13,357.98,29.2,26.2,0.221,130273.0,130273.0,2400,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290451,88605.00
06/14/2015 10:00,1,0.980,ACTIVE,214.1,410.31,60.03,1434290403,"040051121000095","174011321042388",23.38,18,0.164,315.48,438.49,22.8,17.1,0.008,19079.899999976,19083.899999976,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290452,88606.00
06/14/2015 10:00,2,0.986,ACTIVE,212.38,344.76,59.981,1434290403,"201051344001230","174011321042388",29.06,19.30,0,330.33,356.78,29.0,26.1,0.234,141411.1,141411.1,2402,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290453,88607.00
06/14/2015 10:00,2,0.980,ACTIVE,212.83,345.96,59.970,1434290403,"201051344000576","174011321042388",29.14,17.50,0,333.03,359.48,28.9,26.0,0.217,137926.7,137926.7,2401,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290454,88608.00
06/14/2015 10:00,2,1.000,ACTIVE,212.38,344.45,59.981,1434290403,"201051344000579","174011321042388",29.58,19.00,0,333.33,358.58,30.0,27.0,0.230,143932.6,143932.6,2395,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434290455,88609.00
06/14/2015 10:15,2,1.098,ACTIVE,212.16,345.96,59.954,1434291303,"201051344000955","174011321042388",29.36,19.30,0,331.23,359.78,32.6,29.6,0.239,143330.9,143330.9,2398,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291305,88610.00
06/14/2015 10:15,1,1.002,ACTIVE,214.2,390.44,60.00,1434291303,"040051121000195","174011321042388",25.24,19,0.207,318.99,441.73,25.1,21.2,0.037,19986.800000024,19991.399999988,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291306,88611.00
06/14/2015 10:15,2,1.133,ACTIVE,213.74,345.66,59.938,1434291303,"274151322000095","174011321042388",29.54,21.80,0,336.34,359.48,33.9,30.8,0.221,440939.7,440939.7,3318,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291307,88612.00
06/14/2015 10:15,2,1.053,ACTIVE,212.61,345.96,59.944,1434291303,"201051344000868","174011321042388",29.62,17.80,0,333.03,360.38,31.6,28.6,0.234,129598.8,129598.8,2398,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291308,88613.00
06/14/2015 10:15,2,1.055,ACTIVE,213.29,347.16,59.949,1434291303,"201051344000853","174011321042388",29.50,18.00,0,334.54,361.89,31.5,28.5,0.247,135859.4,135859.4,2394,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291309,88614.00
06/14/2015 10:15,2,1.064,ACTIVE,213.29,347.46,59.970,1434291303,"201051344000582","174011321042388",29.14,18.30,0,333.93,360.99,31.4,28.4,0.243,136488.2,136488.2,2394,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291310,88615.00
06/14/2015 10:15,1,1.007,ACTIVE,214.5,416.11,60.00,1434291303,"040051121000097","174011321042388",26.75,20,0.156,318.84,441.61,26.8,12.8,0.017,17820.800000012,17825.700000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291311,88616.00
06/14/2015 10:15,2,1.057,ACTIVE,212.61,348.36,59.949,1434291303,"201051344000988","174011321042388",29.10,18.30,0,333.03,362.19,31.2,28.2,0.252,130860.7,130860.7,2394,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291313,88617.00
06/14/2015 10:15,2,1.055,ACTIVE,212.83,346.56,59.954,1434291303,"201051344001158","174011321042388",29.06,18.00,0,333.63,360.69,31.1,28.1,0.252,137101.8,137101.8,2397,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291314,88618.00
06/14/2015 10:15,2,1.061,ACTIVE,212.61,345.96,59.954,1434291303,"201051344001025","174011321042388",29.56,19.00,0,333.93,360.99,31.8,28.8,0.247,140122.1,140122.1,2396,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291315,88619.00
06/14/2015 10:15,1,0.756,ACTIVE,214.1,397.88,60.00,1434291303,"033051125000118","174011321042388",39.41,20,0.262,320.35,443.36,29.6,26.0,0.055,19781.200000024,19786.799999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291316,88620.00
06/14/2015 10:15,2,1.041,ACTIVE,212.61,346.26,59.965,1434291303,"201051344000569","174011321042388",29.50,18.30,0,334.24,360.99,31.1,28.1,0.239,143866.2,143866.2,2397,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291317,88621.00
06/14/2015 10:15,2,0.707,ACTIVE,213.29,414.49,59.970,1434291303,"274151322000094","174011321042388",39.02,23.50,0,335.74,435.83,27.9,25.1,0.190,329954.5,329954.5,3749,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291318,88622.00
06/14/2015 10:15,1,1.013,ACTIVE,214.6,343.54,60.00,1434291303,"040051121000068","174011321042388",24.00,19,0.201,318.05,440.96,24.2,27.0,0.161,18148.8,18153.100000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291319,88623.00
06/14/2015 10:15,2,1.047,ACTIVE,212.61,345.06,59.975,1434291303,"201051344000458","174011321042388",29.32,19.00,0,333.03,360.38,31.1,28.1,0.247,139607.1,139607.1,2396,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291320,88624.00
06/14/2015 10:15,2,1.059,ACTIVE,213.74,349.56,59.959,1434291303,"274151322000087","174011321042388",28.33,27.00,0,336.04,358.58,30.4,27.4,0.194,399999.7,399999.7,3298,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291321,88625.00
06/14/2015 10:15,2,1.098,ACTIVE,212.61,347.46,59.954,1434291303,"274151322000052","174011321042388",28.57,22.80,0,335.74,358.88,31.8,28.7,0.199,427534.8,427534.8,3702,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291322,88626.00
06/14/2015 10:15,2,1.045,ACTIVE,212.61,346.26,59.970,1434291303,"201051344001145","174011321042388",29.46,18.70,0,333.93,361.89,31.2,28.2,0.243,144755.5,144755.5,2403,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291323,88627.00
06/14/2015 10:15,2,1.018,ACTIVE,212.61,345.96,59.959,1434291303,"201051344000685","174011321042388",29.62,19.00,0,333.33,360.69,30.6,27.6,0.256,143996.6,143996.6,2403,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291324,88628.00
06/14/2015 10:15,2,1.025,ACTIVE,212.61,346.86,59.959,1434291303,"274151322000088","174011321042388",28.78,22.00,0,333.63,357.98,29.9,26.9,0.190,409332.5,409332.5,3309,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291325,88629.00
06/14/2015 10:15,2,1.055,ACTIVE,212.61,345.66,59.965,1434291303,"201051344000438","174011321042388",29.52,19.30,0,333.03,360.99,31.6,28.5,0.252,144051.2,144051.2,2399,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291326,88630.00
06/14/2015 10:15,2,1.041,ACTIVE,212.16,345.06,59.970,1434291303,"201051344001135","174011321042388",29.70,18.30,0,332.43,360.08,31.4,28.4,0.234,135413.1,135413.1,2393,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291327,88631.00
06/14/2015 10:15,2,1.076,ACTIVE,212.61,346.56,59.965,1434291303,"201051344000417","174011321042388",29.06,19.80,0,332.13,360.38,31.8,28.7,0.243,139970.8,139970.8,2392,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291328,88632.00
06/14/2015 10:15,2,1.041,ACTIVE,212.16,345.96,59.970,1434291303,"201051344000594","174011321042388",29.78,20.00,0,331.23,360.69,31.5,28.4,0.239,139795.5,139795.5,2392,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291329,88633.00
06/14/2015 10:15,2,1.053,ACTIVE,213.06,351.07,59.933,1434291303,"274151322000083","174011321042388",29.10,22.30,0,336.34,358.88,31.0,28.0,0.203,423836.7,423836.7,3706,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291330,88634.00
06/14/2015 10:15,2,1.066,ACTIVE,212.83,346.26,59.975,1434291303,"201051344000585","174011321042388",29.38,19.00,0,332.73,360.99,31.7,28.7,0.247,138677.9,138677.9,2393,0,0,0,L,1122011218,0,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291331,88635.00
06/14/2015 10:15,2,1.055,ACTIVE,213.51,346.86,59.970,1434291303,"274151322000054","174011321042388",28.88,21.80,0,335.44,358.88,30.8,27.8,0.208,419156.1,419156.1,3300,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291331,88636.00
06/14/2015 10:15,2,1.041,ACTIVE,212.83,345.06,59.970,1434291303,"201051344001203","174011321042388",29.46,19.30,0,333.93,362.19,31.1,28.1,0.243,140005.1,140005.1,2398,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291332,88637.00
06/14/2015 10:15,2,1.043,ACTIVE,212.38,345.36,59.959,1434291303,"201051344000646","174011321042388",29.38,19.00,0,331.23,360.08,31.1,28.1,0.247,137580.5,137580.5,2393,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291333,88638.00
06/14/2015 10:15,2,0.717,ACTIVE,214.19,420.20,59.965,1434291303,"274151322000068","174011321042388",39.36,24.80,0,335.74,438.83,28.7,25.8,0.177,328901.3,328901.3,3357,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291334,88639.00
06/14/2015 10:15,1,0.612,ACTIVE,214.8,327.03,60.00,1434291303,"033051125000132","174011321042388",35.48,19,0.165,318.33,439.55,21.6,26.7,0.288,14876.400000036,14880.100000024,421,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291337,88640.00
06/14/2015 10:15,1,0.753,ACTIVE,214.8,357.19,60.03,1434291303,"033051125000150","174011321042388",39.41,19,0.214,322.01,443.58,29.5,25.6,0.219,19744.800000012,19750.700000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291338,88641.00
06/14/2015 10:15,2,1.076,ACTIVE,212.61,345.36,59.949,1434291303,"201051344000890","174011321042388",29.46,20.00,0,331.23,360.38,32.1,29.1,0.243,141603.5,141603.5,2394,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291339,88642.00
06/14/2015 10:15,2,1.012,ACTIVE,212.61,346.26,59.981,1434291303,"201051344000900","174011321042388",29.14,17.80,0,332.43,359.78,29.9,26.9,0.239,141906.9,141906.9,2401,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291340,88643.00
06/14/2015 10:15,2,1.037,ACTIVE,213.06,347.46,59.996,1434291303,"201051344000633","174011321042388",29.54,19.00,0,333.03,361.59,31.1,28.0,0.247,131654.1,131654.1,2402,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291341,88644.00
06/14/2015 10:15,1,0.998,ACTIVE,214.8,389.47,60.03,1434291303,"040051121000185","174011321042388",23.46,19,0.138,319.44,440.03,23.3,19.4,0.023,18026.999999975,18031.200000023,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291342,88645.00
06/14/2015 10:15,2,1.051,ACTIVE,212.61,346.86,59.981,1434291303,"201051344000983","174011321042388",29.36,18.30,0,332.13,360.69,31.3,28.3,0.256,138760.1,138760.1,2398,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291343,88646.00
06/14/2015 10:15,2,1.037,ACTIVE,212.83,347.16,59.981,1434291303,"201051344000917","174011321042388",29.64,19.50,0,333.03,360.69,31.2,28.2,0.239,142145.5,142145.5,2402,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291344,88647.00
06/14/2015 10:15,1,1.024,ACTIVE,214.3,405.46,60.00,1434291303,"040051121000116","174011321042388",26.22,19,0.192,312.77,439.80,26.7,15.4,0.022,17519.400000024,17524.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291345,88648.00
06/14/2015 10:15,1,0.608,ACTIVE,214.3,339.57,60.03,1434291303,"033051125000135","174011321042388",35.44,20,0.176,318.02,440.79,21.4,26.2,0.234,14867.10000001,14870.90000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291346,88649.00
06/14/2015 10:15,2,1.062,ACTIVE,213.06,346.86,59.954,1434291303,"201051344000648","174011321042388",29.20,17.80,0,333.03,360.99,31.5,28.5,0.239,138169.8,138169.8,2394,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291347,88650.00
06/14/2015 10:15,2,1.080,ACTIVE,212.61,346.56,59.981,1434291303,"201051344001093","174011321042388",29.44,19.50,0,333.63,360.69,32.2,29.1,0.243,140201.3,140201.3,2399,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291348,88651.00
06/14/2015 10:15,2,1.055,ACTIVE,213.29,346.86,59.986,1434291303,"201051344000645","174011321042388",29.28,18.70,0,333.33,360.38,31.4,28.3,0.239,138561.5,138561.5,2397,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291349,88652.00
06/14/2015 10:15,2,1.064,ACTIVE,213.74,344.45,59.975,1434291303,"274151322000085","174011321042388",29.14,21.50,0,337.24,358.58,31.5,28.4,0.203,421223.4,421223.4,3701,0,0,0,L,1151911521,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291350,88653.00
06/14/2015 10:15,2,1.062,ACTIVE,213.06,346.56,59.986,1434291303,"201051344000651","174011321042388",29.38,18.30,0,333.93,360.69,31.6,28.6,0.239,137961.9,137961.9,2396,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291351,88654.00
06/14/2015 10:15,2,1.072,ACTIVE,213.06,345.96,59.996,1434291303,"201051344000867","174011321042388",29.12,19.00,0,333.03,360.08,31.6,28.6,0.243,130279.4,130279.4,2401,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291352,88655.00
06/14/2015 10:15,1,1.081,ACTIVE,214.3,407.28,60.03,1434291303,"040051121000095","174011321042388",23.18,18,0.145,317.43,438.26,24.9,13.7,0.020,19083.899999976,19088.199999988,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291353,88656.00
06/14/2015 10:15,2,1.064,ACTIVE,212.61,345.96,60.002,1434291303,"201051344001230","174011321042388",29.36,19.30,0,332.13,359.18,31.7,28.7,0.256,141417.5,141417.5,2403,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291354,88657.00
06/14/2015 10:15,2,1.049,ACTIVE,213.29,347.76,59.986,1434291303,"201051344000576","174011321042388",29.82,17.80,0,333.63,360.99,31.7,28.7,0.230,137933.1,137933.1,2402,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291355,88658.00
06/14/2015 10:15,2,1.100,ACTIVE,213.06,347.16,59.975,1434291303,"201051344000579","174011321042388",29.42,19.30,0,333.33,360.69,32.8,29.7,0.243,143939.3,143939.3,2396,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291356,88659.00
06/14/2015 10:15,2,1.084,ACTIVE,213.06,347.46,59.986,1434291303,"201051344000469","174011321042388",29.46,17.30,0,332.43,360.69,32.4,29.3,0.256,131049.3,131049.3,2395,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291357,88660.00
06/14/2015 10:15,2,1.146,ACTIVE,214.41,347.46,59.991,1434291303,"274151322000076","174011321042388",29.56,22.30,0,337.24,361.59,34.3,31.2,0.230,446567.1,446567.1,3705,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434291357,88661.00
06/14/2015 10:30,2,1.119,ACTIVE,212.61,345.66,59.959,1434292203,"201051344000955","174011321042388",29.00,19.30,0,333.03,364.89,32.9,29.8,0.252,143338.6,143338.6,2399,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292204,88662.00
06/14/2015 10:30,1,1.015,ACTIVE,214.8,381.75,60.03,1434292203,"040051121000195","174011321042388",24.98,19,0.180,319.31,443.41,25.2,12.9,0.201,19991.399999988,19996.899999988,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292205,88663.00
06/14/2015 10:30,2,1.139,ACTIVE,213.96,352.87,59.954,1434292203,"274151322000095","174011321042388",29.56,22.00,0,336.04,363.69,34.1,31.0,0.225,440947.7,440947.7,3319,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292206,88664.00
06/14/2015 10:30,2,1.090,ACTIVE,212.83,346.26,59.959,1434292203,"201051344000868","174011321042388",29.44,17.80,0,333.93,365.80,32.5,29.4,0.243,129606.3,129606.3,2399,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292207,88665.00
06/14/2015 10:30,2,1.082,ACTIVE,213.51,347.46,59.959,1434292203,"201051344000853","174011321042388",29.64,18.00,0,334.84,368.50,32.5,29.5,0.261,135866.9,135866.9,2395,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292208,88666.00
06/14/2015 10:30,2,1.084,ACTIVE,213.51,346.26,59.965,1434292203,"201051344000582","174011321042388",29.30,18.70,0,334.84,368.20,32.2,29.1,0.247,136495.6,136495.6,2395,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292209,88667.00
06/14/2015 10:30,1,1.042,ACTIVE,214.8,327.07,60.00,1434292203,"040051121000097","174011321042388",26.14,20,0.172,319.82,443.27,27.1,19.2,0.279,17825.700000012,17831.700000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292211,88668.00
06/14/2015 10:30,2,1.092,ACTIVE,212.83,346.26,59.965,1434292203,"201051344000469","174011321042388",29.56,17.30,0,333.63,366.40,32.7,29.6,0.270,131056.5,131056.5,2396,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292212,88669.00
06/14/2015 10:30,2,1.084,ACTIVE,212.83,347.16,59.954,1434292203,"201051344000988","174011321042388",29.34,18.30,0,332.43,368.50,32.2,29.2,0.261,130868.2,130868.2,2395,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292212,88670.00
06/14/2015 10:30,2,1.070,ACTIVE,212.83,345.66,59.954,1434292203,"201051344001158","174011321042388",29.54,18.30,0,333.33,366.10,32.0,29.0,0.261,137109.3,137109.3,2398,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292213,88671.00
06/14/2015 10:30,2,1.084,ACTIVE,211.93,344.45,59.954,1434292203,"201051344001025","174011321042388",29.80,19.00,0,333.63,366.70,32.7,29.7,0.256,140129.7,140129.7,2397,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292214,88672.00
06/14/2015 10:30,1,0.767,ACTIVE,213.6,415.98,60.00,1434292203,"033051125000118","174011321042388",39.51,20,0.230,319.35,443.71,30.1,29.8,0.020,19786.799999988,19793.499999976,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292215,88673.00
06/14/2015 10:30,2,1.068,ACTIVE,211.93,345.06,59.965,1434292203,"201051344000569","174011321042388",29.86,18.30,0,334.24,366.40,32.3,29.2,0.247,143873.7,143873.7,2398,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292217,88674.00
06/14/2015 10:30,2,0.721,ACTIVE,213.51,418.70,59.954,1434292203,"274151322000094","174011321042388",39.36,23.80,0,334.54,444.54,28.6,25.7,0.194,329961.1,329961.1,3750,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292218,88675.00
06/14/2015 10:30,1,1.046,ACTIVE,215.0,378.21,60.00,1434292203,"040051121000068","174011321042388",23.78,19,0.151,317.78,442.44,24.7,13.4,0.140,18153.100000012,18158.400000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292219,88676.00
06/14/2015 10:30,2,1.086,ACTIVE,212.61,345.36,59.970,1434292203,"201051344000458","174011321042388",29.32,19.00,0,333.33,365.80,32.3,29.2,0.256,139614.7,139614.7,2397,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292220,88677.00
06/14/2015 10:30,2,1.086,ACTIVE,213.29,344.15,59.991,1434292203,"274151322000087","174011321042388",28.37,27.50,0,335.44,363.39,31.2,28.2,0.199,400007.0,400007.0,3299,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292221,88678.00
06/14/2015 10:30,2,1.111,ACTIVE,213.74,348.06,59.975,1434292203,"274151322000052","174011321042388",28.96,23.00,0,335.74,362.49,32.6,29.5,0.212,427542.4,427542.4,3703,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292222,88679.00
06/14/2015 10:30,2,1.084,ACTIVE,213.06,345.96,59.959,1434292203,"201051344001145","174011321042388",29.42,18.70,0,333.93,367.60,32.3,29.3,0.252,144763.1,144763.1,2404,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292223,88680.00
06/14/2015 10:30,2,1.057,ACTIVE,212.83,346.26,59.975,1434292203,"201051344000685","174011321042388",29.52,19.30,0,332.43,365.49,31.6,28.6,0.278,144004.0,144004.0,2404,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292224,88681.00
06/14/2015 10:30,2,1.053,ACTIVE,213.74,348.06,59.965,1434292203,"274151322000088","174011321042388",28.92,22.00,0,336.34,363.99,30.9,27.9,0.203,409339.7,409339.7,3310,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292225,88682.00
06/14/2015 10:30,2,1.092,ACTIVE,213.06,346.26,59.975,1434292203,"201051344000438","174011321042388",29.54,19.30,0,333.33,366.10,32.7,29.7,0.256,144058.8,144058.8,2400,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292226,88683.00
06/14/2015 10:30,2,1.096,ACTIVE,212.61,344.76,59.965,1434292203,"201051344001135","174011321042388",29.16,18.30,0,333.93,365.19,32.4,29.3,0.243,135420.7,135420.7,2394,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292227,88684.00
06/14/2015 10:30,2,1.115,ACTIVE,212.83,346.26,59.975,1434292203,"201051344000417","174011321042388",28.98,19.80,0,332.73,365.80,32.8,29.7,0.252,139978.5,139978.5,2393,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292228,88685.00
06/14/2015 10:30,2,1.092,ACTIVE,212.38,345.66,59.959,1434292203,"201051344000594","174011321042388",29.48,20.00,0,331.23,365.49,32.6,29.6,0.256,139803.2,139803.2,2393,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292228,88686.00
06/14/2015 10:30,2,1.090,ACTIVE,213.74,343.55,59.959,1434292203,"274151322000083","174011321042388",28.98,22.50,0,336.04,363.99,31.9,28.9,0.203,423844.2,423844.2,3707,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292229,88687.00
06/14/2015 10:30,2,1.107,ACTIVE,213.29,347.16,59.975,1434292203,"201051344000585","174011321042388",29.34,19.00,0,334.54,367.60,33.0,29.9,0.247,138685.6,138685.6,2394,0,0,0,L,1122011218,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292230,88688.00
06/14/2015 10:30,2,1.086,ACTIVE,214.41,351.07,59.959,1434292203,"274151322000054","174011321042388",28.92,22.00,0,336.04,363.09,31.8,28.8,0.212,419163.6,419163.6,3301,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292231,88689.00
06/14/2015 10:30,2,1.078,ACTIVE,213.06,345.36,59.975,1434292203,"201051344001203","174011321042388",29.40,19.30,0,334.24,367.00,32.1,29.1,0.256,140012.6,140012.6,2399,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292232,88690.00
06/14/2015 10:30,2,1.076,ACTIVE,212.83,345.06,59.965,1434292203,"201051344000646","174011321042388",29.46,19.00,0,331.83,365.19,32.2,29.1,0.261,137588.0,137588.0,2394,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292233,88691.00
06/14/2015 10:30,2,0.715,ACTIVE,214.41,426.21,59.954,1434292203,"274151322000068","174011321042388",39.76,25.00,0,334.24,445.15,28.7,25.8,0.186,328908.1,328908.1,3358,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292234,88692.00
06/14/2015 10:30,2,1.143,ACTIVE,214.87,352.27,59.965,1434292203,"274151322000076","174011321042388",29.72,22.50,0,338.14,366.10,34.4,31.2,0.225,446575.0,446575.0,3706,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292235,88693.00
06/14/2015 10:30,1,0.622,ACTIVE,215.4,326.56,60.03,1434292203,"033051125000132","174011321042388",35.94,20,0.208,317.48,440.00,22.2,20.2,0.227,14880.100000024,14884.600000024,423,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292236,88694.00
06/14/2015 10:30,1,0.773,ACTIVE,214.7,392.56,60.03,1434292203,"033051125000150","174011321042388",39.42,19,0.231,321.51,444.16,30.3,33.2,0.047,19750.700000012,19757.700000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292237,88695.00
06/14/2015 10:30,2,1.098,ACTIVE,212.83,345.36,59.959,1434292203,"201051344000890","174011321042388",29.72,20.30,0,331.83,365.80,33.1,30.0,0.247,141611.2,141611.2,2395,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292238,88696.00
06/14/2015 10:30,2,1.035,ACTIVE,213.06,345.66,59.975,1434292203,"201051344000900","174011321042388",29.40,17.80,0,333.33,365.19,30.9,27.9,0.234,141914.1,141914.1,2402,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292239,88697.00
06/14/2015 10:30,2,1.070,ACTIVE,213.51,347.46,59.970,1434292203,"201051344000633","174011321042388",29.56,19.00,0,333.93,368.50,32.1,29.0,0.252,131661.5,131661.5,2403,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292240,88698.00
