ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 10:30,1,0.987,ACTIVE,215.1,404.59,60.03,1434292203,"040051121000185","174011321042388",24.69,19,0.149,317.77,440.75,24.2,13.3,0.014,18031.200000023,18035.900000011,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292242,88699.00
06/14/2015 10:30,2,1.072,ACTIVE,213.29,345.96,59.938,1434292203,"201051344000983","174011321042388",29.56,18.30,0,334.24,366.10,32.2,29.1,0.261,138767.6,138767.6,2399,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292242,88700.00
06/14/2015 10:30,2,1.080,ACTIVE,213.29,346.26,59.975,1434292203,"201051344000917","174011321042388",29.22,19.50,0,333.63,365.80,32.0,29.0,0.243,142153.0,142153.0,2403,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292243,88701.00
06/14/2015 10:30,1,1.057,ACTIVE,214.7,326.78,60.00,1434292203,"040051121000116","174011321042388",25.91,19,0.219,311.78,441.94,27.2,22.8,0.285,17524.100000024,17530.000000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292245,88702.00
06/14/2015 10:30,1,0.639,ACTIVE,215.4,369.92,60.03,1434292203,"033051125000135","174011321042388",34.36,20,0.164,317.17,440.92,21.8,17.1,0.068,14870.90000001,14875.40000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292246,88703.00
06/14/2015 10:30,2,1.080,ACTIVE,213.29,346.56,59.970,1434292203,"201051344000648","174011321042388",29.24,17.80,0,333.33,367.30,32.0,29.0,0.252,138177.3,138177.3,2395,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292247,88704.00
06/14/2015 10:30,2,1.090,ACTIVE,213.29,346.56,59.975,1434292203,"201051344001093","174011321042388",29.66,19.50,0,333.03,365.80,32.8,29.7,0.247,140209.0,140209.0,2400,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292248,88705.00
06/14/2015 10:30,2,1.082,ACTIVE,213.51,346.56,59.965,1434292203,"201051344000645","174011321042388",29.12,18.70,0,334.24,367.60,31.9,28.9,0.243,138569.0,138569.0,2398,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292248,88706.00
06/14/2015 10:30,2,1.096,ACTIVE,214.41,346.26,60.012,1434292203,"274151322000085","174011321042388",28.84,21.80,0,337.24,364.29,32.0,29.0,0.199,421231.0,421231.0,3702,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292249,88707.00
06/14/2015 10:30,2,1.078,ACTIVE,213.29,346.56,59.970,1434292203,"201051344000651","174011321042388",29.42,18.30,0,333.33,366.40,32.1,29.1,0.243,137969.4,137969.4,2397,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292250,88708.00
06/14/2015 10:30,2,1.072,ACTIVE,213.51,345.66,59.996,1434292203,"201051344000867","174011321042388",29.48,19.00,0,333.63,365.49,32.1,29.0,0.247,130286.9,130286.9,2402,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292251,88709.00
06/14/2015 10:30,1,1.063,ACTIVE,214.8,393.58,60.00,1434292203,"040051121000095","174011321042388",23.79,18,0.146,315.78,439.04,25.1,19.3,0.020,19088.199999988,19093.399999976,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292253,88710.00
06/14/2015 10:30,2,1.068,ACTIVE,213.29,345.96,59.975,1434292203,"201051344001230","174011321042388",29.50,19.50,0,331.83,363.99,32.0,28.9,0.247,141425.0,141425.0,2404,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292254,88711.00
06/14/2015 10:30,2,1.057,ACTIVE,213.74,347.76,59.975,1434292203,"201051344000576","174011321042388",29.62,17.80,0,334.54,368.80,31.8,28.8,0.243,137940.6,137940.6,2403,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292254,88712.00
06/14/2015 10:30,2,1.088,ACTIVE,213.29,346.56,59.975,1434292203,"201051344000579","174011321042388",29.82,19.30,0,334.84,367.90,32.9,29.8,0.252,143947.0,143947.0,2397,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434292255,88713.00
06/14/2015 10:45,2,1.643,ACTIVE,212.83,353.17,59.986,1434293103,"201051344000955","174011321042388",29.96,19.50,0,332.13,374.51,49.9,46.2,0.402,143348.0,143348.0,2400,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293105,88714.00
06/14/2015 10:45,1,1.551,ACTIVE,214.8,403.68,60.07,1434293103,"040051121000195","174011321042388",25.88,20,0.241,319.21,443.57,39.9,35.5,0.128,19996.899999988,20004.000000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293106,88715.00
06/14/2015 10:45,2,1.766,ACTIVE,213.51,353.47,59.996,1434293103,"274151322000095","174011321042388",29.48,22.50,0,336.04,371.81,52.8,49.0,0.354,440957.6,440957.6,3320,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293107,88716.00
06/14/2015 10:45,2,1.668,ACTIVE,213.06,353.17,59.996,1434293103,"201051344000868","174011321042388",29.66,18.00,0,333.33,376.01,50.2,46.5,0.407,129615.6,129615.6,2400,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293108,88717.00
06/14/2015 10:45,2,1.646,ACTIVE,213.96,354.37,59.991,1434293103,"201051344000853","174011321042388",30.12,18.30,0,335.44,376.62,50.2,46.5,0.402,135876.2,135876.2,2396,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293109,88718.00
06/14/2015 10:45,2,1.645,ACTIVE,213.51,354.37,59.996,1434293103,"201051344000582","174011321042388",29.60,18.70,0,333.33,376.31,49.3,45.7,0.389,136504.8,136504.8,2396,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293109,88719.00
06/14/2015 10:45,1,1.584,ACTIVE,215.1,337.66,60.03,1434293103,"040051121000097","174011321042388",26.77,20,0.267,317.46,443.26,42.2,42.2,0.334,17831.700000012,17839.200000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293111,88720.00
06/14/2015 10:45,2,1.674,ACTIVE,213.51,354.67,60.002,1434293103,"201051344000469","174011321042388",29.70,17.30,0,331.83,376.92,50.4,46.7,0.433,131065.9,131065.9,2397,0,0,0,L,1122011218,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293112,88721.00
06/14/2015 10:45,2,1.676,ACTIVE,213.29,356.18,59.991,1434293103,"201051344000988","174011321042388",29.60,18.70,0,333.03,377.82,50.3,46.6,0.424,130877.5,130877.5,2396,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293113,88722.00
06/14/2015 10:45,2,1.680,ACTIVE,213.51,354.37,59.991,1434293103,"201051344001158","174011321042388",29.32,18.70,0,332.43,376.92,49.9,46.2,0.424,137118.5,137118.5,2399,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293114,88723.00
06/14/2015 10:45,2,1.680,ACTIVE,213.06,352.27,59.991,1434293103,"201051344001025","174011321042388",29.68,19.30,0,330.63,376.31,50.5,46.8,0.367,140139.1,140139.1,2398,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293115,88724.00
06/14/2015 10:45,1,1.170,ACTIVE,214.9,393.34,60.03,1434293103,"033051125000118","174011321042388",40.46,20,0.282,319.87,443.29,47.1,47.3,0.255,19793.499999976,19802.1,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293116,88725.00
06/14/2015 10:45,2,1.633,ACTIVE,213.29,353.17,59.991,1434293103,"201051344000569","174011321042388",30.22,18.70,0,331.53,376.62,50.0,46.4,0.398,143883.0,143883.0,2399,0,0,0,L,1122011218,0,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293117,88726.00
06/14/2015 10:45,2,1.146,ACTIVE,213.06,421.40,59.975,1434293103,"274151322000094","174011321042388",39.14,24.30,0,334.24,446.35,44.9,41.4,0.296,329969.5,329969.5,3751,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293118,88727.00
06/14/2015 10:45,1,1.598,ACTIVE,215.3,384.13,60.03,1434293103,"040051121000068","174011321042388",24.44,19,0.240,317.60,442.92,38.8,30.0,0.117,18158.400000024,18165.100000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293119,88728.00
06/14/2015 10:45,2,1.645,ACTIVE,213.51,353.17,59.991,1434293103,"201051344000458","174011321042388",29.94,19.30,0,333.63,376.31,49.9,46.3,0.415,139624.0,139624.0,2398,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293120,88729.00
06/14/2015 10:45,2,1.670,ACTIVE,214.19,348.66,59.991,1434293103,"274151322000087","174011321042388",28.73,28.30,0,336.34,370.00,48.5,44.9,0.323,400016.0,400016.0,3300,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293121,88730.00
06/14/2015 10:45,2,1.709,ACTIVE,213.96,350.77,59.991,1434293103,"274151322000052","174011321042388",29.24,23.50,0,335.44,371.21,50.6,46.9,0.345,427551.9,427551.9,3704,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293122,88731.00
06/14/2015 10:45,2,1.635,ACTIVE,213.51,354.07,59.991,1434293103,"201051344001145","174011321042388",30.10,19.30,0,334.24,376.31,49.9,46.2,0.411,144772.4,144772.4,2405,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293123,88732.00
06/14/2015 10:45,2,1.639,ACTIVE,213.06,354.07,59.991,1434293103,"201051344000685","174011321042388",29.68,19.50,0,332.13,375.71,49.2,45.6,0.433,144013.2,144013.2,2405,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293124,88733.00
06/14/2015 10:45,2,1.645,ACTIVE,213.29,358.28,59.981,1434293103,"274151322000088","174011321042388",29.16,22.30,0,336.64,371.21,48.5,44.9,0.331,409348.8,409348.8,3311,0,0,0,L,1151911521,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293125,88734.00
06/14/2015 10:45,2,1.650,ACTIVE,213.29,352.27,59.991,1434293103,"201051344000438","174011321042388",30.00,19.50,0,332.43,376.01,50.1,46.5,0.411,144068.2,144068.2,2401,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293126,88735.00
06/14/2015 10:45,2,1.662,ACTIVE,213.06,352.27,59.986,1434293103,"201051344001135","174011321042388",29.46,19.00,0,332.73,375.11,49.6,46.0,0.407,135430.1,135430.1,2395,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293127,88736.00
06/14/2015 10:45,2,1.686,ACTIVE,213.29,354.37,59.986,1434293103,"201051344000417","174011321042388",29.12,20.30,0,333.03,376.31,49.7,46.1,0.402,139987.9,139987.9,2394,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293128,88737.00
06/14/2015 10:45,2,1.645,ACTIVE,212.83,353.77,60.012,1434293103,"201051344000594","174011321042388",30.12,20.30,0,331.83,376.62,50.2,46.6,0.411,139812.7,139812.7,2394,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293128,88738.00
06/14/2015 10:45,2,1.688,ACTIVE,214.41,360.38,59.981,1434293103,"274151322000083","174011321042388",29.16,23.30,0,336.34,370.90,49.9,46.2,0.362,423853.6,423853.6,3708,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293129,88739.00
06/14/2015 10:45,2,1.666,ACTIVE,213.51,354.97,60.012,1434293103,"201051344000585","174011321042388",29.88,19.30,0,333.03,377.22,50.5,46.8,0.411,138695.2,138695.2,2395,0,0,0,L,1122011218,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293130,88740.00
06/14/2015 10:45,2,1.670,ACTIVE,214.19,347.46,60.012,1434293103,"274151322000054","174011321042388",29.34,22.50,0,336.34,371.81,49.6,46.0,0.318,419172.9,419172.9,3302,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293131,88741.00
06/14/2015 10:45,2,1.641,ACTIVE,213.74,352.57,59.991,1434293103,"201051344001203","174011321042388",29.90,19.80,0,333.03,376.62,49.7,46.1,0.380,140022.0,140022.0,2400,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293132,88742.00
06/14/2015 10:45,2,1.629,ACTIVE,213.06,352.57,59.981,1434293103,"201051344000646","174011321042388",29.84,19.30,0,330.93,375.71,49.2,45.6,0.398,137597.3,137597.3,2395,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293133,88743.00
06/14/2015 10:45,2,1.141,ACTIVE,214.64,420.20,59.975,1434293103,"274151322000068","174011321042388",39.24,25.50,0,336.94,448.45,44.7,41.2,0.287,328916.7,328916.7,3359,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293134,88744.00
06/14/2015 10:45,2,1.744,ACTIVE,215.09,348.66,59.975,1434293103,"274151322000076","174011321042388",30.26,23.30,0,337.54,372.71,53.5,49.7,0.358,446585.2,446585.2,3707,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293135,88745.00
06/14/2015 10:45,1,1.072,ACTIVE,215.2,385.03,60.03,1434293103,"033051125000132","174011321042388",28.34,21,0.174,316.22,439.70,30.2,14.2,0.198,14884.600000024,14889.700000048,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293136,88746.00
06/14/2015 10:45,1,1.192,ACTIVE,215.7,401.47,60.03,1434293103,"033051125000150","174011321042388",39.71,20,0.298,320.36,443.77,47.1,38.8,0.193,19757.700000012,19766.500000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293137,88747.00
06/14/2015 10:45,2,1.686,ACTIVE,213.06,352.27,59.991,1434293103,"201051344000890","174011321042388",29.52,20.70,0,331.83,376.31,50.5,46.8,0.398,141620.8,141620.8,2396,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293138,88748.00
06/14/2015 10:45,2,1.590,ACTIVE,213.51,353.17,59.954,1434293103,"201051344000900","174011321042388",30.08,18.00,0,332.73,376.92,48.4,44.8,0.402,141923.3,141923.3,2403,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293139,88749.00
06/14/2015 10:45,2,1.641,ACTIVE,213.74,354.07,59.996,1434293103,"201051344000633","174011321042388",29.74,19.30,0,332.73,376.92,49.4,45.8,0.402,131670.9,131670.9,2404,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293140,88750.00
06/14/2015 10:45,1,1.640,ALERT,215.4,368.99,60.03,1434293103,"040051121000185","174011321042388",22.52,20,0.209,318.77,441.48,36.7,32.1,0.130,18035.900000011,18041.900000011,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1434293142,88751.00
06/14/2015 10:45,2,1.621,ACTIVE,213.74,354.37,59.986,1434293103,"201051344000983","174011321042388",30.20,18.70,0,333.93,376.62,49.6,46.0,0.420,138777.0,138777.0,2400,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293143,88752.00
06/14/2015 10:45,2,1.635,ACTIVE,213.51,354.37,59.996,1434293103,"201051344000917","174011321042388",29.80,19.80,0,333.63,376.62,49.4,45.7,0.398,142162.4,142162.4,2404,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293144,88753.00
06/14/2015 10:45,1,1.598,ACTIVE,214.8,363.00,60.03,1434293103,"040051121000116","174011321042388",26.58,19,0.245,313.90,442.10,42.2,39.5,0.211,17530.000000024,17537.500000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293145,88754.00
06/14/2015 10:45,1,1.007,ACTIVE,215.0,372.38,60.03,1434293103,"033051125000135","174011321042388",35.69,20,0.218,315.92,444.55,35.7,36.1,0.153,14875.40000001,14881.60000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293146,88755.00
06/14/2015 10:45,2,1.643,ACTIVE,213.96,354.07,60.018,1434293103,"201051344000648","174011321042388",29.66,18.00,0,333.93,376.62,49.4,45.7,0.402,138186.7,138186.7,2396,0,0,0,L,1122011218,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293147,88756.00
06/14/2015 10:45,2,1.652,ACTIVE,213.74,355.28,60.012,1434293103,"201051344001093","174011321042388",29.94,19.80,0,334.24,376.62,50.1,46.5,0.393,140218.6,140218.6,2401,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293148,88757.00
06/14/2015 10:45,2,1.658,ACTIVE,213.74,354.67,59.986,1434293103,"201051344000645","174011321042388",29.50,19.00,0,334.24,376.31,49.6,45.9,0.393,138578.4,138578.4,2399,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293149,88758.00
06/14/2015 10:45,2,1.670,ACTIVE,213.74,359.78,59.975,1434293103,"274151322000085","174011321042388",29.56,22.30,0,336.34,371.21,50.0,46.3,0.340,421240.5,421240.5,3703,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293150,88759.00
06/14/2015 10:45,2,1.652,ACTIVE,213.74,353.77,60.023,1434293103,"201051344000651","174011321042388",29.62,18.70,0,334.54,376.01,49.6,46.0,0.411,137978.9,137978.9,2398,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293151,88760.00
06/14/2015 10:45,2,1.643,ACTIVE,213.51,352.27,59.986,1434293103,"201051344000867","174011321042388",29.70,19.30,0,333.63,375.41,49.5,45.8,0.402,130296.3,130296.3,2403,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293152,88761.00
06/14/2015 10:45,1,1.619,ACTIVE,215.2,375.55,60.03,1434293103,"040051121000095","174011321042388",24.01,19,0.219,316.98,440.29,38.7,29.8,0.153,19093.399999976,19100,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293153,88762.00
06/14/2015 10:45,2,1.652,ACTIVE,213.29,351.97,59.981,1434293103,"201051344001230","174011321042388",29.52,19.80,0,333.03,375.11,49.5,45.8,0.411,141434.5,141434.5,2405,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293154,88763.00
06/14/2015 10:45,2,1.627,ACTIVE,213.96,353.47,59.954,1434293103,"201051344000576","174011321042388",29.82,18.00,0,334.54,376.92,49.1,45.5,0.376,137950.0,137950.0,2404,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293155,88764.00
06/14/2015 10:45,2,1.666,ACTIVE,213.51,352.87,59.986,1434293103,"201051344000579","174011321042388",29.74,19.50,0,333.03,376.92,50.2,46.5,0.407,143956.7,143956.7,2398,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434293155,88765.00
06/14/2015 11:00,2,1.441,ACTIVE,213.06,349.86,59.970,1434294003,"201051344000955","174011321042388",29.48,20.00,0,334.84,381.12,43.0,39.6,0.354,143359.3,143359.3,2401,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294004,88766.00
06/14/2015 11:00,1,1.340,ACTIVE,215.8,326.49,60.00,1434294003,"040051121000195","174011321042388",25.65,20,0.216,319.16,441.24,34.2,34.8,0.256,20004.000000012,20012.800000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294006,88767.00
06/14/2015 11:00,2,1.520,ACTIVE,213.74,351.37,59.970,1434294003,"274151322000095","174011321042388",29.36,23.00,0,337.24,377.52,45.2,41.7,0.305,440969.6,440969.6,3321,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294007,88768.00
06/14/2015 11:00,2,1.408,ACTIVE,213.51,351.07,59.975,1434294003,"201051344000868","174011321042388",29.60,18.30,0,334.54,381.42,42.3,38.9,0.340,129626.8,129626.8,2401,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294007,88769.00
06/14/2015 11:00,2,1.402,ACTIVE,214.19,353.17,59.965,1434294003,"201051344000853","174011321042388",29.76,18.70,0,334.84,381.42,42.3,38.9,0.336,135887.4,135887.4,2397,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294008,88770.00
06/14/2015 11:00,2,1.400,ACTIVE,213.96,351.97,59.959,1434294003,"201051344000582","174011321042388",29.42,19.30,0,335.44,382.93,41.8,38.4,0.331,136515.8,136515.8,2397,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294009,88771.00
06/14/2015 11:00,1,1.357,ACTIVE,215.2,386.51,60.03,1434294003,"040051121000097","174011321042388",26.55,20,0.204,320.10,443.55,35.8,36.6,0.085,17839.200000012,17848.400000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294010,88772.00
06/14/2015 11:00,2,1.398,ACTIVE,213.74,351.67,59.981,1434294003,"201051344000469","174011321042388",29.84,17.50,0,335.74,382.33,42.3,38.9,0.349,131077.1,131077.1,2398,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294011,88773.00
06/14/2015 11:00,2,1.400,ACTIVE,213.51,352.87,59.975,1434294003,"201051344000988","174011321042388",29.56,19.00,0,335.14,382.63,42.0,38.6,0.349,130888.6,130888.6,2397,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294012,88774.00
06/14/2015 11:00,2,1.389,ACTIVE,213.74,351.67,59.975,1434294003,"201051344001158","174011321042388",29.56,19.00,0,334.84,382.63,41.6,38.3,0.345,137129.6,137129.6,2400,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294013,88775.00
06/14/2015 11:00,2,1.422,ACTIVE,213.29,350.17,59.970,1434294003,"201051344001025","174011321042388",29.44,19.80,0,336.04,381.73,42.4,39.0,0.323,140150.4,140150.4,2399,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294014,88776.00
06/14/2015 11:00,1,1.007,ACTIVE,214.7,388.60,60.03,1434294003,"033051125000118","174011321042388",39.77,21,0.234,306.93,447.26,39.8,30.8,0.112,19802.1,19812.400000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294016,88777.00
06/14/2015 11:00,2,1.379,ACTIVE,213.51,350.47,59.965,1434294003,"201051344000569","174011321042388",29.80,19.00,0,335.44,382.03,41.6,38.2,0.327,143894.1,143894.1,2400,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294017,88778.00
06/14/2015 11:00,2,0.951,ACTIVE,214.87,422.60,59.970,1434294003,"274151322000094","174011321042388",39.08,24.80,0,338.74,449.05,37.4,34.2,0.252,329979.5,329979.5,3752,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294017,88779.00
06/14/2015 11:00,1,1.347,ACTIVE,215.4,331.72,60.03,1434294003,"040051121000068","174011321042388",24.20,20,0.196,318.59,442.78,32.4,32.3,0.246,18165.100000012,18173.499999988,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294019,88780.00
06/14/2015 11:00,2,1.398,ACTIVE,213.29,349.86,59.970,1434294003,"201051344000458","174011321042388",29.24,19.50,0,335.74,381.12,41.4,38.1,0.345,139635.1,139635.1,2399,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294020,88781.00
06/14/2015 11:00,2,1.404,ACTIVE,214.87,351.97,59.981,1434294003,"274151322000087","174011321042388",28.23,29.30,0,337.24,374.21,40.2,36.9,0.274,400026.9,400026.9,3301,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294021,88782.00
06/14/2015 11:00,2,1.432,ACTIVE,214.41,353.47,59.981,1434294003,"274151322000052","174011321042388",29.02,24.00,0,337.24,376.92,42.1,38.7,0.309,427563.3,427563.3,3705,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294022,88783.00
06/14/2015 11:00,2,1.379,ACTIVE,213.51,350.77,59.996,1434294003,"201051344001145","174011321042388",29.66,19.50,0,334.24,381.42,41.4,38.1,0.323,144783.5,144783.5,2406,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294023,88784.00
06/14/2015 11:00,2,1.365,ACTIVE,213.51,350.17,59.949,1434294003,"201051344000685","174011321042388",29.54,19.80,0,334.24,381.42,40.9,37.5,0.340,144024.2,144024.2,2406,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294023,88785.00
06/14/2015 11:00,2,1.375,ACTIVE,213.74,351.67,59.970,1434294003,"274151322000088","174011321042388",28.78,23.00,0,337.24,375.11,40.1,36.8,0.270,409359.6,409359.6,3312,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294024,88786.00
06/14/2015 11:00,2,1.391,ACTIVE,213.51,350.47,60.002,1434294003,"201051344000438","174011321042388",29.56,20.00,0,335.44,382.03,41.6,38.3,0.345,144079.4,144079.4,2402,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294025,88787.00
06/14/2015 11:00,2,1.383,ACTIVE,213.06,349.86,59.975,1434294003,"201051344001135","174011321042388",29.48,19.30,0,335.44,380.82,41.4,38.0,0.331,135441.2,135441.2,2396,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294026,88788.00
06/14/2015 11:00,2,1.412,ACTIVE,213.51,350.77,59.981,1434294003,"201051344000417","174011321042388",28.90,20.70,0,335.74,381.12,41.4,38.0,0.340,139999.1,139999.1,2395,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294027,88789.00
06/14/2015 11:00,2,1.408,ACTIVE,212.83,350.17,59.991,1434294003,"201051344000594","174011321042388",29.10,20.70,0,334.84,381.73,41.5,38.2,0.340,139823.9,139823.9,2395,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294028,88790.00
06/14/2015 11:00,2,1.395,ACTIVE,213.96,344.76,59.965,1434294003,"274151322000083","174011321042388",29.08,23.80,0,337.84,375.41,41.0,37.7,0.261,423864.8,423864.8,3709,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294029,88791.00
06/14/2015 11:00,2,1.387,ACTIVE,213.51,350.47,59.975,1434294003,"201051344000585","174011321042388",29.70,19.50,0,335.44,382.33,41.8,38.4,0.331,138706.5,138706.5,2396,0,0,0,L,1122011218,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294030,88792.00
06/14/2015 11:00,2,1.371,ACTIVE,213.74,345.96,59.970,1434294003,"274151322000054","174011321042388",29.32,22.80,0,337.54,376.01,40.8,37.5,0.283,419184.1,419184.1,3303,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294031,88793.00
06/14/2015 11:00,2,1.383,ACTIVE,213.51,348.66,59.959,1434294003,"201051344001203","174011321042388",29.32,20.00,0,335.14,381.73,41.1,37.8,0.345,140033.2,140033.2,2401,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294032,88794.00
06/14/2015 11:00,2,1.348,ACTIVE,213.06,349.86,59.975,1434294003,"201051344000646","174011321042388",29.76,19.80,0,334.84,382.33,40.7,37.4,0.340,137608.4,137608.4,2396,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294033,88795.00
06/14/2015 11:00,2,0.943,ACTIVE,215.32,418.70,59.975,1434294003,"274151322000068","174011321042388",39.40,26.00,0,339.34,452.66,37.8,34.6,0.247,328926.8,328926.8,3360,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294034,88796.00
06/14/2015 11:00,2,1.451,ACTIVE,214.87,350.17,59.975,1434294003,"274151322000076","174011321042388",29.76,23.50,0,338.44,378.12,43.8,40.4,0.309,446597.3,446597.3,3708,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294035,88797.00
06/14/2015 11:00,1,0.888,ACTIVE,215.8,375.80,60.03,1434294003,"033051125000132","174011321042388",28.59,22,0.186,315.59,439.87,25.2,22.4,0.045,14889.700000048,14895.800000012,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294036,88798.00
06/14/2015 11:00,1,0.983,ACTIVE,215.4,391.86,60.03,1434294003,"033051125000150","174011321042388",39.51,20,0.248,308.13,448.42,38.6,34.5,0.103,19766.500000012,19776.900000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294037,88799.00
06/14/2015 11:00,2,1.385,ACTIVE,213.06,349.56,59.981,1434294003,"201051344000890","174011321042388",29.54,21.30,0,334.24,381.42,41.4,38.1,0.318,141632.2,141632.2,2397,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294038,88800.00
06/14/2015 11:00,2,1.314,ACTIVE,213.29,349.86,59.991,1434294003,"201051344000900","174011321042388",29.46,18.00,0,334.54,381.12,39.2,36.0,0.309,141934.1,141934.1,2404,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294039,88801.00
06/14/2015 11:00,2,1.340,ACTIVE,213.51,351.37,59.986,1434294003,"201051344000633","174011321042388",29.56,19.50,0,334.54,381.42,40.2,36.9,0.331,131682.0,131682.0,2405,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294040,88802.00
06/14/2015 11:00,1,1.306,ACTIVE,215.3,372.17,60.03,1434294003,"040051121000185","174011321042388",23.60,20,0.235,318.45,441.44,30.6,38.0,0.135,18041.900000011,18049.599999999,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294041,88803.00
06/14/2015 11:00,2,1.336,ACTIVE,213.29,349.86,59.975,1434294003,"201051344000983","174011321042388",29.74,19.00,0,336.04,381.42,40.3,36.9,0.336,138788.1,138788.1,2401,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294042,88804.00
06/14/2015 11:00,2,1.357,ACTIVE,213.51,349.86,59.975,1434294003,"201051344000917","174011321042388",29.20,20.30,0,335.14,381.42,40.2,36.9,0.327,142173.4,142173.4,2405,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294043,88805.00
06/14/2015 11:00,1,1.319,ACTIVE,215.2,382.06,60.03,1434294003,"040051121000116","174011321042388",26.15,19,0.202,313.50,441.40,34.3,33.7,0.076,17537.500000024,17546.600000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294044,88806.00
06/14/2015 11:00,1,0.817,ACTIVE,215.0,418.09,60.03,1434294003,"033051125000135","174011321042388",35.41,20,0.186,319.58,444.33,28.8,25.1,0.028,14881.60000001,14889.40000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294046,88807.00
06/14/2015 11:00,2,1.344,ACTIVE,213.51,348.96,59.981,1434294003,"201051344000648","174011321042388",29.30,18.30,0,335.14,381.73,39.9,36.6,0.323,138197.7,138197.7,2397,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294047,88808.00
06/14/2015 11:00,2,1.354,ACTIVE,213.29,349.86,59.975,1434294003,"201051344001093","174011321042388",29.68,20.30,0,335.44,381.73,40.7,37.4,0.323,140229.8,140229.8,2402,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294048,88809.00
06/14/2015 11:00,2,1.346,ACTIVE,213.74,349.56,59.970,1434294003,"201051344000645","174011321042388",29.26,19.30,0,336.34,382.33,39.9,36.6,0.309,138589.4,138589.4,2400,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294048,88810.00
06/14/2015 11:00,2,1.359,ACTIVE,214.41,348.06,59.970,1434294003,"274151322000085","174011321042388",29.10,22.50,0,337.84,375.71,40.0,36.7,0.274,421251.6,421251.6,3704,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294049,88811.00
06/14/2015 11:00,2,1.346,ACTIVE,213.51,349.86,59.986,1434294003,"201051344000651","174011321042388",29.44,19.30,0,335.74,381.12,40.1,36.8,0.327,137990.0,137990.0,2399,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294050,88812.00
06/14/2015 11:00,2,1.328,ACTIVE,213.51,348.96,59.991,1434294003,"201051344000867","174011321042388",29.62,19.50,0,334.24,380.52,39.9,36.5,0.309,130307.4,130307.4,2404,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294051,88813.00
06/14/2015 11:00,1,1.330,ACTIVE,214.8,333.37,60.03,1434294003,"040051121000095","174011321042388",23.62,19,0.252,316.59,440.50,31.2,23.8,0.327,19100,19108,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294052,88814.00
06/14/2015 11:00,2,1.328,ACTIVE,213.06,348.96,60.002,1434294003,"201051344001230","174011321042388",29.56,20.30,0,333.93,380.82,39.9,36.6,0.327,141445.6,141445.6,2406,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294053,88815.00
06/14/2015 11:00,2,1.322,ACTIVE,213.74,350.77,59.938,1434294003,"201051344000576","174011321042388",29.60,18.30,0,335.14,381.73,39.7,36.4,0.309,137960.9,137960.9,2405,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294054,88816.00
06/14/2015 11:00,2,1.357,ACTIVE,213.51,349.56,59.975,1434294003,"201051344000579","174011321042388",29.52,20.00,0,334.84,382.03,40.6,37.3,0.336,143967.9,143967.9,2399,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294055,88817.00
06/14/2015 11:15,2,1.678,ACTIVE,212.83,352.87,59.959,1434294904,"201051344000955","174011321042388",29.44,20.30,0,333.93,379.92,50.0,46.4,0.420,143370.6,143370.6,2402,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294905,88818.00
06/14/2015 11:15,1,1.568,ACTIVE,215.4,414.67,60.00,1434294904,"040051121000195","174011321042388",25.95,21,0.240,319.30,443.37,40.5,32.0,0.086,20012.800000024,20021.800000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294906,88819.00
06/14/2015 11:15,2,1.762,ACTIVE,213.74,351.97,59.965,1434294904,"274151322000095","174011321042388",29.72,23.50,0,337.24,377.22,53.0,49.2,0.349,440981.7,440981.7,3322,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294907,88820.00
06/14/2015 11:15,2,1.646,ACTIVE,213.06,354.07,59.996,1434294904,"201051344000868","174011321042388",29.60,18.30,0,334.84,380.52,49.4,45.8,0.415,129638.0,129638.0,2402,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294908,88821.00
06/14/2015 11:15,2,1.631,ACTIVE,213.96,354.67,59.965,1434294904,"201051344000853","174011321042388",29.86,19.00,0,336.34,380.52,49.3,45.7,0.407,135898.7,135898.7,2398,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294909,88822.00
06/14/2015 11:15,2,1.635,ACTIVE,213.74,354.07,59.959,1434294904,"201051344000582","174011321042388",29.50,19.50,0,335.44,381.12,48.9,45.3,0.407,136526.9,136526.9,2398,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294909,88823.00
06/14/2015 11:15,1,1.597,ACTIVE,215.2,378.64,60.00,1434294904,"040051121000097","174011321042388",26.66,21,0.258,320.21,442.43,42.3,43.0,0.207,17848.400000012,17857.700000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294911,88824.00
06/14/2015 11:15,2,1.662,ACTIVE,213.51,354.67,59.959,1434294904,"201051344000469","174011321042388",29.40,17.80,0,334.84,381.12,49.5,45.9,0.402,131088.4,131088.4,2399,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294912,88825.00
06/14/2015 11:15,2,1.654,ACTIVE,213.51,354.67,59.970,1434294904,"201051344000988","174011321042388",29.44,19.30,0,334.54,381.73,49.3,45.7,0.407,130899.9,130899.9,2398,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294913,88826.00
06/14/2015 11:15,2,1.662,ACTIVE,213.06,351.97,59.954,1434294904,"201051344001025","174011321042388",29.64,20.00,0,335.44,380.82,50.0,46.3,0.398,140161.8,140161.8,2400,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294915,88827.00
06/14/2015 11:15,1,1.193,ACTIVE,214.3,399.34,60.03,1434294904,"033051125000118","174011321042388",39.69,22,0.279,306.28,446.90,47.1,49.1,0.156,19812.400000012,19822.799999988,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294916,88828.00
06/14/2015 11:15,2,1.596,ACTIVE,213.06,352.87,59.965,1434294904,"201051344000569","174011321042388",30.20,19.30,0,335.74,380.52,48.8,45.1,0.398,143905.3,143905.3,2401,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294917,88829.00
06/14/2015 11:15,2,1.123,ACTIVE,213.74,424.71,59.954,1434294904,"274151322000094","174011321042388",39.46,25.30,0,339.04,456.27,45.1,41.6,0.305,329989.7,329989.7,3753,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294919,88830.00
06/14/2015 11:15,1,1.605,ACTIVE,215.6,380.17,60.00,1434294904,"040051121000068","174011321042388",24.19,20,0.233,318.24,442.71,38.6,39.5,0.123,18173.499999988,18181.900000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294920,88831.00
06/14/2015 11:15,2,1.617,ACTIVE,213.29,353.77,59.970,1434294904,"201051344000458","174011321042388",29.88,19.80,0,335.44,382.03,49.0,45.3,0.393,139646.3,139646.3,2400,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294921,88832.00
06/14/2015 11:15,2,1.654,ACTIVE,213.29,357.38,59.959,1434294904,"274151322000087","174011321042388",28.57,30.00,0,337.54,374.21,47.9,44.3,0.309,400037.8,400037.8,3302,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294922,88833.00
06/14/2015 11:15,2,1.699,ACTIVE,213.29,357.08,59.949,1434294904,"274151322000052","174011321042388",29.14,24.80,0,337.24,375.41,50.2,46.5,0.340,427574.8,427574.8,3706,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294923,88834.00
06/14/2015 11:15,2,1.648,ACTIVE,213.29,353.47,59.959,1434294904,"201051344001145","174011321042388",29.44,19.80,0,334.54,380.82,49.2,45.5,0.384,144794.8,144794.8,2407,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294924,88835.00
06/14/2015 11:15,2,1.643,ACTIVE,213.29,353.47,59.991,1434294904,"201051344000685","174011321042388",29.20,20.30,0,333.93,380.22,48.6,45.0,0.433,144035.3,144035.3,2407,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294925,88836.00
06/14/2015 11:15,2,1.645,ACTIVE,213.74,359.18,59.954,1434294904,"274151322000088","174011321042388",28.96,23.50,0,337.54,374.81,48.2,44.6,0.323,409370.7,409370.7,3313,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294926,88837.00
06/14/2015 11:15,2,1.635,ACTIVE,213.29,352.27,59.970,1434294904,"201051344000438","174011321042388",29.90,20.30,0,334.84,380.82,49.6,45.9,0.407,144090.8,144090.8,2403,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294927,88838.00
06/14/2015 11:15,2,1.639,ACTIVE,212.83,352.57,59.981,1434294904,"201051344001135","174011321042388",29.62,19.50,0,334.84,380.22,49.2,45.5,0.407,135452.5,135452.5,2397,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294928,88839.00
06/14/2015 11:15,2,1.658,ACTIVE,213.06,351.97,59.975,1434294904,"201051344000417","174011321042388",29.32,21.30,0,334.84,379.92,49.3,45.7,0.411,140010.4,140010.4,2396,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294929,88840.00
06/14/2015 11:15,2,1.662,ACTIVE,212.61,352.87,59.949,1434294904,"201051344000594","174011321042388",29.52,21.30,0,333.33,380.82,49.7,46.0,0.398,139835.4,139835.4,2396,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294929,88841.00
06/14/2015 11:15,2,1.684,ACTIVE,213.51,348.96,59.975,1434294904,"274151322000083","174011321042388",29.18,24.30,0,336.64,375.11,49.7,46.1,0.354,423876.2,423876.2,3710,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294930,88842.00
06/14/2015 11:15,2,1.672,ACTIVE,213.29,352.87,59.981,1434294904,"201051344000585","174011321042388",29.64,20.00,0,334.84,381.42,50.2,46.5,0.402,138718.0,138718.0,2397,0,0,0,L,1122011218,0,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294931,88843.00
