ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 11:15,2,1.666,ACTIVE,213.51,348.36,59.970,1434294904,"274151322000054","174011321042388",29.38,23.30,0,337.24,375.71,49.6,46.0,0.340,419195.5,419195.5,3304,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294932,88844.00
06/14/2015 11:15,2,1.658,ACTIVE,213.51,353.17,59.970,1434294904,"201051344001203","174011321042388",29.48,20.30,0,334.24,381.12,49.5,45.9,0.415,140044.5,140044.5,2402,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294933,88845.00
06/14/2015 11:15,2,1.643,ACTIVE,212.83,351.97,59.970,1434294904,"201051344000646","174011321042388",29.48,20.00,0,333.33,380.82,49.1,45.5,0.411,137619.6,137619.6,2397,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294934,88846.00
06/14/2015 11:15,2,1.146,ACTIVE,214.87,424.11,59.975,1434294904,"274151322000068","174011321042388",39.08,26.50,0,339.04,455.06,45.5,42.0,0.305,328937.1,328937.1,3361,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294935,88847.00
06/14/2015 11:15,2,1.787,ACTIVE,214.64,348.36,59.970,1434294904,"274151322000076","174011321042388",29.60,24.30,0,338.74,377.22,53.6,49.8,0.358,446609.5,446609.5,3709,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294936,88848.00
06/14/2015 11:15,1,1.006,ACTIVE,215.2,394.42,60.00,1434294904,"033051125000132","174011321042388",34.81,22,0.203,316.11,442.54,34.8,25.9,0.086,14895.800000012,14902.800000012,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294937,88849.00
06/14/2015 11:15,1,1.205,ACTIVE,214.6,359.43,60.03,1434294904,"033051125000150","174011321042388",39.56,21,0.284,308.36,448.57,47.4,50.4,0.340,19776.900000012,19787.700000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294938,88850.00
06/14/2015 11:15,2,1.680,ACTIVE,212.83,352.57,59.981,1434294904,"201051344000890","174011321042388",29.54,21.50,0,333.93,381.42,50.3,46.6,0.411,141643.7,141643.7,2398,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294939,88851.00
06/14/2015 11:15,2,1.598,ACTIVE,213.06,352.57,59.938,1434294904,"201051344000900","174011321042388",29.62,18.30,0,334.54,380.22,47.9,44.3,0.398,141945.1,141945.1,2405,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294940,88852.00
06/14/2015 11:15,2,1.637,ACTIVE,213.51,354.07,59.970,1434294904,"201051344000633","174011321042388",29.52,20.00,0,334.54,380.52,49.0,45.3,0.407,131693.2,131693.2,2406,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294941,88853.00
06/14/2015 11:15,1,1.671,ACTIVE,215.0,332.74,60.03,1434294904,"040051121000185","174011321042388",22.18,20,0.229,318.22,442.13,36.9,36.7,0.276,18049.599999999,18057.299999987,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294942,88854.00
06/14/2015 11:15,2,1.635,ACTIVE,213.29,354.37,59.996,1434294904,"201051344000983","174011321042388",29.68,19.30,0,334.54,380.82,49.2,45.6,0.407,138799.4,138799.4,2402,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294943,88855.00
06/14/2015 11:15,2,1.645,ACTIVE,213.29,351.97,59.970,1434294904,"201051344000917","174011321042388",29.56,20.70,0,334.54,380.52,49.2,45.6,0.398,142184.7,142184.7,2406,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294944,88856.00
06/14/2015 11:15,1,1.624,ACTIVE,214.8,380.84,60.00,1434294904,"040051121000116","174011321042388",26.36,20,0.262,312.73,437.87,42.6,43.0,0.151,17546.600000024,17555.800000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294945,88857.00
06/14/2015 11:15,1,1.027,ACTIVE,215.1,371.41,60.03,1434294904,"033051125000135","174011321042388",35.25,21,0.233,318.81,444.64,36.0,28.4,0.213,14889.40000001,14897.40000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294947,88858.00
06/14/2015 11:15,2,1.621,ACTIVE,213.51,353.77,59.975,1434294904,"201051344000648","174011321042388",29.76,18.70,0,335.74,380.52,48.9,45.2,0.398,138208.9,138208.9,2398,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294948,88859.00
06/14/2015 11:15,2,1.660,ACTIVE,213.06,351.97,60.002,1434294904,"201051344001093","174011321042388",29.68,20.70,0,333.93,380.82,49.9,46.2,0.393,140241.3,140241.3,2403,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294949,88860.00
06/14/2015 11:15,2,1.648,ACTIVE,213.51,353.47,59.975,1434294904,"201051344000645","174011321042388",29.40,19.50,0,335.44,381.12,49.1,45.5,0.389,138600.7,138600.7,2401,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294949,88861.00
06/14/2015 11:15,2,1.686,ACTIVE,214.41,358.58,59.975,1434294904,"274151322000085","174011321042388",29.34,23.30,0,338.14,375.11,50.1,46.4,0.336,421263.1,421263.1,3705,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294950,88862.00
06/14/2015 11:15,2,1.662,ACTIVE,213.29,352.87,59.959,1434294904,"201051344000651","174011321042388",29.44,19.50,0,335.14,380.52,49.6,45.9,0.398,138001.3,138001.3,2400,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294951,88863.00
06/14/2015 11:15,2,1.645,ACTIVE,213.29,353.47,59.975,1434294904,"201051344000867","174011321042388",29.48,19.80,0,333.93,380.22,49.1,45.5,0.393,130318.7,130318.7,2405,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294952,88864.00
06/14/2015 11:15,1,1.648,ACTIVE,214.7,398.02,60.03,1434294904,"040051121000095","174011321042388",23.80,19,0.237,316.45,440.04,39.0,38.9,0.071,19108,19116.100000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294953,88865.00
06/14/2015 11:15,2,1.645,ACTIVE,212.83,352.27,59.959,1434294904,"201051344001230","174011321042388",29.64,20.70,0,333.63,379.32,49.4,45.8,0.407,141456.9,141456.9,2407,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294954,88866.00
06/14/2015 11:15,2,1.619,ACTIVE,213.51,353.77,59.981,1434294904,"201051344000576","174011321042388",29.88,18.70,0,334.24,381.42,49.0,45.4,0.393,137972.2,137972.2,2406,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294955,88867.00
06/14/2015 11:15,2,1.668,ACTIVE,213.29,354.37,59.975,1434294904,"201051344000579","174011321042388",29.72,20.30,0,336.34,380.82,50.2,46.6,0.424,143979.4,143979.4,2400,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294956,88868.00
06/14/2015 11:15,2,1.656,ACTIVE,213.51,353.77,59.975,1434294904,"201051344001158","174011321042388",29.34,19.30,0,334.84,382.33,49.2,45.6,0.407,137141.3,137141.3,2401,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434294957,88869.00
06/14/2015 11:30,2,1.676,ACTIVE,213.51,353.47,59.959,1434295803,"201051344000955","174011321042388",29.82,20.70,0,333.03,379.02,50.7,47.0,0.420,143382.6,143382.6,2403,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295804,88870.00
06/14/2015 11:30,1,1.597,ACTIVE,215.2,408.94,60.00,1434295803,"040051121000195","174011321042388",25.90,22,0.241,321.46,444.22,41.1,32.3,0.081,20021.800000024,20031.2,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295805,88871.00
06/14/2015 11:30,2,1.791,ACTIVE,215.32,358.28,59.959,1434295803,"274151322000095","174011321042388",29.72,23.80,0,337.54,376.31,53.9,50.1,0.362,440994.4,440994.4,3323,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295806,88872.00
06/14/2015 11:30,2,1.660,ACTIVE,213.96,354.37,59.981,1434295803,"201051344000868","174011321042388",29.80,18.30,0,334.54,380.22,50.1,46.5,0.402,129649.9,129649.9,2403,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295807,88873.00
06/14/2015 11:30,2,1.674,ACTIVE,214.87,354.97,59.965,1434295803,"201051344000853","174011321042388",29.64,19.30,0,336.04,380.52,50.3,46.6,0.398,135910.5,135910.5,2399,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295808,88874.00
06/14/2015 11:30,2,1.678,ACTIVE,214.41,353.77,59.959,1434295803,"201051344000582","174011321042388",29.30,19.50,0,334.84,380.52,49.8,46.2,0.393,136538.6,136538.6,2399,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295809,88875.00
06/14/2015 11:30,1,1.627,ACTIVE,215.6,330.27,60.03,1434295803,"040051121000097","174011321042388",26.69,22,0.280,323.51,442.76,43.2,43.6,0.326,17857.700000012,17867.500000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295810,88876.00
06/14/2015 11:30,2,1.676,ACTIVE,214.19,354.67,59.965,1434295803,"201051344000469","174011321042388",29.78,17.80,0,334.54,380.52,50.6,46.9,0.411,131100.3,131100.3,2400,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295811,88877.00
06/14/2015 11:30,2,1.672,ACTIVE,214.19,355.28,59.938,1434295803,"201051344000988","174011321042388",29.68,19.50,0,334.54,382.03,50.3,46.6,0.415,130911.7,130911.7,2399,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295812,88878.00
06/14/2015 11:30,2,1.658,ACTIVE,214.19,354.37,59.965,1434295803,"201051344001158","174011321042388",29.74,19.50,0,335.14,381.12,50.0,46.3,0.420,137152.6,137152.6,2402,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295813,88879.00
06/14/2015 11:30,2,1.705,ACTIVE,213.96,353.77,59.970,1434295803,"201051344001025","174011321042388",29.62,20.30,0,335.74,380.52,51.1,47.4,0.402,140173.8,140173.8,2401,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295814,88880.00
06/14/2015 11:30,1,1.221,ACTIVE,215.6,338.85,60.00,1434295803,"033051125000118","174011321042388",39.71,22,0.308,305.49,446.67,48.2,49.0,0.372,19822.799999988,19833.900000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295815,88881.00
06/14/2015 11:30,2,1.662,ACTIVE,214.19,354.67,59.965,1434295803,"201051344000569","174011321042388",29.78,19.30,0,336.04,380.52,50.2,46.5,0.407,143917.1,143917.1,2402,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295816,88882.00
06/14/2015 11:30,2,1.154,ACTIVE,215.09,420.20,59.965,1434295803,"274151322000094","174011321042388",39.42,25.50,0,338.44,447.85,46.7,43.1,0.323,330000.4,330000.4,3754,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295817,88883.00
06/14/2015 11:30,1,1.641,ACTIVE,215.9,409.89,60.03,1434295803,"040051121000068","174011321042388",24.33,20,0.242,319.19,442.75,39.7,30.8,0.105,18181.900000024,18190.8,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295818,88884.00
06/14/2015 11:30,2,1.680,ACTIVE,214.19,354.67,59.970,1434295803,"201051344000458","174011321042388",29.60,19.80,0,335.14,379.62,50.3,46.7,0.424,139658.1,139658.1,2401,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295819,88885.00
06/14/2015 11:30,2,1.689,ACTIVE,213.96,349.56,59.949,1434295803,"274151322000087","174011321042388",28.82,31.00,0,337.54,373.61,49.3,45.7,0.327,400049.3,400049.3,3303,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295820,88886.00
06/14/2015 11:30,2,1.748,ACTIVE,213.96,351.97,59.949,1434295803,"274151322000052","174011321042388",29.16,25.30,0,337.24,374.81,51.6,47.9,0.345,427586.8,427586.8,3707,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295821,88887.00
06/14/2015 11:30,2,1.666,ACTIVE,213.96,353.77,59.944,1434295803,"201051344001145","174011321042388",30.04,19.80,0,335.14,380.82,50.7,47.0,0.407,144806.6,144806.6,2408,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295822,88888.00
06/14/2015 11:30,2,1.686,ACTIVE,213.96,353.17,59.965,1434295803,"201051344000685","174011321042388",29.38,20.30,0,333.03,379.62,50.2,46.6,0.438,144047.0,144047.0,2408,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295823,88889.00
06/14/2015 11:30,2,1.682,ACTIVE,213.96,350.47,59.959,1434295803,"274151322000088","174011321042388",29.20,23.80,0,337.24,374.21,49.8,46.1,0.327,409382.2,409382.2,3314,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295823,88890.00
06/14/2015 11:30,2,1.689,ACTIVE,213.74,354.67,59.986,1434295803,"201051344000438","174011321042388",29.86,20.70,0,335.14,379.92,51.1,47.4,0.429,144102.7,144102.7,2404,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295824,88891.00
06/14/2015 11:30,2,1.684,ACTIVE,213.51,351.97,59.965,1434295803,"201051344001135","174011321042388",29.86,19.80,0,335.14,379.92,50.9,47.2,0.402,135464.3,135464.3,2398,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295825,88892.00
06/14/2015 11:30,2,1.705,ACTIVE,213.96,354.37,59.975,1434295803,"201051344000417","174011321042388",29.52,21.50,0,333.63,379.62,51.0,47.3,0.424,140022.2,140022.2,2397,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295826,88893.00
06/14/2015 11:30,2,1.703,ACTIVE,213.29,353.47,59.970,1434295803,"201051344000594","174011321042388",29.92,21.50,0,333.33,380.22,51.6,47.9,0.415,139847.3,139847.3,2397,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295827,88894.00
06/14/2015 11:30,2,1.752,ACTIVE,214.19,346.86,59.959,1434295803,"274151322000083","174011321042388",29.02,24.80,0,337.24,374.81,51.4,47.7,0.318,423888.1,423888.1,3711,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295828,88895.00
06/14/2015 11:30,2,1.715,ACTIVE,213.96,354.07,59.975,1434295803,"201051344000585","174011321042388",30.02,20.00,0,334.54,380.52,52.1,48.4,0.424,138730.0,138730.0,2398,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295829,88896.00
06/14/2015 11:30,2,1.736,ACTIVE,214.64,359.48,59.970,1434295803,"274151322000054","174011321042388",29.26,23.80,0,337.24,375.11,51.5,47.8,0.354,419207.3,419207.3,3305,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295830,88897.00
06/14/2015 11:30,2,1.713,ACTIVE,213.74,353.17,59.970,1434295803,"201051344001203","174011321042388",29.76,20.70,0,335.14,380.82,51.7,47.9,0.433,140056.4,140056.4,2403,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295831,88898.00
06/14/2015 11:30,2,1.715,ACTIVE,213.51,352.87,59.959,1434295803,"201051344000646","174011321042388",29.50,20.30,0,333.33,380.22,51.3,47.6,0.433,137631.4,137631.4,2398,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295832,88899.00
06/14/2015 11:30,2,1.219,ACTIVE,215.09,414.79,59.965,1434295803,"274151322000068","174011321042388",37.99,27.00,0,339.04,455.37,46.8,43.2,0.301,328947.9,328947.9,3362,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295833,88900.00
06/14/2015 11:30,2,1.850,ACTIVE,214.19,356.18,59.965,1434295803,"274151322000076","174011321042388",29.82,24.50,0,338.74,376.92,55.9,52.1,0.380,446622.4,446622.4,3710,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295834,88901.00
06/14/2015 11:30,1,1.063,ACTIVE,215.8,369.56,60.03,1434295803,"033051125000132","174011321042388",33.89,22,0.201,316.74,435.68,35.8,27.5,0.144,14902.800000012,14910.400000036,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295835,88902.00
06/14/2015 11:30,1,1.250,ACTIVE,215.7,346.68,60.00,1434295803,"033051125000150","174011321042388",39.92,21,0.320,308.49,447.99,49.6,39.4,0.401,19787.700000012,19798.800000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295837,88903.00
06/14/2015 11:30,2,1.764,ACTIVE,213.51,353.77,59.965,1434295803,"201051344000890","174011321042388",29.60,21.80,0,334.54,379.92,52.9,49.1,0.420,141655.8,141655.8,2399,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295838,88904.00
06/14/2015 11:30,2,1.680,ACTIVE,213.74,354.97,59.975,1434295803,"201051344000900","174011321042388",29.90,18.70,0,333.93,379.92,50.9,47.2,0.424,141956.6,141956.6,2406,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295839,88905.00
06/14/2015 11:30,2,1.709,ACTIVE,213.96,354.67,59.975,1434295803,"201051344000633","174011321042388",29.92,20.00,0,333.93,380.22,51.8,48.1,0.451,131704.9,131704.9,2407,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295839,88906.00
06/14/2015 11:30,1,1.738,ACTIVE,215.5,405.12,60.00,1434295803,"040051121000185","174011321042388",22.39,21,0.222,318.53,435.98,38.7,39.0,0.090,18057.299999987,18065.499999975,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295841,88907.00
06/14/2015 11:30,2,1.709,ACTIVE,214.19,354.67,59.975,1434295803,"201051344000983","174011321042388",30.10,19.30,0,335.44,380.22,52.2,48.4,0.442,138811.2,138811.2,2403,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295842,88908.00
06/14/2015 11:30,2,1.725,ACTIVE,213.96,354.67,59.975,1434295803,"201051344000917","174011321042388",29.88,20.70,0,333.63,380.22,52.2,48.5,0.438,142196.6,142196.6,2407,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295842,88909.00
06/14/2015 11:30,1,1.706,ACTIVE,215.2,347.77,60.03,1434295803,"040051121000116","174011321042388",26.50,20,0.289,314.62,441.60,45.0,46.1,0.330,17555.800000024,17565.500000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295844,88910.00
06/14/2015 11:30,1,1.085,ACTIVE,215.8,330.58,60.03,1434295803,"033051125000135","174011321042388",35.33,21,0.248,318.69,442.62,38.1,39.5,0.294,14897.40000001,14905.80000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295845,88911.00
06/14/2015 11:30,2,1.715,ACTIVE,213.96,354.07,59.981,1434295803,"201051344000648","174011321042388",29.96,18.70,0,335.44,380.52,52.0,48.3,0.420,138220.7,138220.7,2399,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295846,88912.00
06/14/2015 11:30,2,1.756,ACTIVE,213.51,354.07,59.975,1434295803,"201051344001093","174011321042388",29.88,20.70,0,334.24,380.52,53.1,49.4,0.424,140253.3,140253.3,2404,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295847,88913.00
06/14/2015 11:30,2,1.738,ACTIVE,214.19,353.77,59.981,1434295803,"201051344000645","174011321042388",29.74,19.50,0,334.84,380.22,52.4,48.7,0.420,138612.5,138612.5,2402,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295848,88914.00
06/14/2015 11:30,2,1.801,ACTIVE,214.19,350.17,59.996,1434295803,"274151322000085","174011321042388",29.22,23.50,0,338.14,374.51,53.3,49.5,0.358,421275.0,421275.0,3706,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295849,88915.00
06/14/2015 11:30,2,1.777,ACTIVE,213.96,355.58,59.965,1434295803,"201051344000651","174011321042388",29.32,19.50,0,334.84,380.52,52.8,49.0,0.424,138013.2,138013.2,2401,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295850,88916.00
06/14/2015 11:30,2,1.750,ACTIVE,213.96,353.77,59.975,1434295803,"201051344000867","174011321042388",29.60,19.80,0,334.84,379.92,52.5,48.8,0.442,130330.4,130330.4,2406,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295850,88917.00
06/14/2015 11:30,1,1.737,ACTIVE,215.3,372.81,60.00,1434295803,"040051121000095","174011321042388",24.02,20,0.251,316.40,438.62,41.5,40.4,0.256,19116.100000024,19124.899999976,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295852,88918.00
06/14/2015 11:30,2,1.758,ACTIVE,213.51,354.07,59.975,1434295803,"201051344001230","174011321042388",29.62,21.00,0,333.63,379.02,52.8,49.0,0.451,141468.7,141468.7,2408,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295853,88919.00
06/14/2015 11:30,2,1.736,ACTIVE,214.41,354.97,60.007,1434295803,"201051344000576","174011321042388",29.74,18.70,0,335.14,380.52,52.3,48.6,0.402,137983.9,137983.9,2407,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295853,88920.00
06/14/2015 11:30,2,1.799,ACTIVE,213.96,354.07,59.981,1434295803,"201051344000579","174011321042388",29.26,20.70,0,335.44,380.82,53.4,49.6,0.420,143991.4,143991.4,2401,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434295854,88921.00
06/14/2015 11:45,2,1.816,ACTIVE,213.06,354.97,59.959,1434296704,"201051344000955","174011321042388",29.74,20.70,0,334.84,381.12,54.8,50.9,0.451,143395.0,143395.0,2404,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296705,88922.00
06/14/2015 11:45,1,1.729,ACTIVE,215.0,337.33,60.00,1434296704,"040051121000195","174011321042388",25.85,22,0.285,321.02,441.49,44.4,45.7,0.352,20031.2,20041.099999976,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296706,88923.00
06/14/2015 11:45,2,1.934,ACTIVE,214.64,361.59,59.959,1434296704,"274151322000095","174011321042388",29.76,24.30,0,337.24,377.82,58.3,54.3,0.380,441007.7,441007.7,3324,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296707,88924.00
06/14/2015 11:45,2,1.818,ACTIVE,213.51,355.58,59.975,1434296704,"201051344000868","174011321042388",29.74,18.70,0,334.24,381.73,54.8,51.0,0.442,129662.2,129662.2,2404,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296708,88925.00
06/14/2015 11:45,2,1.816,ACTIVE,214.41,356.48,59.975,1434296704,"201051344000853","174011321042388",29.96,19.30,0,336.04,382.63,55.1,51.3,0.477,135922.9,135922.9,2400,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296709,88926.00
06/14/2015 11:45,2,1.818,ACTIVE,214.19,356.78,59.959,1434296704,"201051344000582","174011321042388",29.42,19.80,0,334.84,383.23,54.2,50.4,0.438,136550.8,136550.8,2400,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296710,88927.00
06/14/2015 11:45,1,1.755,ACTIVE,215.9,356.35,60.03,1434296704,"040051121000097","174011321042388",26.85,22,0.295,320.39,444.34,46.8,36.8,0.331,17867.500000012,17877.900000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296711,88928.00
06/14/2015 11:45,2,1.834,ACTIVE,214.19,357.08,59.944,1434296704,"201051344000469","174011321042388",29.86,18.00,0,334.54,382.93,55.5,51.7,0.482,131112.8,131112.8,2401,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296712,88929.00
06/14/2015 11:45,2,1.836,ACTIVE,213.96,358.28,59.954,1434296704,"201051344000988","174011321042388",29.72,19.50,0,335.14,383.23,55.4,51.5,0.473,130924.1,130924.1,2400,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296713,88930.00
06/14/2015 11:45,2,1.828,ACTIVE,214.19,354.07,59.954,1434296704,"201051344001158","174011321042388",29.68,19.80,0,335.14,382.63,55.0,51.2,0.455,137164.9,137164.9,2403,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296714,88931.00
06/14/2015 11:45,2,1.859,ACTIVE,213.74,355.58,59.970,1434296704,"201051344001025","174011321042388",29.74,20.70,0,334.24,382.63,56.0,52.1,0.455,140186.3,140186.3,2402,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296714,88932.00
06/14/2015 11:45,1,1.329,ACTIVE,215.6,394.19,60.03,1434296704,"033051125000118","174011321042388",39.86,22,0.320,306.20,447.07,52.7,55.5,0.117,19833.900000012,19845.400000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296716,88933.00
06/14/2015 11:45,2,1.832,ACTIVE,213.96,355.88,59.965,1434296704,"201051344000569","174011321042388",29.86,19.50,0,335.74,383.53,55.4,51.6,0.464,143929.4,143929.4,2403,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296717,88934.00
06/14/2015 11:45,2,1.266,ACTIVE,215.09,425.91,59.959,1434296704,"274151322000094","174011321042388",39.50,25.80,0,338.44,452.06,50.5,46.8,0.336,330011.6,330011.6,3755,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296718,88935.00
06/14/2015 11:45,1,1.814,ACTIVE,215.8,384.31,60.00,1434296704,"040051121000068","174011321042388",24.18,20,0.283,321.83,441.90,43.6,34.1,0.223,18190.8,18200.100000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296719,88936.00
06/14/2015 11:45,2,1.852,ACTIVE,214.19,355.88,59.965,1434296704,"201051344000458","174011321042388",29.64,20.00,0,335.14,382.93,55.6,51.8,0.477,139670.4,139670.4,2402,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296720,88937.00
06/14/2015 11:45,2,1.848,ACTIVE,214.41,349.56,59.944,1434296704,"274151322000087","174011321042388",28.98,31.80,0,337.24,374.81,54.3,50.5,0.380,400061.3,400061.3,3304,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296721,88938.00
06/14/2015 11:45,2,1.896,ACTIVE,213.51,360.08,59.954,1434296704,"274151322000052","174011321042388",29.54,25.50,0,336.94,376.01,56.7,52.8,0.411,427599.4,427599.4,3708,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296722,88939.00
06/14/2015 11:45,2,1.834,ACTIVE,213.74,354.97,59.970,1434296704,"201051344001145","174011321042388",29.96,20.00,0,334.84,382.33,55.6,51.8,0.433,144819.0,144819.0,2409,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296723,88940.00
06/14/2015 11:45,2,1.844,ACTIVE,213.96,356.18,59.965,1434296704,"201051344000685","174011321042388",29.56,20.70,0,334.54,381.73,55.2,51.4,0.477,144059.2,144059.2,2409,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296724,88941.00
06/14/2015 11:45,2,1.873,ACTIVE,213.96,356.78,59.959,1434296704,"274151322000088","174011321042388",28.96,24.30,0,337.54,375.41,54.9,51.1,0.371,409394.3,409394.3,3315,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296725,88942.00
06/14/2015 11:45,2,1.859,ACTIVE,213.96,356.78,59.975,1434296704,"201051344000438","174011321042388",29.82,21.00,0,334.84,382.33,56.1,52.3,0.451,144115.2,144115.2,2405,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296726,88943.00
06/14/2015 11:45,2,1.869,ACTIVE,213.51,357.08,59.954,1434296704,"201051344001135","174011321042388",29.46,19.80,0,334.84,381.73,55.8,51.9,0.433,135476.6,135476.6,2399,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296727,88944.00
06/14/2015 11:45,2,1.863,ACTIVE,213.96,356.18,59.965,1434296704,"201051344000417","174011321042388",29.54,21.80,0,333.93,381.42,55.7,51.9,0.464,140034.6,140034.6,2398,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296728,88945.00
06/14/2015 11:45,2,1.869,ACTIVE,213.51,355.28,59.959,1434296704,"201051344000594","174011321042388",29.82,21.80,0,334.24,382.63,56.4,52.5,0.482,139859.8,139859.8,2398,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296729,88946.00
06/14/2015 11:45,2,1.918,ACTIVE,214.41,360.08,59.954,1434296704,"274151322000083","174011321042388",29.14,25.30,0,337.24,376.01,56.6,52.8,0.407,423900.6,423900.6,3712,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296730,88947.00
06/14/2015 11:45,2,1.885,ACTIVE,214.19,356.78,59.959,1434296704,"201051344000585","174011321042388",29.88,20.30,0,334.54,382.63,57.1,53.2,0.477,138742.7,138742.7,2399,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296731,88948.00
06/14/2015 11:45,2,1.912,ACTIVE,213.51,360.99,59.954,1434296704,"274151322000054","174011321042388",29.10,24.00,0,337.24,376.62,56.4,52.5,0.362,419219.8,419219.8,3306,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296732,88949.00
06/14/2015 11:45,2,1.863,ACTIVE,213.96,355.58,59.949,1434296704,"201051344001203","174011321042388",29.84,21.00,0,334.84,383.53,56.4,52.5,0.468,140068.9,140068.9,2404,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296733,88950.00
06/14/2015 11:45,2,1.869,ACTIVE,213.51,354.97,59.959,1434296704,"201051344000646","174011321042388",29.42,20.30,0,334.54,381.73,55.8,51.9,0.468,137643.7,137643.7,2399,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296734,88951.00
06/14/2015 11:45,2,1.281,ACTIVE,214.87,428.91,59.954,1434296704,"274151322000068","174011321042388",39.72,27.30,0,397.05,454.16,50.7,47.0,0.340,328959.2,328959.2,3363,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296735,88952.00
06/14/2015 11:45,2,2.031,ACTIVE,214.87,356.18,59.949,1434296704,"274151322000076","174011321042388",29.64,25.00,0,338.14,378.72,61.0,56.9,0.438,446635.9,446635.9,3711,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296735,88953.00
06/14/2015 11:45,1,1.188,ACTIVE,215.0,334.41,60.00,1434296704,"033051125000132","174011321042388",32.67,22,0.233,314.99,439.94,38.6,36.2,0.280,14910.400000036,14918.200000048,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296737,88954.00
06/14/2015 11:45,1,1.352,ACTIVE,215.2,399.73,60.00,1434296704,"033051125000150","174011321042388",40.06,21,0.322,307.82,448.70,53.9,46.5,0.112,19798.800000012,19810.600000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296738,88955.00
06/14/2015 11:45,2,1.887,ACTIVE,213.51,353.77,59.949,1434296704,"201051344000890","174011321042388",29.78,22.00,0,334.84,381.73,56.9,53.0,0.460,141668.4,141668.4,2400,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296739,88956.00
06/14/2015 11:45,2,1.820,ACTIVE,213.96,356.48,59.949,1434296704,"201051344000900","174011321042388",29.76,18.70,0,333.63,382.03,54.9,51.1,0.424,141968.8,141968.8,2407,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296740,88957.00
06/14/2015 11:45,2,1.863,ACTIVE,214.19,356.48,59.944,1434296704,"201051344000633","174011321042388",29.56,20.30,0,334.24,382.33,55.8,51.9,0.433,131717.3,131717.3,2408,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296741,88958.00
06/14/2015 11:45,1,1.883,ACTIVE,215.7,413.55,60.00,1434296704,"040051121000185","174011321042388",22.35,21,0.250,320.24,437.23,41.8,32.1,0.094,18065.499999975,18074.299999987,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296742,88959.00
06/14/2015 11:45,2,1.854,ACTIVE,214.41,356.78,59.928,1434296704,"201051344000983","174011321042388",29.84,19.50,0,335.44,382.03,56.0,52.1,0.482,138823.6,138823.6,2404,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296743,88960.00
06/14/2015 11:45,2,1.863,ACTIVE,213.96,354.67,59.970,1434296704,"201051344000917","174011321042388",29.62,21.00,0,334.24,382.93,55.9,52.1,0.442,142208.9,142208.9,2408,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296744,88961.00
06/14/2015 11:45,1,1.826,ACTIVE,215.3,338.45,60.00,1434296704,"040051121000116","174011321042388",26.59,20,0.311,317.45,441.37,48.3,47.8,0.380,17565.500000024,17575.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296745,88962.00
06/14/2015 11:45,1,1.168,ACTIVE,215.9,331.68,60.00,1434296704,"033051125000135","174011321042388",35.27,22,0.263,320.72,441.21,41.0,35.3,0.305,14905.80000001,14914.50000001,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296747,88963.00
06/14/2015 11:45,2,1.832,ACTIVE,213.96,355.58,59.954,1434296704,"201051344000648","174011321042388",29.96,19.00,0,335.44,382.33,55.6,51.8,0.468,138233.0,138233.0,2400,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296748,88964.00
06/14/2015 11:45,2,1.852,ACTIVE,213.96,355.28,59.954,1434296704,"201051344001093","174011321042388",30.20,21.00,0,334.54,381.73,56.7,52.8,0.429,140265.8,140265.8,2405,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296748,88965.00
06/14/2015 11:45,2,1.877,ACTIVE,214.41,355.28,59.954,1434296704,"201051344000645","174011321042388",29.40,19.50,0,336.04,382.33,55.9,52.0,0.438,138624.8,138624.8,2403,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296749,88966.00
06/14/2015 11:45,2,1.912,ACTIVE,214.41,362.19,59.944,1434296704,"274151322000085","174011321042388",29.40,23.80,0,338.14,376.31,56.8,52.9,0.376,421287.6,421287.6,3707,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296750,88967.00
06/14/2015 11:45,2,1.871,ACTIVE,213.96,355.88,59.959,1434296704,"201051344000651","174011321042388",29.74,19.80,0,335.44,382.03,56.4,52.5,0.420,138025.7,138025.7,2402,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296751,88968.00
06/14/2015 11:45,2,1.873,ACTIVE,213.96,356.18,59.959,1434296704,"201051344000867","174011321042388",29.48,20.00,0,336.04,381.12,56.0,52.1,0.429,130342.8,130342.8,2407,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296752,88969.00
06/14/2015 11:45,1,1.836,ACTIVE,215.1,345.49,60.00,1434296704,"040051121000095","174011321042388",24.18,20,0.269,319.48,439.77,44.2,43.9,0.315,19124.899999976,19133.899999976,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296753,88970.00
06/14/2015 11:45,2,1.861,ACTIVE,213.51,354.67,59.949,1434296704,"201051344001230","174011321042388",29.72,21.30,0,333.33,380.82,56.1,52.2,0.477,141481.1,141481.1,2409,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296754,88971.00
06/14/2015 11:45,2,1.836,ACTIVE,214.41,357.08,59.949,1434296704,"201051344000576","174011321042388",29.86,18.70,0,334.84,382.63,55.6,51.7,0.424,137996.2,137996.2,2408,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296755,88972.00
06/14/2015 11:45,2,1.885,ACTIVE,213.96,357.38,59.981,1434296704,"201051344000579","174011321042388",29.74,20.70,0,334.24,382.93,56.8,52.9,0.495,144004.0,144004.0,2402,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434296756,88973.00
06/14/2015 12:00,2,1.707,ACTIVE,212.61,352.87,59.981,1434297603,"201051344000955","174011321042388",29.84,21.00,0,334.24,382.03,51.6,47.9,0.420,143407.8,143407.8,2405,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297604,88974.00
06/14/2015 12:00,1,1.636,ACTIVE,215.2,406.29,60.00,1434297603,"040051121000195","174011321042388",25.80,22,0.247,320.84,440.06,42.0,33.0,0.094,20041.099999976,20051.099999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297605,88975.00
06/14/2015 12:00,2,1.838,ACTIVE,213.51,360.08,59.965,1434297603,"274151322000095","174011321042388",29.48,24.50,0,336.94,378.12,54.9,51.0,0.367,441021.2,441021.2,3325,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297606,88976.00
06/14/2015 12:00,2,1.689,ACTIVE,212.83,352.57,59.986,1434297603,"201051344000868","174011321042388",29.58,19.00,0,333.93,382.63,50.7,47.0,0.415,129674.8,129674.8,2405,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297607,88977.00
06/14/2015 12:00,2,1.670,ACTIVE,213.74,353.77,59.981,1434297603,"201051344000853","174011321042388",29.92,19.50,0,336.64,383.83,50.6,46.9,0.402,135935.5,135935.5,2401,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297608,88978.00
06/14/2015 12:00,2,1.680,ACTIVE,213.51,353.77,59.986,1434297603,"201051344000582","174011321042388",29.48,19.80,0,335.44,383.53,50.2,46.5,0.402,136563.3,136563.3,2401,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297609,88979.00
06/14/2015 12:00,1,1.648,ACTIVE,214.6,389.96,60.03,1434297603,"040051121000097","174011321042388",26.63,22,0.285,324.45,444.73,43.6,43.8,0.259,17877.900000012,17888.400000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297610,88980.00
06/14/2015 12:00,2,1.691,ACTIVE,213.29,353.47,59.991,1434297603,"201051344000469","174011321042388",29.56,18.00,0,334.84,384.73,50.7,47.0,0.420,131125.5,131125.5,2402,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297611,88981.00
06/14/2015 12:00,2,1.680,ACTIVE,213.06,354.37,59.986,1434297603,"201051344000988","174011321042388",29.56,19.50,0,334.54,385.03,50.3,46.6,0.411,130936.7,130936.7,2401,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297612,88982.00
06/14/2015 12:00,2,1.689,ACTIVE,213.06,353.17,59.954,1434297603,"201051344001158","174011321042388",29.16,19.80,0,335.74,383.53,50.0,46.3,0.415,137177.4,137177.4,2404,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297613,88983.00
06/14/2015 12:00,2,1.699,ACTIVE,213.06,352.87,59.991,1434297603,"201051344001025","174011321042388",29.62,20.70,0,335.74,383.23,51.0,47.3,0.398,140199.1,140199.1,2403,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297614,88984.00
06/14/2015 12:00,1,1.229,ACTIVE,215.0,392.85,60.03,1434297603,"033051125000118","174011321042388",39.51,23,0.295,303.58,448.28,48.3,37.7,0.233,19845.400000012,19857.200000024,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297615,88985.00
06/14/2015 12:00,2,1.645,ACTIVE,213.06,352.87,60.002,1434297603,"201051344000569","174011321042388",29.88,19.80,0,335.74,383.53,49.8,46.1,0.411,143942.0,143942.0,2404,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297616,88986.00
06/14/2015 12:00,2,1.137,ACTIVE,213.29,428.91,59.986,1434297603,"274151322000094","174011321042388",39.74,26.00,0,398.86,452.06,46.2,42.6,0.309,330023.0,330023.0,3756,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297617,88987.00
06/14/2015 12:00,1,1.633,ACTIVE,214.8,394.99,60.03,1434297603,"040051121000068","174011321042388",24.34,21,0.248,320.59,431.95,39.5,38.9,0.091,18200.100000012,18209.699999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297618,88988.00
