ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 12:00,2,1.670,ACTIVE,213.29,353.17,60.002,1434297603,"201051344000458","174011321042388",29.52,20.30,0,334.54,382.93,49.9,46.3,0.420,139683.0,139683.0,2403,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297619,88989.00
06/14/2015 12:00,2,1.684,ACTIVE,213.51,358.88,59.986,1434297603,"274151322000087","174011321042388",28.63,32.20,0,337.24,375.41,48.8,45.2,0.336,400073.6,400073.6,3305,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297620,88990.00
06/14/2015 12:00,2,1.742,ACTIVE,213.74,355.28,59.981,1434297603,"274151322000052","174011321042388",28.98,25.80,0,336.64,376.62,51.0,47.3,0.345,427612.2,427612.2,3709,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297621,88991.00
06/14/2015 12:00,2,1.695,ACTIVE,213.29,353.17,59.981,1434297603,"201051344001145","174011321042388",29.04,20.00,0,335.44,383.23,49.9,46.2,0.393,144831.6,144831.6,2410,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297622,88992.00
06/14/2015 12:00,2,1.660,ACTIVE,213.29,352.57,60.028,1434297603,"201051344000685","174011321042388",29.38,20.70,0,333.33,382.03,49.5,45.8,0.433,144071.7,144071.7,2410,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297623,88993.00
06/14/2015 12:00,2,1.668,ACTIVE,213.06,354.37,59.970,1434297603,"274151322000088","174011321042388",29.00,24.30,0,337.24,376.92,48.9,45.3,0.331,409406.7,409406.7,3316,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297624,88994.00
06/14/2015 12:00,2,1.676,ACTIVE,213.51,353.17,59.991,1434297603,"201051344000438","174011321042388",29.62,21.30,0,334.84,382.93,50.3,46.6,0.407,144127.8,144127.8,2406,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297625,88995.00
06/14/2015 12:00,2,1.672,ACTIVE,212.83,352.27,59.986,1434297603,"201051344001135","174011321042388",29.42,20.00,0,335.44,382.33,49.8,46.2,0.389,135489.2,135489.2,2400,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297626,88996.00
06/14/2015 12:00,2,1.652,ACTIVE,213.06,351.97,59.981,1434297603,"201051344000417","174011321042388",29.70,22.00,0,334.84,382.63,49.8,46.1,0.420,140047.1,140047.1,2399,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297627,88997.00
06/14/2015 12:00,2,1.684,ACTIVE,212.61,352.27,59.986,1434297603,"201051344000594","174011321042388",29.38,22.00,0,335.14,383.53,50.1,46.5,0.407,139872.5,139872.5,2399,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297628,88998.00
06/14/2015 12:00,2,1.697,ACTIVE,213.74,355.88,59.986,1434297603,"274151322000083","174011321042388",29.18,25.30,0,336.64,376.31,50.2,46.5,0.362,423913.3,423913.3,3713,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297629,88999.00
06/14/2015 12:00,2,1.684,ACTIVE,213.51,352.57,59.986,1434297603,"201051344000585","174011321042388",29.62,20.30,0,333.03,383.53,50.5,46.9,0.433,138755.5,138755.5,2400,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297630,89000.00
06/14/2015 12:00,2,1.684,ACTIVE,213.51,355.88,59.991,1434297603,"274151322000054","174011321042388",29.26,24.30,0,336.34,377.52,49.9,46.3,0.345,419232.4,419232.4,3307,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297631,89001.00
06/14/2015 12:00,2,1.668,ACTIVE,213.51,351.97,60.007,1434297603,"201051344001203","174011321042388",29.46,21.30,0,336.04,383.83,49.8,46.1,0.424,140081.6,140081.6,2405,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297632,89002.00
06/14/2015 12:00,2,1.658,ACTIVE,213.06,351.67,60.012,1434297603,"201051344000646","174011321042388",29.28,20.70,0,333.63,382.93,49.2,45.6,0.411,137656.3,137656.3,2400,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297633,89003.00
06/14/2015 12:00,2,1.146,ACTIVE,213.96,417.79,59.991,1434297603,"274151322000068","174011321042388",39.16,27.50,0,399.16,460.17,45.5,42.0,0.296,328970.6,328970.6,3364,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297633,89004.00
06/14/2015 12:00,2,1.791,ACTIVE,213.74,358.58,59.996,1434297603,"274151322000076","174011321042388",29.56,25.30,0,337.54,378.42,53.5,49.8,0.336,446649.5,446649.5,3712,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297634,89005.00
06/14/2015 12:00,1,1.047,ACTIVE,215.2,346.28,60.03,1434297603,"033051125000132","174011321042388",32.30,22,0.196,314.94,439.37,33.6,31.8,0.168,14918.200000048,14926,435,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297636,89006.00
06/14/2015 12:00,1,1.202,ACTIVE,214.4,352.92,60.03,1434297603,"033051125000150","174011321042388",39.65,22,0.314,307.89,449.07,47.4,48.6,0.370,19810.600000012,19822.600000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297637,89007.00
06/14/2015 12:00,2,1.680,ACTIVE,212.83,350.77,59.986,1434297603,"201051344000890","174011321042388",29.42,22.30,0,334.84,382.93,50.1,46.4,0.398,141681.2,141681.2,2401,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297638,89008.00
06/14/2015 12:00,2,1.598,ACTIVE,213.06,351.97,59.986,1434297603,"201051344000900","174011321042388",29.52,18.70,0,334.54,383.53,47.8,44.2,0.384,141981.1,141981.1,2408,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297639,89009.00
06/14/2015 12:00,2,1.629,ACTIVE,213.29,352.87,59.991,1434297603,"201051344000633","174011321042388",29.46,20.70,0,334.54,383.23,48.6,45.0,0.389,131729.8,131729.8,2409,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297640,89010.00
06/14/2015 12:00,1,1.644,ACTIVE,214.8,327.29,60.03,1434297603,"040051121000185","174011321042388",22.30,22,0.214,317.94,438.91,36.5,36.4,0.261,18074.299999987,18083.099999999,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297641,89011.00
06/14/2015 12:00,2,1.625,ACTIVE,213.29,352.57,59.996,1434297603,"201051344000983","174011321042388",29.64,19.80,0,335.44,384.73,48.8,45.2,0.411,138836.2,138836.2,2405,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297642,89012.00
06/14/2015 12:00,2,1.639,ACTIVE,213.51,353.17,59.996,1434297603,"201051344000917","174011321042388",29.44,21.00,0,335.74,383.23,48.9,45.3,0.407,142221.5,142221.5,2409,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297643,89013.00
06/14/2015 12:00,1,1.611,ACTIVE,214.7,338.05,60.03,1434297603,"040051121000116","174011321042388",26.21,20,0.262,315.46,441.48,42.0,42.6,0.324,17575.600000024,17586.000000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297644,89014.00
06/14/2015 12:00,1,1.014,ACTIVE,214.9,389.94,60.03,1434297603,"033051125000135","174011321042388",35.19,22,0.205,319.34,443.91,35.5,28.0,0.078,14914.50000001,14923.60000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297646,89015.00
06/14/2015 12:00,2,1.605,ACTIVE,213.51,352.57,59.996,1434297603,"201051344000648","174011321042388",29.72,19.00,0,335.44,383.83,48.4,44.8,0.389,138245.4,138245.4,2401,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297647,89016.00
06/14/2015 12:00,2,1.643,ACTIVE,213.29,353.77,59.981,1434297603,"201051344001093","174011321042388",29.74,21.00,0,334.54,383.53,49.5,45.9,0.389,140278.5,140278.5,2406,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297648,89017.00
06/14/2015 12:00,2,1.637,ACTIVE,213.74,352.87,59.986,1434297603,"201051344000645","174011321042388",29.30,19.80,0,335.44,384.13,48.6,45.0,0.389,138637.4,138637.4,2404,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297649,89018.00
06/14/2015 12:00,2,1.668,ACTIVE,214.19,348.06,59.996,1434297603,"274151322000085","174011321042388",29.14,24.00,0,337.84,377.22,49.2,45.5,0.331,421300.3,421300.3,3708,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297650,89019.00
06/14/2015 12:00,2,1.646,ACTIVE,213.29,352.87,59.991,1434297603,"201051344000651","174011321042388",29.28,20.00,0,334.84,382.93,48.9,45.2,0.402,138038.3,138038.3,2403,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297651,89020.00
06/14/2015 12:00,2,1.604,ACTIVE,213.29,351.37,60.028,1434297603,"201051344000867","174011321042388",29.86,20.00,0,333.03,383.23,48.5,44.9,0.398,130355.3,130355.3,2408,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297651,89021.00
06/14/2015 12:00,1,1.612,ACTIVE,214.9,364.94,60.03,1434297603,"040051121000095","174011321042388",23.82,20,0.227,316.52,424.37,38.2,29.4,0.196,19133.899999976,19143,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297653,89022.00
06/14/2015 12:00,2,1.623,ACTIVE,212.83,351.67,59.991,1434297603,"201051344001230","174011321042388",29.58,21.50,0,334.24,382.63,48.6,45.0,0.411,141493.6,141493.6,2410,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297654,89023.00
06/14/2015 12:00,2,1.627,ACTIVE,213.74,353.77,59.986,1434297603,"201051344000576","174011321042388",29.26,19.00,0,336.04,383.53,48.2,44.6,0.371,138008.6,138008.6,2409,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297654,89024.00
06/14/2015 12:00,2,1.639,ACTIVE,213.29,352.87,59.996,1434297603,"201051344000579","174011321042388",29.74,21.00,0,334.54,384.13,49.4,45.7,0.411,144016.7,144016.7,2403,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434297655,89025.00
06/14/2015 12:15,2,2.178,ACTIVE,213.96,359.18,59.954,1434298504,"201051344000955","174011321042388",29.76,21.30,0,324.02,387.74,65.7,61.5,0.552,143421.5,143421.5,2406,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298505,89026.00
06/14/2015 12:15,1,2.087,ACTIVE,215.9,411.26,60.00,1434298504,"040051121000195","174011321042388",26.07,23,0.280,306.33,448.50,54.1,52.0,0.089,20051.099999976,20062.2,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298506,89027.00
06/14/2015 12:15,2,2.332,ACTIVE,213.96,351.67,59.944,1434298504,"274151322000095","174011321042388",29.58,25.00,0,324.92,383.23,69.8,65.5,0.429,441035.9,441035.9,3326,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298507,89028.00
06/14/2015 12:15,2,2.141,ACTIVE,214.19,358.88,59.933,1434298504,"201051344000868","174011321042388",29.86,19.00,0,324.62,389.24,64.7,60.6,0.535,129688.5,129688.5,2406,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298508,89029.00
06/14/2015 12:15,2,2.143,ACTIVE,215.54,361.29,59.938,1434298504,"201051344000853","174011321042388",29.78,19.80,0,325.52,390.74,64.6,60.4,0.521,135949.2,135949.2,2402,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298509,89030.00
06/14/2015 12:15,2,2.145,ACTIVE,214.87,359.18,59.928,1434298504,"201051344000582","174011321042388",29.44,20.30,0,324.32,389.84,63.9,59.8,0.535,136576.8,136576.8,2402,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298510,89031.00
06/14/2015 12:15,1,2.086,ACTIVE,216.6,337.97,60.00,1434298504,"040051121000097","174011321042388",26.70,23,0.348,297.46,448.67,55.4,55.8,0.346,17888.400000012,17899.900000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298511,89032.00
06/14/2015 12:15,2,2.139,ACTIVE,215.09,360.38,59.944,1434298504,"201051344000469","174011321042388",29.82,18.30,0,325.52,390.14,64.6,60.4,0.535,131139.2,131139.2,2403,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298512,89033.00
06/14/2015 12:15,2,2.164,ACTIVE,215.09,361.59,59.933,1434298504,"201051344000988","174011321042388",29.34,19.80,0,325.52,391.04,64.4,60.2,0.508,130950.4,130950.4,2402,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298513,89034.00
06/14/2015 12:15,2,2.135,ACTIVE,214.87,359.48,59.938,1434298504,"201051344001158","174011321042388",29.44,20.00,0,325.52,390.44,63.6,59.5,0.561,137190.9,137190.9,2405,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298514,89035.00
06/14/2015 12:15,2,2.156,ACTIVE,214.64,359.78,59.938,1434298504,"201051344001025","174011321042388",29.64,21.00,0,325.22,389.24,64.7,60.5,0.535,140212.9,140212.9,2404,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298515,89036.00
06/14/2015 12:15,1,1.609,ACTIVE,216.3,348.58,60.00,1434298504,"033051125000118","174011321042388",33.77,23,0.327,295.13,447.80,54.0,63.9,0.239,19857.200000024,19869.6,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298516,89037.00
06/14/2015 12:15,2,2.084,ACTIVE,214.87,359.48,59.938,1434298504,"201051344000569","174011321042388",30.04,20.00,0,324.62,390.44,63.4,59.3,0.504,143955.6,143955.6,2405,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298517,89038.00
06/14/2015 12:15,2,1.496,ACTIVE,215.32,415.09,59.933,1434298504,"274151322000094","174011321042388",38.13,26.50,0,396.75,453.26,57.6,53.6,0.402,330035.4,330035.4,3757,0,0,0,L,1151911521,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298518,89039.00
06/14/2015 12:15,1,2.054,ACTIVE,216.0,350.69,60.00,1434298504,"040051121000068","174011321042388",24.53,21,0.319,307.76,448.13,50.1,50.4,0.401,18209.699999976,18220.199999976,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298519,89040.00
06/14/2015 12:15,2,2.115,ACTIVE,214.87,360.08,59.949,1434298504,"201051344000458","174011321042388",29.42,20.30,0,326.12,389.84,63.1,58.9,0.552,139696.6,139696.6,2404,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298520,89041.00
06/14/2015 12:15,2,2.117,ACTIVE,214.64,352.27,59.922,1434298504,"274151322000087","174011321042388",28.73,33.00,0,325.22,379.92,61.5,57.5,0.411,400086.9,400086.9,3306,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298521,89042.00
06/14/2015 12:15,2,2.156,ACTIVE,214.19,368.20,59.922,1434298504,"274151322000052","174011321042388",29.38,26.50,0,324.32,381.42,64.1,59.9,0.473,427626.1,427626.1,3710,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298522,89043.00
06/14/2015 12:15,2,2.109,ACTIVE,214.41,360.38,59.949,1434298504,"201051344001145","174011321042388",29.60,20.70,0,326.12,390.44,63.2,59.1,0.513,144845.2,144845.2,2411,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298523,89044.00
06/14/2015 12:15,2,2.088,ACTIVE,214.41,359.48,59.959,1434298504,"201051344000685","174011321042388",29.56,21.00,0,325.82,388.34,62.5,58.4,0.561,144085.2,144085.2,2411,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298524,89045.00
06/14/2015 12:15,2,2.094,ACTIVE,214.87,354.67,59.944,1434298504,"274151322000088","174011321042388",29.06,24.80,0,325.52,380.82,61.7,57.7,0.402,409420.1,409420.1,3317,0,0,0,L,1151911521,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298525,89046.00
06/14/2015 12:15,2,2.090,ACTIVE,214.64,360.08,59.965,1434298504,"201051344000438","174011321042388",29.80,21.50,0,324.02,389.24,63.0,58.9,0.499,144141.6,144141.6,2407,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298525,89047.00
06/14/2015 12:15,2,2.066,ACTIVE,214.41,357.98,59.954,1434298504,"201051344001135","174011321042388",29.86,20.30,0,325.52,388.64,62.5,58.4,0.521,135502.9,135502.9,2401,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298526,89048.00
06/14/2015 12:15,2,2.088,ACTIVE,214.64,358.88,59.949,1434298504,"201051344000417","174011321042388",29.46,22.30,0,324.92,389.54,62.3,58.2,0.517,140060.8,140060.8,2400,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298527,89049.00
06/14/2015 12:15,2,2.098,ACTIVE,213.96,357.98,59.917,1434298504,"201051344000594","174011321042388",29.62,22.30,0,324.92,389.24,63.0,58.8,0.499,139886.4,139886.4,2400,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298528,89050.00
06/14/2015 12:15,2,2.119,ACTIVE,214.87,362.19,59.944,1434298504,"274151322000083","174011321042388",29.28,26.00,0,324.32,381.42,62.9,58.8,0.438,423927.1,423927.1,3714,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298529,89051.00
06/14/2015 12:15,2,2.111,ACTIVE,214.41,359.78,59.965,1434298504,"201051344000585","174011321042388",29.58,21.00,0,323.72,389.84,63.3,59.2,0.499,138769.4,138769.4,2401,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298530,89052.00
06/14/2015 12:15,2,2.102,ACTIVE,214.41,351.37,59.944,1434298504,"274151322000054","174011321042388",29.32,24.80,0,323.72,382.03,62.4,58.3,0.433,419246.2,419246.2,3308,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298531,89053.00
06/14/2015 12:15,2,2.074,ACTIVE,214.41,358.28,59.954,1434298504,"201051344001203","174011321042388",29.80,21.50,0,324.92,390.74,62.5,58.4,0.491,140095.4,140095.4,2406,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298532,89054.00
06/14/2015 12:15,2,2.057,ACTIVE,213.96,355.28,59.949,1434298504,"201051344000646","174011321042388",29.66,21.00,0,324.62,388.34,61.8,57.7,0.526,137669.9,137669.9,2401,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298533,89055.00
06/14/2015 12:15,2,1.445,ACTIVE,215.32,419.00,59.944,1434298504,"274151322000068","174011321042388",39.20,28.00,0,397.05,455.97,57.2,53.3,0.384,328983.1,328983.1,3365,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298534,89056.00
06/14/2015 12:15,2,2.229,ACTIVE,214.87,363.09,59.944,1434298504,"274151322000076","174011321042388",29.70,25.80,0,326.12,383.83,67.0,62.8,0.460,446664.4,446664.4,3713,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298535,89057.00
06/14/2015 12:15,1,1.258,ACTIVE,215.7,344.76,60.00,1434298504,"033051125000132","174011321042388",35.35,23,0.271,309.30,440.02,44.2,42.6,0.319,14926,14934.200000048,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298536,89058.00
06/14/2015 12:15,1,1.557,ACTIVE,215.8,402.31,60.00,1434298504,"033051125000150","174011321042388",34.35,22,0.321,298.17,448.45,53.2,56.0,0.108,19822.600000012,19834.700000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298537,89059.00
06/14/2015 12:15,2,2.078,ACTIVE,213.96,357.38,59.917,1434298504,"201051344000890","174011321042388",29.72,22.50,0,325.22,388.64,62.6,58.5,0.499,141695.1,141695.1,2402,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298538,89060.00
06/14/2015 12:15,2,2.002,ACTIVE,214.41,358.88,59.944,1434298504,"201051344000900","174011321042388",29.78,19.00,0,324.92,389.84,60.4,56.4,0.499,141994.5,141994.5,2409,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298539,89061.00
06/14/2015 12:15,2,2.035,ACTIVE,214.41,358.28,59.949,1434298504,"201051344000633","174011321042388",29.62,20.70,0,324.32,389.84,61.1,57.0,0.526,131743.4,131743.4,2410,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298540,89062.00
06/14/2015 12:15,1,2.054,ACTIVE,215.9,422.69,60.00,1434298504,"040051121000185","174011321042388",22.35,22,0.267,318.33,439.99,45.6,35.4,0.091,18083.099999999,18092.799999987,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298542,89063.00
06/14/2015 12:15,2,2.008,ACTIVE,214.64,358.88,59.944,1434298504,"201051344000983","174011321042388",30.06,19.80,0,325.52,390.44,61.1,57.1,0.495,138849.9,138849.9,2406,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298542,89064.00
06/14/2015 12:15,2,2.037,ACTIVE,214.64,358.28,59.954,1434298504,"201051344000917","174011321042388",29.66,21.30,0,325.22,388.94,61.2,57.2,0.491,142235.2,142235.2,2410,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298543,89065.00
06/14/2015 12:15,1,1.998,ACTIVE,215.5,344.04,60.00,1434298504,"040051121000116","174011321042388",26.37,21,0.299,302.92,447.86,52.4,43.9,0.369,17586.000000024,17597.400000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298545,89066.00
06/14/2015 12:15,1,1.262,ACTIVE,216.0,425.13,60.00,1434298504,"033051125000135","174011321042388",35.41,22,0.264,319.71,442.99,44.5,37.1,0.092,14923.60000001,14933.30000001,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298546,89067.00
06/14/2015 12:15,2,2.006,ACTIVE,214.64,357.08,59.944,1434298504,"201051344000648","174011321042388",29.64,19.30,0,323.41,390.74,60.3,56.2,0.499,138259.0,138259.0,2402,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298547,89068.00
06/14/2015 12:15,2,2.033,ACTIVE,214.41,357.98,59.970,1434298504,"201051344001093","174011321042388",29.86,21.30,0,324.02,391.34,61.5,57.4,0.513,140292.4,140292.4,2407,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298548,89069.00
06/14/2015 12:15,2,2.033,ACTIVE,214.87,357.38,59.949,1434298504,"201051344000645","174011321042388",29.36,20.00,0,325.82,390.14,60.4,56.4,0.464,138651.1,138651.1,2405,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298549,89070.00
06/14/2015 12:15,2,2.086,ACTIVE,214.87,357.38,59.938,1434298504,"274151322000085","174011321042388",29.04,24.50,0,326.42,381.42,61.4,57.3,0.415,421314.2,421314.2,3709,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298550,89071.00
06/14/2015 12:15,2,2.023,ACTIVE,214.64,357.38,59.944,1434298504,"201051344000651","174011321042388",29.66,20.00,0,324.62,389.54,60.8,56.7,0.482,138052.0,138052.0,2404,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298551,89072.00
06/14/2015 12:15,2,2.010,ACTIVE,214.41,357.98,59.949,1434298504,"201051344000867","174011321042388",29.64,20.30,0,324.92,388.94,60.3,56.3,0.491,130369.0,130369.0,2409,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298551,89073.00
06/14/2015 12:15,1,1.972,ACTIVE,215.7,426.01,60.00,1434298504,"040051121000095","174011321042388",24.15,20,0.283,306.37,444.25,47.4,36.4,0.105,19143,19153.300000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298553,89074.00
06/14/2015 12:15,2,1.980,ACTIVE,213.96,356.48,59.944,1434298504,"201051344001230","174011321042388",30.06,21.80,0,324.62,387.74,60.3,56.3,0.499,141507.3,141507.3,2411,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298554,89075.00
06/14/2015 12:15,2,1.982,ACTIVE,214.87,358.88,59.954,1434298504,"201051344000576","174011321042388",29.74,19.00,0,324.92,389.84,59.7,55.7,0.486,138022.3,138022.3,2410,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298554,89076.00
06/14/2015 12:15,2,2.037,ACTIVE,214.41,357.68,59.949,1434298504,"201051344000579","174011321042388",29.48,21.30,0,324.62,389.84,60.9,56.8,0.477,144030.6,144030.6,2404,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434298555,89077.00
06/14/2015 12:30,2,2.422,ACTIVE,213.74,360.38,59.954,1434299403,"201051344000955","174011321042388",29.86,21.80,0,335.44,394.65,73.3,68.8,0.619,143436.9,143436.9,2407,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299404,89078.00
06/14/2015 12:30,1,2.370,ACTIVE,215.7,338.68,60.00,1434299403,"040051121000195","174011321042388",26.04,23,0.304,303.61,448.67,61.4,46.3,0.416,20062.2,20074.7,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299406,89079.00
06/14/2015 12:30,2,2.611,ACTIVE,213.96,356.48,59.954,1434299403,"274151322000095","174011321042388",29.84,25.80,0,336.04,386.23,78.8,74.2,0.552,441052.4,441052.4,3327,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299407,89080.00
06/14/2015 12:30,2,2.412,ACTIVE,213.96,361.89,59.959,1434299403,"201051344000868","174011321042388",29.72,19.30,0,333.63,394.35,72.6,68.2,0.579,129703.8,129703.8,2407,0,0,0,L,1122011218,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299408,89081.00
06/14/2015 12:30,2,2.365,ACTIVE,214.87,359.78,59.965,1434299403,"201051344000853","174011321042388",30.28,20.00,0,336.04,394.65,72.5,68.1,0.601,135964.6,135964.6,2403,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299408,89082.00
06/14/2015 12:30,2,2.391,ACTIVE,214.64,364.59,59.954,1434299403,"201051344000582","174011321042388",29.66,20.70,0,334.84,394.65,71.8,67.4,0.570,136591.9,136591.9,2403,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299409,89083.00
06/14/2015 12:30,1,2.372,ACTIVE,216.5,335.09,60.03,1434299403,"040051121000097","174011321042388",26.78,23,0.395,304.11,449.63,63.2,74.2,0.401,17899.900000012,17912.800000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299411,89084.00
06/14/2015 12:30,2,2.408,ACTIVE,214.64,365.49,59.959,1434299403,"201051344000469","174011321042388",29.80,18.70,0,334.54,394.35,72.7,68.2,0.592,131154.6,131154.6,2404,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299411,89085.00
06/14/2015 12:30,2,2.432,ACTIVE,214.41,363.99,59.981,1434299403,"201051344000988","174011321042388",29.42,20.30,0,334.84,395.55,72.5,68.1,0.592,130965.8,130965.8,2403,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299412,89086.00
06/14/2015 12:30,2,2.367,ACTIVE,214.64,362.79,59.965,1434299403,"201051344001158","174011321042388",29.92,20.30,0,334.84,394.35,71.7,67.3,0.619,137206.2,137206.2,2406,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299413,89087.00
06/14/2015 12:30,2,2.375,ACTIVE,214.19,364.59,59.970,1434299403,"201051344001025","174011321042388",30.32,21.50,0,336.34,394.95,73.0,68.5,0.601,140228.4,140228.4,2405,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299414,89088.00
06/14/2015 12:30,1,1.839,ACTIVE,215.8,314.99,60.00,1434299403,"033051125000118","174011321042388",29.77,24,0.328,302.96,446.88,54.5,61.6,0.328,19869.6,19881.700000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299415,89089.00
06/14/2015 12:30,2,2.352,ACTIVE,214.41,364.29,59.970,1434299403,"201051344000569","174011321042388",30.08,20.30,0,335.44,394.05,71.8,67.3,0.575,143970.9,143970.9,2406,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299416,89090.00
06/14/2015 12:30,2,1.578,ACTIVE,214.19,436.43,59.938,1434299403,"274151322000094","174011321042388",40.57,27.00,0,397.66,460.78,66.3,62.1,0.482,330049.3,330049.3,3758,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299417,89091.00
06/14/2015 12:30,1,2.386,ACTIVE,215.9,325.46,60.00,1434299403,"040051121000068","174011321042388",24.22,22,0.362,307.13,448.83,57.5,64.7,0.380,18220.199999976,18231.999999988,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299418,89092.00
06/14/2015 12:30,2,2.377,ACTIVE,214.64,361.29,59.991,1434299403,"201051344000458","174011321042388",29.70,21.00,0,336.64,394.05,71.5,67.1,0.592,139711.9,139711.9,2405,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299419,89093.00
06/14/2015 12:30,2,2.410,ACTIVE,214.64,370.00,59.949,1434299403,"274151322000087","174011321042388",28.84,34.00,0,336.34,382.93,70.4,66.0,0.473,400101.7,400101.7,3307,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299420,89094.00
06/14/2015 12:30,2,2.506,ACTIVE,214.19,351.37,59.954,1434299403,"274151322000052","174011321042388",28.98,27.00,0,335.44,385.63,73.5,69.1,0.508,427641.7,427641.7,3711,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299422,89095.00
06/14/2015 12:30,2,2.383,ACTIVE,213.96,362.49,59.970,1434299403,"201051344001145","174011321042388",29.72,21.30,0,336.04,394.95,71.8,67.3,0.605,144860.6,144860.6,2412,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299423,89096.00
06/14/2015 12:30,2,2.375,ACTIVE,214.19,359.48,59.965,1434299403,"201051344000685","174011321042388",29.58,21.50,0,335.44,395.55,71.2,66.7,0.614,144100.5,144100.5,2412,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299424,89097.00
06/14/2015 12:30,2,2.410,ACTIVE,213.74,353.47,59.981,1434299403,"274151322000088","174011321042388",29.14,25.30,0,336.64,384.43,71.2,66.8,0.495,409435.2,409435.2,3318,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299425,89098.00
06/14/2015 12:30,2,2.350,ACTIVE,214.41,361.29,59.965,1434299403,"201051344000438","174011321042388",30.16,22.00,0,335.74,395.55,71.8,67.3,0.610,144157.0,144157.0,2408,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299426,89099.00
06/14/2015 12:30,2,2.365,ACTIVE,214.19,362.49,59.965,1434299403,"201051344001135","174011321042388",29.76,20.70,0,335.74,394.35,71.3,66.9,0.552,135518.2,135518.2,2402,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299427,89100.00
06/14/2015 12:30,2,2.379,ACTIVE,214.41,362.19,59.965,1434299403,"201051344000417","174011321042388",29.48,22.80,0,336.04,393.75,71.0,66.7,0.583,140076.1,140076.1,2401,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299428,89101.00
06/14/2015 12:30,2,2.393,ACTIVE,213.96,362.19,59.970,1434299403,"201051344000594","174011321042388",29.74,22.80,0,335.44,396.15,72.0,67.6,0.628,139901.9,139901.9,2401,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299429,89102.00
06/14/2015 12:30,2,2.459,ACTIVE,214.19,367.90,59.959,1434299403,"274151322000083","174011321042388",29.20,26.50,0,335.44,385.03,72.7,68.2,0.526,423942.6,423942.6,3715,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299430,89103.00
06/14/2015 12:30,2,2.393,ACTIVE,214.64,364.59,59.981,1434299403,"201051344000585","174011321042388",29.88,21.30,0,335.74,394.65,72.4,68.0,0.588,138785.1,138785.1,2402,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299431,89104.00
06/14/2015 12:30,2,2.426,ACTIVE,214.87,367.60,59.970,1434299403,"274151322000054","174011321042388",29.48,25.00,0,335.44,385.33,72.4,67.9,0.504,419261.6,419261.6,3309,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299432,89105.00
06/14/2015 12:30,2,2.361,ACTIVE,214.64,362.49,59.975,1434299403,"201051344001203","174011321042388",30.04,22.00,0,335.74,395.55,71.9,67.4,0.588,140110.9,140110.9,2407,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299433,89106.00
06/14/2015 12:30,2,2.369,ACTIVE,213.96,361.89,59.970,1434299403,"201051344000646","174011321042388",29.58,21.50,0,334.24,395.25,71.0,66.6,0.579,137685.2,137685.2,2402,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299434,89107.00
06/14/2015 12:30,2,1.592,ACTIVE,216.22,429.82,59.970,1434299403,"274151322000068","174011321042388",40.14,28.50,0,397.35,463.18,64.5,60.4,0.424,328997.2,328997.2,3366,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299435,89108.00
06/14/2015 12:30,2,2.574,ACTIVE,215.77,371.51,59.970,1434299403,"274151322000076","174011321042388",29.92,26.50,0,336.94,386.83,78.0,73.3,0.521,446681.1,446681.1,3714,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299435,89109.00
06/14/2015 12:30,1,1.476,ACTIVE,216.8,354.18,60.00,1434299403,"033051125000132","174011321042388",35.07,23,0.324,307.90,443.93,51.5,48.7,0.392,14934.200000048,14944.5,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299437,89110.00
06/14/2015 12:30,1,1.819,ACTIVE,216.0,403.42,60.00,1434299403,"033051125000150","174011321042388",29.40,22,0.284,308.32,448.28,53.2,40.5,0.103,19834.700000012,19846.900000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299438,89111.00
06/14/2015 12:30,2,2.414,ACTIVE,214.19,362.49,59.970,1434299403,"201051344000890","174011321042388",29.50,23.00,0,335.44,395.25,72.2,67.7,0.601,141710.8,141710.8,2403,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299439,89112.00
06/14/2015 12:30,2,2.330,ACTIVE,214.64,362.79,59.975,1434299403,"201051344000900","174011321042388",29.84,19.30,0,335.44,394.65,70.4,66.1,0.605,142009.7,142009.7,2410,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299440,89113.00
06/14/2015 12:30,2,2.367,ACTIVE,214.64,361.29,59.975,1434299403,"201051344000633","174011321042388",29.66,21.30,0,334.84,395.25,71.1,66.7,0.597,131758.8,131758.8,2411,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299441,89114.00
06/14/2015 12:30,1,2.423,ACTIVE,216.2,444.05,60.03,1434299403,"040051121000185","174011321042388",22.30,23,0.277,306.65,446.19,53.7,50.9,0.100,18092.799999987,18104.099999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299442,89115.00
06/14/2015 12:30,2,2.330,ACTIVE,214.87,364.59,59.949,1434299403,"201051344000983","174011321042388",30.30,20.30,0,335.74,395.55,71.5,67.0,0.605,138865.3,138865.3,2407,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299443,89116.00
06/14/2015 12:30,2,2.346,ACTIVE,214.87,362.49,59.981,1434299403,"201051344000917","174011321042388",30.04,21.80,0,335.44,394.35,71.4,67.0,0.614,142250.6,142250.6,2411,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299444,89117.00
06/14/2015 12:30,1,2.331,ACTIVE,215.7,437.12,60.00,1434299403,"040051121000116","174011321042388",26.66,21,0.340,300.38,447.76,61.8,54.4,0.089,17597.400000024,17610.200000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299445,89118.00
06/14/2015 12:30,1,1.490,ACTIVE,216.1,408.92,60.00,1434299403,"033051125000135","174011321042388",35.62,22,0.278,308.28,450.48,52.8,41.2,0.260,14933.30000001,14944.40000001,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299447,89119.00
06/14/2015 12:30,2,2.367,ACTIVE,214.87,361.29,59.970,1434299403,"201051344000648","174011321042388",29.70,19.80,0,335.14,394.95,71.2,66.8,0.583,138274.3,138274.3,2403,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299447,89120.00
06/14/2015 12:30,2,2.395,ACTIVE,214.64,361.59,59.970,1434299403,"201051344001093","174011321042388",29.92,21.80,0,334.84,394.65,72.6,68.1,0.570,140308.0,140308.0,2408,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299448,89121.00
06/14/2015 12:30,2,2.412,ACTIVE,215.32,363.69,59.975,1434299403,"201051344000645","174011321042388",29.52,20.30,0,336.04,394.05,72.1,67.7,0.557,138666.5,138666.5,2406,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299449,89122.00
06/14/2015 12:30,2,2.480,ACTIVE,214.41,358.58,59.975,1434299403,"274151322000085","174011321042388",29.24,25.00,0,337.24,384.43,73.5,69.0,0.548,421329.8,421329.8,3710,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299450,89123.00
06/14/2015 12:30,2,2.422,ACTIVE,214.64,363.09,59.944,1434299403,"201051344000651","174011321042388",29.50,20.70,0,334.84,394.65,72.4,68.0,0.583,138067.5,138067.5,2405,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299451,89124.00
06/14/2015 12:30,2,2.396,ACTIVE,214.87,361.59,59.981,1434299403,"201051344000867","174011321042388",29.74,20.70,0,334.84,393.45,72.2,67.8,0.548,130384.4,130384.4,2410,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299452,89125.00
06/14/2015 12:30,1,2.378,ACTIVE,215.7,328.25,60.03,1434299403,"040051121000095","174011321042388",24.14,21,0.347,304.59,445.85,57.1,56.3,0.359,19153.300000012,19164.800000012,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299453,89126.00
06/14/2015 12:30,2,2.379,ACTIVE,213.96,362.19,59.975,1434299403,"201051344001230","174011321042388",30.02,22.00,0,334.54,394.65,72.3,67.9,0.592,141522.7,141522.7,2412,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299454,89127.00
06/14/2015 12:30,2,2.393,ACTIVE,215.32,365.19,59.981,1434299403,"201051344000576","174011321042388",29.82,19.50,0,335.44,394.05,72.2,67.8,0.566,138037.6,138037.6,2411,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299455,89128.00
06/14/2015 12:30,2,2.420,ACTIVE,214.87,364.89,59.981,1434299403,"201051344000579","174011321042388",29.96,21.80,0,335.14,394.35,73.5,69.0,0.610,144046.2,144046.2,2405,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434299456,89129.00
06/14/2015 12:45,2,2.365,ACTIVE,213.96,363.99,59.981,1434300303,"201051344000955","174011321042388",29.84,22.80,0,318.00,398.26,71.5,67.1,0.575,143454.9,143454.9,2408,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300304,89130.00
06/14/2015 12:45,1,2.283,ACTIVE,216.4,378.97,60.03,1434300303,"040051121000195","174011321042388",26.19,23,0.350,304.65,451.08,59.5,63.6,0.187,20074.7,20089.7,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300305,89131.00
06/14/2015 12:45,2,2.586,ACTIVE,214.41,364.59,59.975,1434300303,"274151322000095","174011321042388",29.28,28.50,0,330.03,386.83,76.7,72.1,0.521,441071.8,441071.8,3328,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300306,89132.00
06/14/2015 12:45,2,2.402,ACTIVE,214.19,365.49,60.012,1434300303,"201051344000868","174011321042388",29.46,20.00,0,317.40,399.16,71.8,67.3,0.583,129721.8,129721.8,2408,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300307,89133.00
