ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 12:45,2,2.371,ACTIVE,215.54,362.49,60.007,1434300303,"201051344000853","174011321042388",30.02,21.00,0,320.41,399.16,72.1,67.6,0.592,135982.6,135982.6,2404,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300308,89134.00
06/14/2015 12:45,2,2.367,ACTIVE,215.09,363.09,59.981,1434300303,"201051344000582","174011321042388",29.56,21.30,0,319.51,398.86,70.9,66.5,0.592,136609.7,136609.7,2404,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300309,89135.00
06/14/2015 12:45,1,2.330,ACTIVE,216.1,330.08,60.03,1434300303,"040051121000097","174011321042388",26.57,23,0.385,304.09,451.01,61.6,60.8,0.405,17912.800000012,17928.300000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300310,89136.00
06/14/2015 12:45,2,2.400,ACTIVE,214.87,363.39,60.023,1434300303,"201051344000469","174011321042388",29.86,19.30,0,316.80,397.96,72.6,68.2,0.614,131172.7,131172.7,2405,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300311,89137.00
06/14/2015 12:45,2,2.408,ACTIVE,214.64,362.19,59.981,1434300303,"201051344000988","174011321042388",29.68,21.30,0,317.10,398.56,72.5,68.0,0.566,130983.8,130983.8,2404,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300312,89138.00
06/14/2015 12:45,2,2.426,ACTIVE,214.87,364.89,59.996,1434300303,"201051344001158","174011321042388",29.28,21.30,0,318.61,398.26,71.9,67.5,0.619,137224.0,137224.0,2407,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300313,89139.00
06/14/2015 12:45,2,2.428,ACTIVE,214.64,363.09,59.996,1434300303,"201051344001025","174011321042388",29.74,22.80,0,320.71,399.76,73.2,68.7,0.579,140246.6,140246.6,2406,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300314,89140.00
06/14/2015 12:45,1,1.829,ACTIVE,216.0,322.32,60.03,1434300303,"033051125000118","174011321042388",30.12,25,0.314,301.98,444.12,54.8,40.9,0.355,19881.700000024,19893.799999988,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300315,89141.00
06/14/2015 12:45,2,2.385,ACTIVE,215.09,360.69,59.981,1434300303,"201051344000569","174011321042388",30.10,21.30,0,318.91,397.96,72.7,68.2,0.614,143988.8,143988.8,2407,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300316,89142.00
06/14/2015 12:45,2,1.680,ACTIVE,214.87,427.71,59.996,1434300303,"274151322000094","174011321042388",39.10,27.50,0,397.35,462.58,66.5,62.3,0.464,330065.6,330065.6,3759,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300317,89143.00
06/14/2015 12:45,1,2.389,ACTIVE,216.2,392.61,60.03,1434300303,"040051121000068","174011321042388",24.23,22,0.344,303.47,451.13,57.6,57.0,0.142,18231.999999988,18244.8,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300318,89144.00
06/14/2015 12:45,2,2.412,ACTIVE,214.87,363.69,60.002,1434300303,"201051344000458","174011321042388",29.88,21.80,0,317.70,397.96,73.0,68.5,0.619,139729.9,139729.9,2406,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300319,89145.00
06/14/2015 12:45,2,2.469,ACTIVE,215.32,368.50,59.975,1434300303,"274151322000087","174011321042388",28.41,35.20,0,334.24,385.93,70.9,66.5,0.508,400119.2,400119.2,3308,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300320,89146.00
06/14/2015 12:45,2,2.518,ACTIVE,215.32,352.87,59.981,1434300303,"274151322000052","174011321042388",29.12,29.00,0,330.63,388.04,74.2,69.7,0.464,427660.0,427660.0,3712,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300321,89147.00
06/14/2015 12:45,2,2.439,ACTIVE,214.41,365.19,60.002,1434300303,"201051344001145","174011321042388",29.68,21.80,0,318.30,399.16,73.4,68.9,0.601,144878.6,144878.6,2413,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300322,89148.00
06/14/2015 12:45,2,2.430,ACTIVE,214.64,362.79,59.975,1434300303,"201051344000685","174011321042388",29.58,22.00,0,317.10,398.26,72.8,68.4,0.645,144118.3,144118.3,2413,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300323,89149.00
06/14/2015 12:45,2,2.480,ACTIVE,213.51,355.58,59.991,1434300303,"274151322000088","174011321042388",28.92,26.30,0,329.43,386.53,72.7,68.3,0.499,409453.0,409453.0,3319,0,0,0,L,1151911521,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300324,89150.00
06/14/2015 12:45,2,2.447,ACTIVE,214.41,361.59,59.991,1434300303,"201051344000438","174011321042388",29.78,22.80,0,318.61,398.86,73.9,69.4,0.623,144175.0,144175.0,2409,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300325,89151.00
06/14/2015 12:45,2,2.430,ACTIVE,214.41,362.49,59.996,1434300303,"201051344001135","174011321042388",29.90,21.50,0,319.81,398.86,73.6,69.1,0.579,135536.1,135536.1,2403,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300326,89152.00
06/14/2015 12:45,2,2.463,ACTIVE,214.64,364.29,59.981,1434300303,"201051344000417","174011321042388",29.34,23.50,0,319.81,397.96,73.2,68.7,0.614,140093.8,140093.8,2402,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300327,89153.00
06/14/2015 12:45,2,2.482,ACTIVE,213.96,359.18,59.986,1434300303,"201051344000594","174011321042388",29.64,23.80,0,318.30,399.76,74.5,70.0,0.614,139920.0,139920.0,2402,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300328,89154.00
06/14/2015 12:45,2,2.514,ACTIVE,215.09,357.98,59.981,1434300303,"274151322000083","174011321042388",29.44,28.30,0,329.13,387.14,74.9,70.4,0.539,423960.8,423960.8,3716,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300329,89155.00
06/14/2015 12:45,2,2.473,ACTIVE,214.87,360.38,59.991,1434300303,"201051344000585","174011321042388",30.02,22.00,0,319.81,397.96,75.2,70.7,0.641,138803.3,138803.3,2403,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300330,89156.00
06/14/2015 12:45,2,2.496,ACTIVE,214.87,360.99,59.981,1434300303,"274151322000054","174011321042388",29.58,26.50,0,330.63,387.74,74.8,70.3,0.530,419279.8,419279.8,3310,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300331,89157.00
06/14/2015 12:45,2,2.463,ACTIVE,214.87,362.79,60.002,1434300303,"201051344001203","174011321042388",29.94,22.80,0,321.01,400.66,74.6,70.1,0.628,140129.0,140129.0,2408,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300331,89158.00
06/14/2015 12:45,2,2.426,ACTIVE,213.96,362.49,59.965,1434300303,"201051344000646","174011321042388",29.98,22.30,0,319.51,399.16,73.7,69.2,0.610,137703.0,137703.0,2403,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300332,89159.00
06/14/2015 12:45,2,1.760,ACTIVE,214.64,412.98,60.002,1434300303,"274151322000068","174011321042388",38.45,29.00,0,390.74,464.68,68.7,64.3,0.455,329013.6,329013.6,3367,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300333,89160.00
06/14/2015 12:45,2,2.674,ACTIVE,214.87,357.38,59.975,1434300303,"274151322000076","174011321042388",29.88,29.80,0,331.23,387.14,80.9,76.1,0.327,446700.7,446700.7,3715,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300334,89161.00
06/14/2015 12:45,1,1.626,ACTIVE,216.2,333.76,60.03,1434300303,"033051125000132","174011321042388",29.56,24,0.293,305.94,448.20,47.8,46.9,0.355,14944.5,14955.400000036,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300335,89162.00
06/14/2015 12:45,1,1.893,ACTIVE,215.7,407.50,60.03,1434300303,"033051125000150","174011321042388",28.02,23,0.262,307.21,448.40,52.7,41.2,0.331,19846.900000012,19859.200000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300337,89163.00
06/14/2015 12:45,2,2.488,ACTIVE,214.19,360.69,59.996,1434300303,"201051344000890","174011321042388",29.82,24.00,0,318.91,399.46,75.1,70.6,0.614,141728.9,141728.9,2404,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300338,89164.00
06/14/2015 12:45,2,2.410,ACTIVE,214.64,361.29,59.991,1434300303,"201051344000900","174011321042388",30.10,19.50,0,319.51,397.96,73.5,69.0,0.601,142027.5,142027.5,2411,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300339,89165.00
06/14/2015 12:45,2,2.443,ACTIVE,214.87,364.89,59.981,1434300303,"201051344000633","174011321042388",29.86,22.00,0,318.91,398.26,73.9,69.4,0.614,131776.7,131776.7,2412,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300340,89166.00
06/14/2015 12:45,1,2.508,ACTIVE,216.0,369.49,60.03,1434300303,"040051121000185","174011321042388",23.50,23,0.318,301.79,447.16,58.6,64.7,0.202,18104.099999999,18117.599999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300341,89167.00
06/14/2015 12:45,2,2.439,ACTIVE,214.87,364.59,60.007,1434300303,"201051344000983","174011321042388",30.06,21.00,0,317.10,398.56,74.3,69.8,0.614,138883.3,138883.3,2408,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300342,89168.00
06/14/2015 12:45,2,2.465,ACTIVE,214.87,362.79,60.002,1434300303,"201051344000917","174011321042388",29.76,22.50,0,318.61,397.96,74.3,69.8,0.583,142268.5,142268.5,2412,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300343,89169.00
06/14/2015 12:45,1,2.432,ACTIVE,215.8,427.10,60.03,1434300303,"040051121000116","174011321042388",26.53,22,0.305,300.35,450.26,64.2,56.4,0.106,17610.200000024,17625.300000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300344,89170.00
06/14/2015 12:45,1,1.618,ACTIVE,216.0,415.45,60.07,1434300303,"033051125000135","174011321042388",33.10,23,0.301,305.00,450.60,53.3,52.3,0.149,14944.40000001,14956.70000001,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300345,89171.00
06/14/2015 12:45,2,2.436,ACTIVE,214.87,365.49,59.996,1434300303,"201051344000648","174011321042388",29.88,20.00,0,318.91,398.26,73.8,69.3,0.597,138292.2,138292.2,2404,0,0,0,L,1122011218,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300347,89172.00
06/14/2015 12:45,2,2.488,ACTIVE,214.64,363.39,60.002,1434300303,"201051344001093","174011321042388",29.76,22.50,0,321.01,398.26,75.0,70.5,0.614,140326.1,140326.1,2409,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300348,89173.00
06/14/2015 12:45,2,2.488,ACTIVE,215.09,360.99,59.970,1434300303,"201051344000645","174011321042388",29.54,21.00,0,318.91,398.26,74.5,70.0,0.592,138684.5,138684.5,2407,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300349,89174.00
06/14/2015 12:45,2,2.555,ACTIVE,214.64,368.20,59.991,1434300303,"274151322000085","174011321042388",29.34,26.50,0,330.63,387.14,75.9,71.3,0.517,421348.1,421348.1,3711,0,0,0,L,1151911521,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300350,89175.00
06/14/2015 12:45,2,2.490,ACTIVE,214.87,364.29,59.975,1434300303,"201051344000651","174011321042388",29.62,21.50,0,317.40,398.26,74.8,70.2,0.570,138085.5,138085.5,2406,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300351,89176.00
06/14/2015 12:45,2,2.441,ACTIVE,214.64,362.19,59.996,1434300303,"201051344000867","174011321042388",30.04,21.30,0,317.40,397.66,74.3,69.8,0.570,130402.3,130402.3,2411,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300351,89177.00
06/14/2015 12:45,1,2.444,ALERT,215.7,366.10,60.03,1434300303,"040051121000095","174011321042388",24.19,21,0.366,302.44,446.47,58.8,52.2,0.201,19164.800000012,19177.399999976,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1434300353,89178.00
06/14/2015 12:45,2,2.494,ACTIVE,214.19,361.29,60.023,1434300303,"201051344001230","174011321042388",29.50,23.00,0,319.21,398.86,74.6,70.1,0.650,141540.7,141540.7,2413,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300354,89179.00
06/14/2015 12:45,2,2.451,ACTIVE,215.54,361.59,59.986,1434300303,"201051344000576","174011321042388",29.80,19.80,0,318.00,398.26,74.0,69.5,0.619,138055.5,138055.5,2412,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300355,89180.00
06/14/2015 12:45,2,2.486,ACTIVE,214.87,363.69,60.012,1434300303,"201051344000579","174011321042388",29.86,22.50,0,321.91,398.26,75.2,70.7,0.614,144064.4,144064.4,2406,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434300356,89181.00
06/14/2015 13:00,2,2.811,ACTIVE,214.64,346.26,59.981,1434301204,"201051344000955","174011321042388",30.02,24.30,0,332.43,398.56,85.5,80.6,0.407,143474.1,143474.1,2409,0,0,0,L,1122011218,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301205,89182.00
06/14/2015 13:00,1,2.763,ACTIVE,215.7,339.62,60.03,1434301204,"040051121000195","174011321042388",26.14,24,0.316,304.81,450.70,71.8,68.0,0.343,20089.7,20105.7,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301206,89183.00
06/14/2015 13:00,2,3.061,ACTIVE,215.09,348.36,59.991,1434301204,"274151322000095","174011321042388",29.62,31.30,0,334.24,386.83,91.8,86.6,0.349,441092.5,441092.5,3329,0,0,0,L,1151911521,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301207,89184.00
06/14/2015 13:00,2,2.846,ACTIVE,214.87,346.56,59.996,1434301204,"201051344000868","174011321042388",29.58,22.00,0,333.33,399.16,85.2,80.4,0.384,129740.9,129740.9,2409,0,0,0,L,1122011218,0,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301208,89185.00
06/14/2015 13:00,2,2.822,ACTIVE,216.00,347.46,59.986,1434301204,"201051344000853","174011321042388",29.90,22.50,0,334.54,398.26,85.5,80.6,0.393,136001.8,136001.8,2405,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301209,89186.00
06/14/2015 13:00,2,2.814,ACTIVE,215.54,347.16,59.981,1434301204,"201051344000582","174011321042388",29.54,23.30,0,333.93,398.26,84.3,79.4,0.393,136628.6,136628.6,2405,0,0,0,L,1122011218,0,122.91,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301210,89187.00
06/14/2015 13:00,1,2.775,ACTIVE,215.9,324.02,60.07,1434301204,"040051121000097","174011321042388",26.65,24,0.324,304.46,451.42,73.6,69.8,0.348,17928.300000012,17944.800000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301211,89188.00
06/14/2015 13:00,2,2.846,ACTIVE,215.54,347.16,60.002,1434301204,"201051344000469","174011321042388",29.74,20.70,0,332.73,398.56,85.7,80.8,0.411,131192.0,131192.0,2406,0,0,0,L,1122011218,0,122.46,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301212,89189.00
06/14/2015 13:00,2,2.859,ACTIVE,215.54,348.06,60.018,1434301204,"201051344000988","174011321042388",29.50,23.00,0,333.33,398.86,85.4,80.5,0.402,131003.1,131003.1,2405,0,0,0,L,1122011218,0,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301213,89190.00
06/14/2015 13:00,2,2.857,ACTIVE,215.54,346.56,59.991,1434301204,"201051344001158","174011321042388",29.26,22.80,0,333.93,397.35,84.8,79.9,0.398,137243.1,137243.1,2408,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301214,89191.00
06/14/2015 13:00,2,2.836,ACTIVE,214.87,345.66,59.991,1434301204,"201051344001025","174011321042388",29.98,24.30,0,333.03,400.06,86.1,81.2,0.389,140266.0,140266.0,2407,0,0,0,L,1122011218,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301215,89192.00
06/14/2015 13:00,1,2.164,ACTIVE,215.5,306.58,60.07,1434301204,"033051125000118","174011321042388",26.87,25,0.352,300.12,444.34,57.8,64.6,0.345,19893.799999988,19906.299999988,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301216,89193.00
06/14/2015 13:00,2,2.811,ACTIVE,215.32,346.56,60.023,1434301204,"201051344000569","174011321042388",29.82,23.00,0,333.93,397.66,84.8,80.0,0.393,144007.9,144007.9,2408,0,0,0,L,1122011218,0,122.46,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301217,89194.00
06/14/2015 13:00,2,1.941,ACTIVE,215.09,428.01,60.002,1434301204,"274151322000094","174011321042388",39.66,28.50,0,392.85,467.39,77.4,72.8,0.544,330083.0,330083.0,3760,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301218,89195.00
06/14/2015 13:00,1,2.817,ACTIVE,215.2,314.61,60.03,1434301204,"040051121000068","174011321042388",24.09,22,0.295,303.17,451.27,67.5,63.3,0.326,18244.8,18259.199999976,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301219,89196.00
06/14/2015 13:00,2,2.799,ACTIVE,215.09,346.26,60.012,1434301204,"201051344000458","174011321042388",29.90,23.50,0,333.93,398.26,84.8,79.9,0.407,139749.0,139749.0,2407,0,0,0,L,1122011218,0,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301220,89197.00
06/14/2015 13:00,2,2.875,ACTIVE,215.09,351.07,60.007,1434301204,"274151322000087","174011321042388",28.33,38.60,0,329.43,385.63,82.5,77.7,0.314,400137.8,400137.8,3309,0,0,0,L,1151911521,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301221,89198.00
06/14/2015 13:00,2,2.943,ACTIVE,214.87,346.86,60.002,1434301204,"274151322000052","174011321042388",28.98,31.50,0,333.93,387.44,86.3,81.4,0.327,427679.5,427679.5,3713,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301222,89199.00
06/14/2015 13:00,2,2.803,ACTIVE,214.87,347.16,60.002,1434301204,"201051344001145","174011321042388",29.94,23.80,0,334.24,399.76,85.0,80.1,0.393,144897.8,144897.8,2414,0,0,0,L,1122011218,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301223,89200.00
06/14/2015 13:00,2,2.830,ACTIVE,214.64,345.96,60.018,1434301204,"201051344000685","174011321042388",29.46,24.00,0,333.03,398.26,84.5,79.6,0.415,144137.3,144137.3,2414,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301224,89201.00
06/14/2015 13:00,2,2.854,ACTIVE,214.41,354.97,59.965,1434301204,"274151322000088","174011321042388",29.08,29.00,0,329.13,386.53,84.1,79.2,0.323,409472.0,409472.0,3320,0,0,0,L,1151911521,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301225,89202.00
06/14/2015 13:00,2,2.855,ACTIVE,214.87,346.56,59.996,1434301204,"201051344000438","174011321042388",29.38,24.50,0,333.63,398.86,85.0,80.1,0.398,144194.2,144194.2,2410,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301225,89203.00
06/14/2015 13:00,2,2.787,ACTIVE,214.87,344.76,60.018,1434301204,"201051344001135","174011321042388",30.00,23.00,0,333.03,397.96,84.7,79.8,0.389,135555.2,135555.2,2404,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301226,89204.00
06/14/2015 13:00,2,2.828,ACTIVE,215.09,346.86,59.996,1434301204,"201051344000417","174011321042388",29.36,25.80,0,333.63,397.05,84.2,79.3,0.398,140112.9,140112.9,2403,0,0,0,L,1122011218,0,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301227,89205.00
06/14/2015 13:00,2,2.848,ACTIVE,214.19,345.66,59.996,1434301204,"201051344000594","174011321042388",29.68,25.80,0,331.23,399.76,85.7,80.8,0.398,139939.4,139939.4,2403,0,0,0,L,1122011218,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301228,89206.00
06/14/2015 13:00,2,2.906,ACTIVE,214.87,347.76,59.996,1434301204,"274151322000083","174011321042388",29.16,31.80,0,334.24,387.14,85.9,81.0,0.349,423980.3,423980.3,3717,0,0,0,L,1151911521,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301229,89207.00
06/14/2015 13:00,2,2.834,ACTIVE,215.32,347.16,59.991,1434301204,"201051344000585","174011321042388",30.02,23.80,0,333.63,398.56,86.1,81.2,0.393,138822.8,138822.8,2404,0,0,0,L,1122011218,0,122.46,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301230,89208.00
06/14/2015 13:00,2,2.893,ACTIVE,215.09,351.37,59.991,1434301204,"274151322000054","174011321042388",29.22,29.30,0,333.63,388.04,85.7,80.8,0.318,419299.2,419299.2,3311,0,0,0,L,1151911521,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301231,89209.00
06/14/2015 13:00,2,2.850,ACTIVE,215.09,345.66,60.012,1434301204,"201051344001203","174011321042388",29.64,24.50,0,333.63,399.46,85.6,80.7,0.402,140148.3,140148.3,2409,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301232,89210.00
06/14/2015 13:00,2,2.787,ACTIVE,214.64,346.86,59.975,1434301204,"201051344000646","174011321042388",29.88,23.80,0,332.13,398.86,84.4,79.6,0.398,137722.1,137722.1,2404,0,0,0,L,1122011218,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301233,89211.00
06/14/2015 13:00,2,1.939,ACTIVE,216.00,435.83,60.002,1434301204,"274151322000068","174011321042388",39.80,30.30,0,395.25,468.29,77.3,72.7,0.517,329031.1,329031.1,3368,0,0,0,L,1151911521,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301234,89212.00
06/14/2015 13:00,2,3.059,ACTIVE,215.32,344.15,59.965,1434301204,"274151322000076","174011321042388",29.70,31.50,0,334.24,371.21,92.0,86.9,0.349,446721.7,446721.7,3716,0,0,0,L,1151911521,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301234,89213.00
06/14/2015 13:00,1,1.897,ACTIVE,215.3,400.32,60.03,1434301204,"033051125000132","174011321042388",28.51,24,0.272,302.42,448.57,53.8,37.2,0.281,14955.400000036,14967.200000048,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301236,89214.00
06/14/2015 13:00,1,2.154,ACTIVE,215.0,335.26,60.03,1434301204,"033051125000150","174011321042388",26.89,23,0.346,305.58,448.35,57.6,43.4,0.394,19859.200000012,19872.100000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301237,89215.00
06/14/2015 13:00,2,2.865,ACTIVE,214.41,345.36,59.965,1434301204,"201051344000890","174011321042388",29.42,26.00,0,332.73,398.86,85.4,80.5,0.393,141748.3,141748.3,2405,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301238,89216.00
06/14/2015 13:00,2,2.783,ACTIVE,215.09,346.56,60.002,1434301204,"201051344000900","174011321042388",29.82,21.30,0,332.43,397.96,84.0,79.2,0.389,142046.6,142046.6,2412,0,0,0,L,1122011218,0,122.91,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301239,89217.00
06/14/2015 13:00,2,2.826,ACTIVE,215.09,347.16,60.002,1434301204,"201051344000633","174011321042388",29.38,24.00,0,333.33,397.96,84.2,79.3,0.393,131795.8,131795.8,2413,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301240,89218.00
06/14/2015 13:00,1,2.711,ACTIVE,215.5,323.59,60.03,1434301204,"040051121000185","174011321042388",26.17,23,0.307,303.40,447.64,70.6,66.0,0.336,18117.599999999,18133.200000023,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301241,89219.00
06/14/2015 13:00,2,2.791,ACTIVE,215.09,346.26,59.991,1434301204,"201051344000983","174011321042388",29.94,23.00,0,333.63,397.66,84.7,79.8,0.402,138902.5,138902.5,2409,0,0,0,L,1122011218,0,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301242,89220.00
06/14/2015 13:00,2,2.791,ACTIVE,215.09,346.86,59.975,1434301204,"201051344000917","174011321042388",29.82,24.50,0,332.43,397.96,84.3,79.4,0.389,142287.7,142287.7,2413,0,0,0,L,1122011218,0,122.68,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301243,89221.00
06/14/2015 13:00,1,2.750,ACTIVE,215.2,346.91,60.00,1434301204,"040051121000116","174011321042388",26.46,22,0.316,298.87,449.43,72.4,67.7,0.340,17625.300000024,17641.600000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301244,89222.00
06/14/2015 13:00,1,1.869,ACTIVE,216.0,397.85,60.03,1434301204,"033051125000135","174011321042388",28.95,23,0.278,305.87,450.61,53.8,42.8,0.187,14956.70000001,14969.10000001,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301246,89223.00
06/14/2015 13:00,2,2.783,ACTIVE,215.32,346.26,59.959,1434301204,"201051344000648","174011321042388",29.60,22.30,0,333.93,398.26,83.5,78.6,0.389,138311.2,138311.2,2405,0,0,0,L,1122011218,0,122.46,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301247,89224.00
06/14/2015 13:00,2,2.805,ACTIVE,215.09,346.86,59.991,1434301204,"201051344001093","174011321042388",29.88,24.50,0,333.63,397.96,84.9,80.0,0.384,140345.5,140345.5,2410,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301248,89225.00
06/14/2015 13:00,2,2.814,ACTIVE,215.54,346.86,59.981,1434301204,"201051344000645","174011321042388",29.58,23.00,0,334.24,397.96,84.3,79.5,0.384,138703.7,138703.7,2408,0,0,0,L,1122011218,0,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301249,89226.00
06/14/2015 13:00,2,2.900,ACTIVE,215.09,354.37,59.949,1434301204,"274151322000085","174011321042388",29.16,28.80,0,333.93,387.14,85.7,80.8,0.323,421367.6,421367.6,3712,0,0,0,L,1151911521,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301249,89227.00
06/14/2015 13:00,2,2.826,ACTIVE,215.09,346.26,59.944,1434301204,"201051344000651","174011321042388",29.50,23.30,0,333.63,398.56,84.5,79.7,0.384,138104.8,138104.8,2407,0,0,0,L,1122011218,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301250,89228.00
06/14/2015 13:00,2,2.818,ACTIVE,215.09,345.36,59.996,1434301204,"201051344000867","174011321042388",29.44,23.30,0,333.33,396.75,84.0,79.2,0.380,130421.5,130421.5,2412,0,0,0,L,1122011218,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301251,89229.00
06/14/2015 13:00,1,2.765,ACTIVE,215.2,304.22,60.03,1434301204,"040051121000095","174011321042388",24.06,22,0.382,299.38,448.92,66.2,64.9,0.406,19177.399999976,19191.100000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301252,89230.00
06/14/2015 13:00,2,2.791,ACTIVE,214.41,344.76,59.996,1434301204,"201051344001230","174011321042388",29.78,24.80,0,330.33,398.26,84.2,79.3,0.398,141559.9,141559.9,2414,0,0,0,L,1122011218,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301253,89231.00
06/14/2015 13:00,2,2.791,ACTIVE,215.54,347.76,60.002,1434301204,"201051344000576","174011321042388",29.56,22.00,0,334.54,397.35,83.5,78.7,0.367,138074.6,138074.6,2413,0,0,0,L,1122011218,0,122.91,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301254,89232.00
06/14/2015 13:00,2,2.830,ACTIVE,215.54,347.16,59.970,1434301204,"201051344000579","174011321042388",29.54,24.80,0,334.54,397.96,84.6,79.7,0.384,144083.7,144083.7,2407,0,0,0,L,1122011218,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434301255,89233.00
06/14/2015 13:15,2,3.488,ACTIVE,215.09,347.76,59.965,1434302103,"201051344000955","174011321042388",29.60,25.30,0,332.73,373.91,104.5,99.0,0.495,143496.4,143496.4,2410,0,0,0,L,1122011218,0,122.46,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302105,89234.00
06/14/2015 13:15,1,3.422,ACTIVE,215.9,353.42,60.00,1434302103,"040051121000195","174011321042388",26.10,25,0.392,318.89,357.07,88.9,84.4,0.413,20105.7,20124.399999988,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302106,89235.00
06/14/2015 13:15,2,3.809,ACTIVE,215.32,355.58,59.933,1434302103,"274151322000095","174011321042388",29.20,32.20,0,333.63,370.00,112.6,106.7,0.420,441116.5,441116.5,3330,0,0,0,L,1151911521,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302107,89236.00
06/14/2015 13:15,2,3.502,ACTIVE,215.54,348.06,59.938,1434302103,"201051344000868","174011321042388",29.48,22.80,0,332.73,375.71,104.6,99.0,0.477,129763.1,129763.1,2410,0,0,0,L,1122011218,0,122.68,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302108,89237.00
06/14/2015 13:15,2,3.436,ACTIVE,216.90,351.67,59.944,1434302103,"201051344000853","174011321042388",30.12,23.30,0,333.93,374.81,104.8,99.2,0.495,136024.1,136024.1,2406,0,0,0,L,1122011218,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302109,89238.00
06/14/2015 13:15,2,3.426,ACTIVE,216.22,350.77,59.938,1434302103,"201051344000582","174011321042388",29.68,24.00,0,333.03,375.71,103.0,97.5,0.482,136650.5,136650.5,2406,0,0,0,L,1122011218,0,123.36,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302110,89239.00
06/14/2015 13:15,1,3.413,ACTIVE,216.0,351.77,60.00,1434302103,"040051121000097","174011321042388",26.55,24,0.398,316.29,356.47,90.1,85.9,0.417,17944.800000012,17963.900000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302111,89240.00
06/14/2015 13:15,2,3.430,ACTIVE,216.45,349.56,59.928,1434302103,"201051344000469","174011321042388",30.24,21.80,0,332.13,376.01,105.0,99.5,0.508,131214.4,131214.4,2407,0,0,0,L,1122011218,0,123.14,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302112,89241.00
06/14/2015 13:15,2,3.533,ACTIVE,216.22,351.37,59.959,1434302103,"201051344000988","174011321042388",29.28,24.30,0,333.03,376.62,104.7,99.1,0.491,131025.4,131025.4,2406,0,0,0,L,1122011218,0,123.14,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302113,89242.00
06/14/2015 13:15,2,3.467,ACTIVE,216.00,348.66,59.975,1434302103,"201051344001158","174011321042388",29.50,24.30,0,334.24,375.41,103.6,98.1,0.491,137265.2,137265.2,2409,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302113,89243.00
06/14/2015 13:15,2,3.482,ACTIVE,215.54,347.16,59.959,1434302103,"201051344001025","174011321042388",29.86,25.50,0,333.93,375.11,105.2,99.6,0.477,140288.5,140288.5,2408,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302114,89244.00
06/14/2015 13:15,1,2.524,ACTIVE,215.5,322.75,60.00,1434302103,"033051125000118","174011321042388",39.79,25,0.446,297.68,443.66,99.9,95.5,0.462,19906.299999988,19923.999999976,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302116,89245.00
06/14/2015 13:15,2,3.443,ACTIVE,216.00,348.96,59.975,1434302103,"201051344000569","174011321042388",29.80,23.80,0,333.63,375.11,103.8,98.3,0.486,144030.1,144030.1,2409,0,0,0,L,1122011218,0,122.91,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302116,89246.00
06/14/2015 13:15,2,2.322,ACTIVE,215.32,441.24,59.933,1434302103,"274151322000094","174011321042388",40.55,32.60,0,397.96,469.19,93.6,88.4,0.367,330103.3,330103.3,3761,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302117,89247.00
06/14/2015 13:15,1,3.419,ACTIVE,216.2,326.71,60.00,1434302103,"040051121000068","174011321042388",24.29,23,0.365,304.52,354.75,82.6,78.6,0.384,18259.199999976,18276.8,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302119,89248.00
06/14/2015 13:15,2,3.436,ACTIVE,216.00,348.36,59.944,1434302103,"201051344000458","174011321042388",29.72,24.80,0,333.33,374.81,103.4,97.9,0.495,139771.2,139771.2,2408,0,0,0,L,1122011218,0,123.36,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302120,89249.00
06/14/2015 13:15,2,3.512,ACTIVE,215.32,349.26,59.975,1434302103,"274151322000087","174011321042388",28.17,41.30,0,333.63,367.00,100.2,94.8,0.380,400159.3,400159.3,3310,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302120,89250.00
06/14/2015 13:15,2,3.590,ACTIVE,215.32,358.28,59.949,1434302103,"274151322000052","174011321042388",28.90,33.80,0,333.63,368.20,105.1,99.5,0.411,427702.1,427702.1,3714,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302121,89251.00
06/14/2015 13:15,2,3.439,ACTIVE,215.32,348.06,59.981,1434302103,"201051344001145","174011321042388",29.66,24.30,0,333.33,374.81,103.4,97.9,0.477,144920.0,144920.0,2415,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302122,89252.00
06/14/2015 13:15,2,3.445,ACTIVE,215.09,348.06,59.949,1434302103,"201051344000685","174011321042388",29.44,24.80,0,332.43,374.51,102.8,97.2,0.499,144159.4,144159.4,2415,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302123,89253.00
06/14/2015 13:15,2,3.471,ACTIVE,215.09,346.26,59.959,1434302103,"274151322000088","174011321042388",29.14,30.50,0,333.93,367.60,102.5,97.0,0.384,409494.0,409494.0,3321,0,0,0,L,1151911521,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302124,89254.00
06/14/2015 13:15,2,3.441,ACTIVE,215.54,348.36,59.938,1434302103,"201051344000438","174011321042388",29.58,25.80,0,333.63,375.11,103.2,97.7,0.482,144216.5,144216.5,2411,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302125,89255.00
06/14/2015 13:15,2,3.422,ACTIVE,215.54,346.86,59.928,1434302103,"201051344001135","174011321042388",29.62,24.30,0,333.03,374.51,102.6,97.1,0.468,135577.4,135577.4,2405,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302126,89256.00
06/14/2015 13:15,2,3.395,ACTIVE,215.32,348.66,59.965,1434302103,"201051344000417","174011321042388",29.52,27.00,0,333.03,374.81,101.5,96.0,0.482,140134.8,140134.8,2404,0,0,0,L,1122011218,0,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302127,89257.00
06/14/2015 13:15,2,3.436,ACTIVE,215.09,348.66,59.970,1434302103,"201051344000594","174011321042388",29.80,26.80,0,331.53,374.81,103.7,98.1,0.482,139961.8,139961.8,2404,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302128,89258.00
06/14/2015 13:15,2,3.547,ACTIVE,215.32,353.77,59.928,1434302103,"274151322000083","174011321042388",28.98,33.00,0,333.63,368.20,104.2,98.6,0.415,424002.8,424002.8,3718,0,0,0,L,1151911521,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302129,89259.00
06/14/2015 13:15,2,3.492,ACTIVE,216.00,349.26,59.959,1434302103,"201051344000585","174011321042388",29.44,24.50,0,333.63,375.41,104.1,98.5,0.477,138845.4,138845.4,2405,0,0,0,L,1122011218,0,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302129,89260.00
06/14/2015 13:15,2,3.508,ACTIVE,215.32,357.38,59.933,1434302103,"274151322000054","174011321042388",29.18,31.00,0,333.93,369.10,103.8,98.2,0.398,419321.6,419321.6,3312,0,0,0,L,1151911521,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302130,89261.00
06/14/2015 13:15,2,3.441,ACTIVE,215.77,348.06,59.949,1434302103,"201051344001203","174011321042388",29.64,26.00,0,333.33,375.41,103.3,97.8,0.482,140170.8,140170.8,2410,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302132,89262.00
06/14/2015 13:15,2,3.396,ACTIVE,215.09,348.96,59.949,1434302103,"201051344000646","174011321042388",29.54,25.30,0,331.53,374.21,101.6,96.2,0.482,137744.3,137744.3,2405,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302133,89263.00
06/14/2015 13:15,2,2.342,ACTIVE,216.00,430.42,59.986,1434302103,"274151322000068","174011321042388",39.88,34.30,0,400.36,470.39,93.4,88.2,0.340,329051.5,329051.5,3369,0,0,0,L,1151911521,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302134,89264.00
06/14/2015 13:15,2,3.699,ACTIVE,215.77,350.17,59.944,1434302103,"274151322000076","174011321042388",29.58,32.80,0,333.63,369.70,110.8,105.0,0.420,446745.9,446745.9,3717,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302135,89265.00
06/14/2015 13:15,1,2.293,ACTIVE,216.1,416.38,60.00,1434302103,"033051125000132","174011321042388",26.95,25,0.309,301.83,449.04,61.5,47.3,0.289,14967.200000048,14980.400000036,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302136,89266.00
06/14/2015 13:15,1,2.447,ACTIVE,216.2,331.11,60.00,1434302103,"033051125000150","174011321042388",40.20,24,0.436,300.06,449.53,97.9,94.1,0.452,19872.100000012,19891.400000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302138,89267.00
06/14/2015 13:15,2,3.404,ACTIVE,214.87,346.56,59.949,1434302103,"201051344000890","174011321042388",29.58,27.50,0,332.13,375.11,102.0,96.6,0.468,141770.8,141770.8,2406,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302139,89268.00
06/14/2015 13:15,2,3.301,ACTIVE,215.77,348.96,59.928,1434302103,"201051344000900","174011321042388",30.18,22.80,0,332.73,376.01,101.0,95.6,0.464,142068.8,142068.8,2413,0,0,0,L,1122011218,0,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302139,89269.00
06/14/2015 13:15,2,3.328,ACTIVE,215.54,348.96,59.981,1434302103,"201051344000633","174011321042388",29.84,25.30,0,333.03,375.71,100.6,95.1,0.477,131818.1,131818.1,2414,0,0,0,L,1122011218,0,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302140,89270.00
06/14/2015 13:15,1,3.259,ACTIVE,215.8,335.84,60.00,1434302103,"040051121000185","174011321042388",26.25,24,0.374,318.20,355.80,85.1,80.7,0.398,18133.200000023,18151.700000023,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302142,89271.00
06/14/2015 13:15,2,3.359,ACTIVE,216.00,347.46,59.933,1434302103,"201051344000983","174011321042388",29.68,24.00,0,333.03,375.71,101.0,95.5,0.477,138924.9,138924.9,2410,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302143,89272.00
06/14/2015 13:15,2,3.363,ACTIVE,215.77,347.76,59.944,1434302103,"201051344000917","174011321042388",29.58,25.30,0,332.43,375.71,100.7,95.3,0.473,142310.1,142310.1,2414,0,0,0,L,1122011218,0,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302144,89273.00
06/14/2015 13:15,1,3.302,ACTIVE,215.2,326.29,60.00,1434302103,"040051121000116","174011321042388",26.25,23,0.380,317.50,356.33,86.2,81.4,0.400,17641.600000024,17660.500000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302145,89274.00
06/14/2015 13:15,1,2.238,ACTIVE,216.0,349.09,59.96,1434302103,"033051125000135","174011321042388",26.91,24,0.380,302.54,450.64,59.9,45.2,0.415,14969.10000001,14982.40000001,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302146,89275.00
06/14/2015 13:15,2,3.297,ACTIVE,215.77,347.76,59.986,1434302103,"201051344000648","174011321042388",29.68,23.30,0,334.54,375.41,99.1,93.7,0.464,138333.3,138333.3,2406,0,0,0,L,1122011218,0,122.68,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302147,89276.00
06/14/2015 13:15,2,3.312,ACTIVE,215.54,348.06,59.917,1434302103,"201051344001093","174011321042388",30.00,25.30,0,333.03,375.41,100.7,95.2,0.464,140368.0,140368.0,2411,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302148,89277.00
06/14/2015 13:15,2,3.352,ACTIVE,216.00,348.06,59.970,1434302103,"201051344000645","174011321042388",29.50,24.50,0,334.24,374.51,100.1,94.7,0.455,138726.1,138726.1,2409,0,0,0,L,1122011218,0,123.36,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302149,89278.00
