ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 13:15,2,3.439,ACTIVE,215.54,352.27,59.949,1434302103,"274151322000085","174011321042388",29.20,30.30,0,333.93,367.90,101.7,96.2,0.389,421390.4,421390.4,3713,0,0,0,L,1151911521,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302150,89279.00
06/14/2015 13:15,2,3.357,ACTIVE,215.77,347.76,59.938,1434302103,"201051344000651","174011321042388",29.44,24.50,0,333.63,374.51,100.1,94.7,0.460,138127.2,138127.2,2408,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302151,89280.00
06/14/2015 13:15,2,3.311,ACTIVE,215.54,346.56,59.944,1434302103,"201051344000867","174011321042388",29.72,24.50,0,331.83,374.81,99.7,94.3,0.460,130443.9,130443.9,2413,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302152,89281.00
06/14/2015 13:15,1,3.255,ACTIVE,215.6,337.57,60.00,1434302103,"040051121000095","174011321042388",24.17,22,0.340,298.05,448.37,78.3,73.2,0.365,19191.100000024,19208.199999988,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302153,89282.00
06/14/2015 13:15,2,3.324,ACTIVE,214.87,346.86,59.944,1434302103,"201051344001230","174011321042388",29.58,26.00,0,332.13,373.91,99.6,94.2,0.473,141582.3,141582.3,2415,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302154,89283.00
06/14/2015 13:15,2,3.287,ACTIVE,216.22,349.56,59.912,1434302103,"201051344000576","174011321042388",29.82,23.00,0,333.93,375.11,99.3,93.9,0.455,138096.8,138096.8,2414,0,0,0,L,1122011218,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302155,89284.00
06/14/2015 13:15,2,3.379,ACTIVE,216.22,349.26,59.975,1434302103,"201051344000579","174011321042388",29.26,26.00,0,334.54,375.11,100.2,94.8,0.468,144106.3,144106.3,2408,0,0,0,L,1122011218,0,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434302156,89285.00
06/14/2015 13:30,2,3.199,ACTIVE,215.09,346.86,59.959,1434303004,"201051344000955","174011321042388",29.66,25.50,0,329.43,373.01,96.1,90.9,0.455,143518.2,143518.2,2411,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303005,89286.00
06/14/2015 13:30,1,3.119,ACTIVE,216.2,325.51,60.00,1434303004,"040051121000195","174011321042388",26.15,25,0.357,318.57,355.26,81.1,76.9,0.380,20124.399999988,20142.800000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303006,89287.00
06/14/2015 13:30,2,3.471,ACTIVE,216.00,355.28,59.944,1434303004,"274151322000095","174011321042388",29.46,32.60,0,333.63,369.70,103.4,97.9,0.389,441140.0,441140.0,3331,0,0,0,L,1151911521,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303007,89288.00
06/14/2015 13:30,2,3.195,ACTIVE,215.54,346.86,59.959,1434303004,"201051344000868","174011321042388",29.82,23.00,0,330.63,373.91,96.6,91.3,0.442,129785.0,129785.0,2411,0,0,0,L,1122011218,0,122.91,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303008,89289.00
06/14/2015 13:30,2,3.188,ACTIVE,216.67,349.26,59.954,1434303004,"201051344000853","174011321042388",30.06,24.00,0,333.03,375.11,97.1,91.8,0.451,136046.0,136046.0,2407,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303009,89290.00
06/14/2015 13:30,2,3.170,ACTIVE,216.22,347.46,59.938,1434303004,"201051344000582","174011321042388",29.70,24.80,0,333.33,376.31,95.4,90.1,0.442,136672.1,136672.1,2407,0,0,0,L,1122011218,0,123.36,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303010,89291.00
06/14/2015 13:30,1,3.120,ACTIVE,216.2,349.89,60.00,1434303004,"040051121000097","174011321042388",26.82,25,0.368,317.88,355.85,83.2,79.2,0.389,17963.900000012,17982.700000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303011,89292.00
06/14/2015 13:30,2,3.238,ACTIVE,216.22,348.36,59.959,1434303004,"201051344000469","174011321042388",29.80,22.30,0,332.73,375.11,97.7,92.4,0.473,131236.3,131236.3,2408,0,0,0,L,1122011218,0,122.91,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303012,89293.00
06/14/2015 13:30,2,3.270,ACTIVE,216.00,349.56,59.991,1434303004,"201051344000988","174011321042388",29.44,24.50,0,333.03,376.01,97.5,92.2,0.455,131047.3,131047.3,2407,0,0,0,L,1122011218,0,123.14,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303013,89294.00
06/14/2015 13:30,2,3.234,ACTIVE,216.22,347.46,59.933,1434303004,"201051344001158","174011321042388",29.48,24.80,0,333.33,374.51,96.5,91.2,0.455,137286.8,137286.8,2410,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303014,89295.00
06/14/2015 13:30,2,3.281,ACTIVE,215.77,347.76,59.944,1434303004,"201051344001025","174011321042388",29.60,26.00,0,331.53,374.21,98.4,93.1,0.446,140310.6,140310.6,2409,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303015,89296.00
06/14/2015 13:30,1,2.338,ACTIVE,215.8,343.52,60.00,1434303004,"033051125000118","174011321042388",40.05,25,0.413,315.90,359.16,93.1,88.9,0.431,19923.999999976,19944.999999976,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303016,89297.00
06/14/2015 13:30,2,3.205,ACTIVE,216.00,347.16,59.959,1434303004,"201051344000569","174011321042388",29.98,24.50,0,333.63,373.91,97.3,92.0,0.455,144051.8,144051.8,2410,0,0,0,L,1122011218,0,122.68,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303017,89298.00
06/14/2015 13:30,2,2.213,ACTIVE,215.32,433.42,59.928,1434303004,"274151322000094","174011321042388",40.22,33.50,0,403.67,466.19,89.2,84.2,0.340,330123.2,330123.2,3762,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303018,89299.00
06/14/2015 13:30,1,3.197,ACTIVE,216.2,350.92,60.00,1434303004,"040051121000068","174011321042388",24.35,24,0.339,318.65,353.58,77.4,73.0,0.366,18276.8,18293.999999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303019,89300.00
06/14/2015 13:30,2,3.240,ACTIVE,216.22,347.76,59.981,1434303004,"201051344000458","174011321042388",29.72,25.00,0,332.43,373.61,97.6,92.3,0.468,139792.9,139792.9,2409,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303020,89301.00
06/14/2015 13:30,2,3.297,ACTIVE,215.77,342.05,59.996,1434303004,"274151322000087","174011321042388",28.29,43.00,0,333.93,366.70,94.5,89.3,0.349,400180.3,400180.3,3311,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303021,89302.00
06/14/2015 13:30,2,3.367,ACTIVE,215.32,351.97,59.933,1434303004,"274151322000052","174011321042388",29.04,33.80,0,333.63,367.90,99.1,93.7,0.376,427724.2,427724.2,3715,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303022,89303.00
06/14/2015 13:30,2,3.232,ACTIVE,215.32,346.56,59.933,1434303004,"201051344001145","174011321042388",29.86,25.00,0,333.63,373.91,97.8,92.4,0.446,144941.8,144941.8,2416,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303023,89304.00
06/14/2015 13:30,2,3.221,ACTIVE,215.32,346.86,59.938,1434303004,"201051344000685","174011321042388",29.82,25.30,0,330.63,373.91,97.3,92.0,0.477,144181.0,144181.0,2416,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303024,89305.00
06/14/2015 13:30,2,3.303,ACTIVE,214.87,342.65,59.954,1434303004,"274151322000088","174011321042388",29.02,31.00,0,333.63,367.00,97.1,91.8,0.354,409515.5,409515.5,3322,0,0,0,L,1151911521,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303024,89306.00
06/14/2015 13:30,2,3.281,ACTIVE,215.77,347.76,59.928,1434303004,"201051344000438","174011321042388",29.50,26.30,0,333.03,373.91,98.0,92.7,0.460,144238.2,144238.2,2412,0,0,0,L,1122011218,0,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303025,89307.00
06/14/2015 13:30,2,3.285,ACTIVE,215.54,346.56,59.981,1434303004,"201051344001135","174011321042388",29.42,24.50,0,331.83,371.81,97.9,92.6,0.451,135599.0,135599.0,2406,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303026,89308.00
06/14/2015 13:30,2,3.229,ACTIVE,215.54,348.06,59.949,1434303004,"201051344000417","174011321042388",29.66,27.30,0,332.73,373.01,96.9,91.6,0.455,140156.3,140156.3,2405,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303027,89309.00
06/14/2015 13:30,2,3.309,ACTIVE,215.09,346.86,59.949,1434303004,"201051344000594","174011321042388",29.60,27.30,0,329.43,372.41,99.1,93.7,0.460,139983.7,139983.7,2405,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303028,89310.00
06/14/2015 13:30,2,3.371,ACTIVE,215.54,355.58,59.944,1434303004,"274151322000083","174011321042388",29.18,33.50,0,333.63,367.90,99.5,94.1,0.393,424024.8,424024.8,3719,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303029,89311.00
06/14/2015 13:30,2,3.355,ACTIVE,216.00,348.36,59.959,1434303004,"201051344000585","174011321042388",29.46,25.50,0,332.73,375.11,100.1,94.7,0.468,138867.5,138867.5,2406,0,0,0,L,1122011218,0,122.68,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303030,89312.00
06/14/2015 13:30,2,3.365,ACTIVE,215.09,351.67,59.928,1434303004,"274151322000054","174011321042388",29.20,31.50,0,333.33,367.90,99.5,94.1,0.380,419343.6,419343.6,3313,0,0,0,L,1151911521,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303031,89313.00
06/14/2015 13:30,2,3.285,ACTIVE,215.77,347.16,59.938,1434303004,"201051344001203","174011321042388",29.92,26.00,0,333.33,374.21,99.6,94.2,0.473,140192.8,140192.8,2411,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303032,89314.00
06/14/2015 13:30,2,3.285,ACTIVE,214.87,347.46,59.933,1434303004,"201051344000646","174011321042388",29.60,25.80,0,329.73,371.21,98.5,93.2,0.464,137765.9,137765.9,2406,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303033,89315.00
06/14/2015 13:30,2,2.217,ACTIVE,216.22,437.63,59.933,1434303004,"274151322000068","174011321042388",40.31,35.80,0,399.46,467.69,90.2,85.1,0.340,329071.4,329071.4,3370,0,0,0,L,1151911521,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303034,89316.00
06/14/2015 13:30,2,3.568,ACTIVE,216.00,353.47,59.970,1434303004,"274151322000076","174011321042388",29.70,33.80,0,334.24,368.50,107.3,101.7,0.415,446769.5,446769.5,3718,0,0,0,L,1151911521,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303034,89317.00
06/14/2015 13:30,1,2.223,ACTIVE,215.9,379.59,60.00,1434303004,"033051125000132","174011321042388",27.01,25,0.364,301.41,448.69,59.7,66.9,0.180,14980.400000036,14993.300000012,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303036,89318.00
06/14/2015 13:30,1,2.393,ACTIVE,216.3,340.15,60.00,1434303004,"033051125000150","174011321042388",39.97,24,0.426,317.14,359.06,95.2,91.7,0.443,19891.400000012,19912.500000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303037,89319.00
06/14/2015 13:30,2,3.357,ACTIVE,214.87,346.56,59.938,1434303004,"201051344000890","174011321042388",29.32,28.00,0,329.43,371.21,99.7,94.3,0.455,141792.7,141792.7,2407,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303038,89320.00
06/14/2015 13:30,2,3.277,ACTIVE,215.77,348.06,59.970,1434303004,"201051344000900","174011321042388",29.88,23.00,0,333.03,373.61,99.2,93.9,0.460,142090.5,142090.5,2414,0,0,0,L,1122011218,0,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303039,89321.00
06/14/2015 13:30,2,3.320,ACTIVE,216.00,348.66,59.981,1434303004,"201051344000633","174011321042388",29.46,25.50,0,332.43,373.91,99.2,93.8,0.468,131839.7,131839.7,2415,0,0,0,L,1122011218,0,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303040,89322.00
06/14/2015 13:30,1,3.178,ACTIVE,216.2,350.58,60.00,1434303004,"040051121000185","174011321042388",26.40,24,0.365,318.72,354.56,83.5,79.0,0.389,18151.700000023,18169.700000023,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303041,89323.00
06/14/2015 13:30,2,3.275,ACTIVE,216.22,348.36,59.944,1434303004,"201051344000983","174011321042388",30.08,24.50,0,332.73,373.31,99.8,94.4,0.473,138946.7,138946.7,2411,0,0,0,L,1122011218,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303042,89324.00
06/14/2015 13:30,2,3.324,ACTIVE,215.77,348.06,59.959,1434303004,"201051344000917","174011321042388",29.54,26.00,0,332.13,373.31,99.5,94.1,0.468,142331.8,142331.8,2415,0,0,0,L,1122011218,0,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303043,89325.00
06/14/2015 13:30,1,3.252,ACTIVE,215.4,349.09,60.00,1434303004,"040051121000116","174011321042388",26.32,23,0.375,318.55,356.46,85.1,80.5,0.392,17660.500000024,17680.700000048,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303045,89326.00
06/14/2015 13:30,1,2.215,ACTIVE,216.2,325.83,60.00,1434303004,"033051125000135","174011321042388",26.88,24,0.374,303.43,450.61,59.2,60.3,0.393,14982.40000001,14995.30000001,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303046,89327.00
06/14/2015 13:30,2,3.312,ACTIVE,216.00,348.36,59.944,1434303004,"201051344000648","174011321042388",29.44,23.80,0,333.93,373.61,98.8,93.5,0.464,138354.8,138354.8,2407,0,0,0,L,1122011218,0,122.68,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303047,89328.00
06/14/2015 13:30,2,3.322,ACTIVE,215.77,348.66,59.965,1434303004,"201051344001093","174011321042388",29.82,26.00,0,332.43,373.61,100.4,95.0,0.460,140389.9,140389.9,2412,0,0,0,L,1122011218,0,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303048,89329.00
06/14/2015 13:30,2,3.350,ACTIVE,216.22,347.76,59.928,1434303004,"201051344000645","174011321042388",29.48,24.50,0,333.93,373.31,100.0,94.6,0.455,138747.9,138747.9,2410,0,0,0,L,1122011218,0,123.36,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303049,89330.00
06/14/2015 13:30,2,3.424,ACTIVE,215.77,354.07,59.933,1434303004,"274151322000085","174011321042388",29.24,30.80,0,334.54,367.00,101.3,95.8,0.376,421412.4,421412.4,3714,0,0,0,L,1151911521,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303050,89331.00
06/14/2015 13:30,2,3.334,ACTIVE,215.77,348.06,59.928,1434303004,"201051344000651","174011321042388",29.68,24.80,0,333.33,373.31,100.3,94.9,0.460,138149.0,138149.0,2409,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303050,89332.00
06/14/2015 13:30,2,3.348,ACTIVE,215.77,345.96,59.970,1434303004,"201051344000867","174011321042388",29.52,25.30,0,331.83,371.51,100.0,94.6,0.464,130465.5,130465.5,2414,0,0,0,L,1122011218,0,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303051,89333.00
06/14/2015 13:30,1,3.279,ACTIVE,215.4,339.67,60.03,1434303004,"040051121000095","174011321042388",24.08,23,0.342,318.77,351.83,78.5,73.5,0.365,19208.199999988,19224.899999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303053,89334.00
06/14/2015 13:30,2,3.326,ACTIVE,215.09,345.96,59.965,1434303004,"201051344001230","174011321042388",29.74,26.50,0,328.82,369.70,100.2,94.8,0.464,141604.0,141604.0,2416,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303053,89335.00
06/14/2015 13:30,2,3.320,ACTIVE,216.45,348.36,59.975,1434303004,"201051344000576","174011321042388",29.70,23.00,0,334.24,373.91,99.9,94.5,0.460,138118.4,138118.4,2415,0,0,0,L,1122011218,0,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303054,89336.00
06/14/2015 13:30,2,3.359,ACTIVE,216.22,348.36,59.970,1434303004,"201051344000579","174011321042388",29.70,26.50,0,333.33,374.21,101.0,95.6,0.473,144128.1,144128.1,2409,0,0,0,L,1122011218,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303055,89337.00
06/14/2015 13:45,2,3.141,ACTIVE,215.54,347.46,59.970,1434303904,"201051344000955","174011321042388",29.22,26.80,0,331.53,379.32,93.0,87.8,0.438,143543.5,143543.5,2412,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303905,89338.00
06/14/2015 13:45,1,3.069,ACTIVE,216.0,324.59,60.03,1434303904,"040051121000195","174011321042388",25.78,26,0.344,318.96,359.70,78.7,74.1,0.370,20142.800000024,20164.099999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303906,89339.00
06/14/2015 13:45,2,3.377,ACTIVE,216.00,343.85,59.954,1434303904,"274151322000095","174011321042388",29.20,34.50,0,333.03,372.71,99.8,94.4,0.376,441167.1,441167.1,3332,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303907,89340.00
06/14/2015 13:45,2,3.123,ACTIVE,215.77,347.16,59.975,1434303904,"201051344000868","174011321042388",29.18,24.30,0,332.73,379.62,92.3,87.1,0.429,129810.2,129810.2,2412,0,0,0,L,1122011218,0,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303908,89341.00
06/14/2015 13:45,2,3.061,ACTIVE,216.90,348.66,60.007,1434303904,"201051344000853","174011321042388",29.80,24.80,0,334.24,379.02,92.4,87.3,0.442,136071.4,136071.4,2408,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303909,89342.00
06/14/2015 13:45,2,3.074,ACTIVE,216.45,348.66,60.002,1434303904,"201051344000582","174011321042388",29.26,26.00,0,333.33,379.02,91.1,86.0,0.424,136697.0,136697.0,2408,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303910,89343.00
06/14/2015 13:45,1,3.058,ACTIVE,216.6,350.10,60.03,1434303904,"040051121000097","174011321042388",26.20,26,0.350,318.75,360.32,79.7,75.4,0.372,17982.700000012,18004.500000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303911,89344.00
06/14/2015 13:45,2,3.092,ACTIVE,216.45,348.66,60.007,1434303904,"201051344000469","174011321042388",29.52,23.00,0,333.03,379.62,92.5,87.3,0.442,131261.8,131261.8,2409,0,0,0,L,1122011218,0,123.36,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303912,89345.00
06/14/2015 13:45,2,3.121,ACTIVE,216.45,348.96,59.975,1434303904,"201051344000988","174011321042388",29.14,25.50,0,332.13,379.32,92.2,87.0,0.420,131072.6,131072.6,2408,0,0,0,L,1122011218,0,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303913,89346.00
06/14/2015 13:45,2,3.113,ACTIVE,216.67,348.06,60.007,1434303904,"201051344001158","174011321042388",28.90,25.80,0,333.93,378.42,91.2,86.1,0.424,137311.9,137311.9,2411,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303913,89347.00
06/14/2015 13:45,2,3.111,ACTIVE,216.00,346.86,59.996,1434303904,"201051344001025","174011321042388",29.46,27.30,0,333.33,379.62,92.9,87.7,0.420,140336.1,140336.1,2410,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303914,89348.00
06/14/2015 13:45,1,2.245,ACTIVE,216.7,329.75,60.03,1434303904,"033051125000118","174011321042388",39.63,26,0.390,316.18,363.95,88.5,84.1,0.412,19944.999999976,19969.200000024,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303916,89349.00
06/14/2015 13:45,2,3.039,ACTIVE,216.22,348.06,60.007,1434303904,"201051344000569","174011321042388",29.70,25.50,0,333.63,378.72,91.5,86.3,0.429,144077.0,144077.0,2411,0,0,0,L,1122011218,0,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303916,89350.00
06/14/2015 13:45,2,2.141,ACTIVE,215.77,418.09,60.007,1434303904,"274151322000094","174011321042388",39.18,35.20,0,395.55,453.86,84.4,79.5,0.318,330146.1,330146.1,3763,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303917,89351.00
06/14/2015 13:45,1,3.064,ACTIVE,216.8,343.91,60.07,1434303904,"040051121000068","174011321042388",23.93,24,0.318,317.05,357.80,72.9,69.1,0.341,18293.999999988,18313.8,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303919,89352.00
06/14/2015 13:45,2,3.082,ACTIVE,216.22,347.46,60.012,1434303904,"201051344000458","174011321042388",29.26,26.30,0,333.63,378.42,91.4,86.3,0.438,139818.0,139818.0,2410,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303920,89353.00
06/14/2015 13:45,2,3.131,ACTIVE,215.77,346.26,59.991,1434303904,"274151322000087","174011321042388",27.91,44.30,0,333.03,370.00,88.4,83.4,0.336,400204.5,400204.5,3312,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303920,89354.00
06/14/2015 13:45,2,3.184,ACTIVE,215.54,354.37,60.012,1434303904,"274151322000052","174011321042388",28.84,35.60,0,333.03,371.21,93.0,87.8,0.349,427749.6,427749.6,3716,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303921,89355.00
06/14/2015 13:45,2,3.100,ACTIVE,215.32,346.56,59.991,1434303904,"201051344001145","174011321042388",29.16,26.00,0,332.43,378.72,91.6,86.5,0.420,144966.9,144966.9,2417,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303922,89356.00
06/14/2015 13:45,2,3.074,ACTIVE,215.54,348.06,59.944,1434303904,"201051344000685","174011321042388",29.20,26.50,0,332.73,379.02,90.9,85.8,0.442,144206.1,144206.1,2417,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303923,89357.00
06/14/2015 13:45,2,3.146,ACTIVE,215.54,354.67,60.002,1434303904,"274151322000088","174011321042388",28.57,32.60,0,333.33,370.60,91.0,85.9,0.327,409540.4,409540.4,3323,0,0,0,L,1151911521,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303924,89358.00
06/14/2015 13:45,2,3.059,ACTIVE,215.77,347.16,60.023,1434303904,"201051344000438","174011321042388",29.54,27.30,0,333.33,379.62,91.6,86.5,0.429,144263.4,144263.4,2413,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303925,89359.00
06/14/2015 13:45,2,3.096,ACTIVE,215.54,346.56,60.018,1434303904,"201051344001135","174011321042388",29.16,25.50,0,332.13,379.02,91.6,86.5,0.415,135624.1,135624.1,2407,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303926,89360.00
06/14/2015 13:45,2,3.070,ACTIVE,215.77,347.16,60.002,1434303904,"201051344000417","174011321042388",29.12,28.80,0,332.43,378.72,90.6,85.5,0.429,140181.1,140181.1,2406,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303927,89361.00
06/14/2015 13:45,2,3.111,ACTIVE,215.54,346.86,59.981,1434303904,"201051344000594","174011321042388",29.38,28.50,0,332.13,379.62,92.6,87.4,0.429,140009.1,140009.1,2406,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303928,89362.00
06/14/2015 13:45,2,3.189,ACTIVE,215.54,356.18,60.012,1434303904,"274151322000083","174011321042388",28.84,35.00,0,333.33,371.51,93.2,88.0,0.367,424050.1,424050.1,3720,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303929,89363.00
06/14/2015 13:45,2,3.111,ACTIVE,216.45,347.76,60.002,1434303904,"201051344000585","174011321042388",29.68,26.30,0,333.03,378.72,93.5,88.3,0.433,138893.1,138893.1,2407,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303930,89364.00
06/14/2015 13:45,2,3.154,ACTIVE,215.77,351.67,59.970,1434303904,"274151322000054","174011321042388",29.16,32.60,0,332.73,371.51,93.1,88.0,0.349,419368.9,419368.9,3314,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303931,89365.00
06/14/2015 13:45,2,3.139,ACTIVE,216.22,347.46,60.012,1434303904,"201051344001203","174011321042388",29.28,27.50,0,333.03,379.92,93.1,87.9,0.438,140218.2,140218.2,2412,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303932,89366.00
06/14/2015 13:45,2,3.080,ACTIVE,215.32,346.86,60.007,1434303904,"201051344000646","174011321042388",29.42,26.80,0,332.13,379.32,91.8,86.6,0.433,137791.0,137791.0,2407,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303933,89367.00
06/14/2015 13:45,2,2.176,ACTIVE,216.67,416.29,60.012,1434303904,"274151322000068","174011321042388",38.66,36.50,0,400.36,454.16,85.0,80.1,0.314,329094.5,329094.5,3371,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303934,89368.00
06/14/2015 13:45,2,3.373,ACTIVE,216.67,347.16,59.996,1434303904,"274151322000076","174011321042388",29.40,34.80,0,333.93,373.01,100.3,94.9,0.384,446796.7,446796.7,3719,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303935,89369.00
06/14/2015 13:45,1,1.987,ACTIVE,216.9,341.80,60.07,1434303904,"033051125000132","174011321042388",34.92,25,0.302,303.97,449.89,69.0,65.2,0.328,14993.300000012,15011.300000012,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303936,89370.00
06/14/2015 13:45,1,2.273,ACTIVE,217.0,352.22,60.07,1434303904,"033051125000150","174011321042388",39.47,25,0.395,318.21,363.94,89.2,85.8,0.418,19912.500000012,19936.800000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303937,89371.00
06/14/2015 13:45,2,3.168,ACTIVE,215.54,347.76,59.981,1434303904,"201051344000890","174011321042388",29.02,29.00,0,332.13,379.92,93.1,87.9,0.424,141818.0,141818.0,2408,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303938,89372.00
06/14/2015 13:45,2,3.088,ACTIVE,216.22,347.46,60.018,1434303904,"201051344000900","174011321042388",29.56,23.80,0,333.03,378.72,92.4,87.3,0.429,142115.7,142115.7,2415,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303939,89373.00
06/14/2015 13:45,2,3.113,ACTIVE,216.22,348.96,60.002,1434303904,"201051344000633","174011321042388",29.26,26.80,0,333.03,378.72,92.3,87.2,0.438,131864.8,131864.8,2416,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303940,89374.00
06/14/2015 13:45,1,2.998,ACTIVE,216.6,340.04,60.03,1434303904,"040051121000185","174011321042388",26.07,25,0.340,319.81,359.71,77.7,73.3,0.361,18169.700000023,18190.900000011,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303941,89375.00
06/14/2015 13:45,2,3.107,ACTIVE,216.67,348.36,60.012,1434303904,"201051344000983","174011321042388",29.56,25.50,0,332.43,378.72,93.0,87.9,0.433,138972.0,138972.0,2412,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303942,89376.00
06/14/2015 13:45,2,3.121,ACTIVE,216.22,348.36,59.996,1434303904,"201051344000917","174011321042388",29.34,27.30,0,332.43,379.02,92.8,87.6,0.442,142357.0,142357.0,2416,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303943,89377.00
06/14/2015 13:45,1,3.068,ACTIVE,216.1,325.65,60.03,1434303904,"040051121000116","174011321042388",26.10,24,0.347,318.52,359.79,79.6,74.7,0.374,17680.700000048,17701.800000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303944,89378.00
06/14/2015 13:45,1,1.968,ACTIVE,216.9,344.24,60.03,1434303904,"033051125000135","174011321042388",34.82,25,0.298,299.17,451.65,68.1,64.5,0.327,14995.30000001,15013.30000001,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303945,89379.00
06/14/2015 13:45,2,3.088,ACTIVE,216.45,347.46,59.991,1434303904,"201051344000648","174011321042388",29.32,25.00,0,333.33,378.72,91.7,86.6,0.429,138379.7,138379.7,2408,0,0,0,L,1122011218,0,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303946,89380.00
06/14/2015 13:45,2,3.141,ACTIVE,216.45,348.06,59.991,1434303904,"201051344001093","174011321042388",29.36,27.00,0,333.03,379.32,93.3,88.2,0.424,140415.1,140415.1,2413,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303947,89381.00
06/14/2015 13:45,2,3.117,ACTIVE,216.67,348.06,59.986,1434303904,"201051344000645","174011321042388",29.36,25.50,0,333.93,378.12,92.6,87.5,0.429,138773.0,138773.0,2411,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303948,89382.00
06/14/2015 13:45,2,3.213,ACTIVE,216.00,344.76,60.023,1434303904,"274151322000085","174011321042388",29.04,31.50,0,333.33,370.90,94.5,89.3,0.345,421437.8,421437.8,3715,0,0,0,L,1151911521,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303949,89383.00
06/14/2015 13:45,2,3.146,ACTIVE,216.45,349.26,59.981,1434303904,"201051344000651","174011321042388",29.16,26.00,0,333.63,379.02,92.9,87.7,0.424,138174.2,138174.2,2410,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303950,89384.00
06/14/2015 13:45,2,3.096,ACTIVE,216.00,347.76,60.012,1434303904,"201051344000867","174011321042388",29.48,26.50,0,332.13,379.62,92.5,87.3,0.424,130490.6,130490.6,2415,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303951,89385.00
06/14/2015 13:45,1,3.050,ACTIVE,216.3,331.06,60.03,1434303904,"040051121000095","174011321042388",24.08,24,0.315,319.62,356.87,73.1,68.0,0.342,19224.899999976,19244.199999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303952,89386.00
06/14/2015 13:45,2,3.123,ACTIVE,215.32,346.86,59.996,1434303904,"201051344001230","174011321042388",29.26,27.80,0,332.43,377.52,92.5,87.4,0.438,141629.1,141629.1,2417,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303953,89387.00
06/14/2015 13:45,2,3.064,ACTIVE,216.45,350.17,59.965,1434303904,"201051344000576","174011321042388",29.58,24.50,0,333.33,378.72,91.8,86.7,0.424,138143.4,138143.4,2416,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303954,89388.00
06/14/2015 13:45,2,3.143,ACTIVE,216.45,348.66,60.034,1434303904,"201051344000579","174011321042388",29.24,27.80,0,333.63,378.72,93.1,87.9,0.438,144153.3,144153.3,2410,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434303955,89389.00
06/14/2015 14:00,2,3.502,ACTIVE,215.54,349.56,59.965,1434304804,"201051344000955","174011321042388",29.48,27.50,0,333.03,376.31,104.6,99.0,0.491,143567.7,143567.7,2413,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304805,89390.00
06/14/2015 14:00,1,3.420,ACTIVE,215.8,338.19,60.00,1434304804,"040051121000195","174011321042388",26.02,27,0.390,316.91,357.59,88.5,83.8,0.413,20164.099999976,20184.599999976,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304806,89391.00
06/14/2015 14:00,2,3.721,ACTIVE,216.00,349.56,59.970,1434304804,"274151322000095","174011321042388",29.58,35.00,0,332.73,371.21,111.5,105.7,0.420,441193.2,441193.2,3333,0,0,0,L,1151911521,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304807,89392.00
06/14/2015 14:00,2,3.441,ACTIVE,216.00,349.56,59.944,1434304804,"201051344000868","174011321042388",29.46,24.30,0,332.73,377.22,102.7,97.2,0.477,129834.5,129834.5,2413,0,0,0,L,1122011218,0,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304808,89393.00
06/14/2015 14:00,2,3.395,ACTIVE,217.13,351.07,59.981,1434304804,"201051344000853","174011321042388",29.78,25.30,0,333.93,377.22,102.4,96.9,0.477,136095.7,136095.7,2409,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304809,89394.00
06/14/2015 14:00,2,3.416,ACTIVE,216.67,350.77,59.975,1434304804,"201051344000582","174011321042388",29.22,26.00,0,332.43,376.92,101.0,95.6,0.460,136720.9,136720.9,2409,0,0,0,L,1122011218,0,123.59,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304810,89395.00
06/14/2015 14:00,1,3.344,ACTIVE,217.0,332.60,60.03,1434304804,"040051121000097","174011321042388",26.52,26,0.389,319.02,358.55,88.2,84.1,0.407,18004.500000012,18025.400000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304811,89396.00
06/14/2015 14:00,2,3.391,ACTIVE,216.67,350.77,59.981,1434304804,"201051344000469","174011321042388",29.54,23.30,0,333.33,376.92,101.5,96.0,0.486,131286.2,131286.2,2410,0,0,0,L,1122011218,0,123.14,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304812,89397.00
06/14/2015 14:00,2,3.396,ACTIVE,216.67,352.27,60.007,1434304804,"201051344000988","174011321042388",29.30,25.80,0,332.73,377.22,100.8,95.4,0.473,131097.0,131097.0,2409,0,0,0,L,1122011218,0,123.59,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304813,89398.00
06/14/2015 14:00,2,3.340,ACTIVE,216.67,350.17,59.970,1434304804,"201051344001158","174011321042388",29.36,26.00,0,333.63,375.71,99.3,94.0,0.468,137336.0,137336.0,2412,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304814,89399.00
06/14/2015 14:00,2,3.418,ACTIVE,216.00,348.06,59.975,1434304804,"201051344001025","174011321042388",29.24,27.50,0,333.33,377.82,101.3,95.8,0.451,140360.7,140360.7,2411,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304815,89400.00
06/14/2015 14:00,1,2.439,ACTIVE,215.6,350.85,60.03,1434304804,"033051125000118","174011321042388",39.63,27,0.426,316.11,362.48,96.1,91.4,0.446,19969.200000024,19992.700000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304816,89401.00
06/14/2015 14:00,2,3.264,ACTIVE,216.67,349.86,60.007,1434304804,"201051344000569","174011321042388",29.76,25.80,0,334.24,376.62,98.4,93.0,0.468,144101.2,144101.2,2412,0,0,0,L,1122011218,0,123.14,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304817,89402.00
06/14/2015 14:00,2,2.299,ACTIVE,215.77,419.00,59.981,1434304804,"274151322000094","174011321042388",39.24,36.00,0,399.46,454.76,91.5,86.3,0.349,330168.4,330168.4,3764,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304818,89403.00
06/14/2015 14:00,1,3.277,ACTIVE,215.8,341.38,60.03,1434304804,"040051121000068","174011321042388",24.07,25,0.345,318.82,355.90,78.5,74.2,0.367,18313.8,18333.100000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304819,89404.00
06/14/2015 14:00,2,3.268,ACTIVE,216.22,348.36,59.970,1434304804,"201051344000458","174011321042388",29.40,26.80,0,334.24,376.62,97.3,92.0,0.468,139842.2,139842.2,2411,0,0,0,L,1122011218,0,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304820,89405.00
06/14/2015 14:00,2,3.336,ACTIVE,216.00,345.96,59.938,1434304804,"274151322000087","174011321042388",27.93,46.00,0,333.63,368.20,94.2,89.0,0.358,400227.9,400227.9,3313,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304821,89406.00
06/14/2015 14:00,2,3.359,ACTIVE,215.32,357.38,59.965,1434304804,"274151322000052","174011321042388",29.06,36.30,0,333.63,369.10,98.9,93.5,0.380,427774.1,427774.1,3717,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304822,89407.00
06/14/2015 14:00,2,3.283,ACTIVE,215.54,348.66,59.975,1434304804,"201051344001145","174011321042388",29.26,26.00,0,334.24,376.62,97.3,92.0,0.446,144991.2,144991.2,2418,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304823,89408.00
06/14/2015 14:00,2,3.250,ACTIVE,215.54,347.76,59.970,1434304804,"201051344000685","174011321042388",29.24,26.80,0,333.33,376.31,96.3,91.0,0.468,144230.2,144230.2,2418,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304824,89409.00
06/14/2015 14:00,2,3.277,ACTIVE,215.54,347.76,59.975,1434304804,"274151322000088","174011321042388",28.82,33.30,0,333.63,369.10,95.7,90.5,0.354,409564.4,409564.4,3324,0,0,0,L,1151911521,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304825,89410.00
06/14/2015 14:00,2,3.207,ACTIVE,215.77,348.36,59.949,1434304804,"201051344000438","174011321042388",29.66,27.50,0,333.33,376.92,96.4,91.2,0.446,144287.6,144287.6,2414,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304826,89411.00
06/14/2015 14:00,2,3.205,ACTIVE,215.32,346.86,59.970,1434304804,"201051344001135","174011321042388",29.50,26.00,0,333.03,376.92,95.8,90.5,0.442,135648.3,135648.3,2408,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304826,89412.00
06/14/2015 14:00,2,3.156,ACTIVE,215.54,348.36,59.938,1434304804,"201051344000417","174011321042388",29.54,29.30,0,333.33,376.31,94.4,89.2,0.451,140205.0,140205.0,2407,0,0,0,L,1122011218,0,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304827,89413.00
06/14/2015 14:00,2,3.221,ACTIVE,214.87,347.46,59.970,1434304804,"201051344000594","174011321042388",29.38,29.50,0,331.53,377.22,95.8,90.6,0.446,140033.5,140033.5,2407,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304828,89414.00
06/14/2015 14:00,2,3.279,ACTIVE,215.54,352.87,59.981,1434304804,"274151322000083","174011321042388",28.98,36.50,0,333.03,369.40,96.2,90.9,0.380,424074.6,424074.6,3721,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304829,89415.00
06/14/2015 14:00,2,3.234,ACTIVE,216.00,348.96,59.981,1434304804,"201051344000585","174011321042388",29.48,26.80,0,333.63,376.31,96.6,91.3,0.446,138917.8,138917.8,2408,0,0,0,L,1122011218,0,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304830,89416.00
06/14/2015 14:00,2,3.238,ACTIVE,215.77,355.88,59.965,1434304804,"274151322000054","174011321042388",29.14,33.30,0,333.33,369.70,95.6,90.3,0.376,419393.4,419393.4,3315,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304831,89417.00
06/14/2015 14:00,2,3.209,ACTIVE,215.77,347.16,59.975,1434304804,"201051344001203","174011321042388",29.40,28.00,0,333.63,377.22,95.7,90.4,0.446,140242.7,140242.7,2413,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304832,89418.00
06/14/2015 14:00,2,3.184,ACTIVE,215.09,347.16,59.996,1434304804,"201051344000646","174011321042388",29.16,27.00,0,332.73,376.92,94.1,88.9,0.446,137815.2,137815.2,2408,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304833,89419.00
06/14/2015 14:00,2,2.219,ACTIVE,216.22,413.89,59.965,1434304804,"274151322000068","174011321042388",38.76,37.50,0,398.86,449.95,87.7,82.7,0.327,329116.7,329116.7,3372,0,0,0,L,1151911521,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304834,89420.00
06/14/2015 14:00,2,3.436,ACTIVE,216.45,353.77,59.965,1434304804,"274151322000076","174011321042388",29.30,35.80,0,333.33,370.90,101.9,96.4,0.393,446823.0,446823.0,3720,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304835,89421.00
06/14/2015 14:00,1,1.995,ACTIVE,216.4,347.15,60.03,1434304804,"033051125000132","174011321042388",35.25,26,0.305,320.11,353.91,69.9,65.8,0.331,15011.300000012,15029.400000036,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304836,89422.00
06/14/2015 14:00,1,2.273,ACTIVE,216.6,321.40,60.00,1434304804,"033051125000150","174011321042388",39.82,25,0.400,318.36,362.02,90.0,86.3,0.423,19936.800000012,19960.400000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304837,89423.00
