ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 14:00,2,3.158,ACTIVE,215.32,347.16,59.970,1434304804,"201051344000890","174011321042388",29.38,29.80,0,333.33,377.22,93.9,88.7,0.433,141842.4,141842.4,2409,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304838,89424.00
06/14/2015 14:00,2,3.076,ACTIVE,216.00,348.36,59.970,1434304804,"201051344000900","174011321042388",29.74,24.00,0,333.33,376.62,92.8,87.7,0.429,142139.9,142139.9,2416,0,0,0,L,1122011218,0,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304839,89425.00
06/14/2015 14:00,2,3.098,ACTIVE,216.00,348.66,59.996,1434304804,"201051344000633","174011321042388",29.48,26.80,0,332.73,376.31,92.5,87.4,0.446,131888.9,131888.9,2417,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304840,89426.00
06/14/2015 14:00,1,3.011,ACTIVE,216.3,347.95,60.03,1434304804,"040051121000185","174011321042388",26.00,26,0.341,319.45,357.32,77.9,73.5,0.364,18190.900000011,18211.099999999,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304841,89427.00
06/14/2015 14:00,2,3.100,ACTIVE,216.22,348.36,59.975,1434304804,"201051344000983","174011321042388",29.64,25.30,0,334.24,377.22,93.1,87.9,0.442,138996.3,138996.3,2413,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304842,89428.00
06/14/2015 14:00,2,3.117,ACTIVE,216.00,347.46,59.986,1434304804,"201051344000917","174011321042388",29.46,27.30,0,333.03,376.31,92.9,87.8,0.438,142381.3,142381.3,2417,0,0,0,L,1122011218,0,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304843,89429.00
06/14/2015 14:00,1,3.031,ACTIVE,215.7,329.71,60.00,1434304804,"040051121000116","174011321042388",26.36,24,0.346,318.34,356.80,79.5,74.4,0.372,17701.800000012,17722.5,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304844,89430.00
06/14/2015 14:00,1,1.951,ACTIVE,216.7,331.87,60.03,1434304804,"033051125000135","174011321042388",34.95,25,0.298,320.32,354.61,67.8,64.4,0.321,15013.30000001,15031.10000001,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304846,89431.00
06/14/2015 14:00,2,3.096,ACTIVE,216.22,347.46,59.975,1434304804,"201051344000648","174011321042388",29.20,25.00,0,333.93,376.31,91.6,86.5,0.429,138403.7,138403.7,2409,0,0,0,L,1122011218,0,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304847,89432.00
06/14/2015 14:00,2,3.135,ACTIVE,216.00,348.06,59.975,1434304804,"201051344001093","174011321042388",29.32,27.30,0,333.33,376.62,93.1,87.9,0.424,140439.5,140439.5,2414,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304848,89433.00
06/14/2015 14:00,2,3.119,ACTIVE,216.67,348.66,59.975,1434304804,"201051344000645","174011321042388",29.30,25.80,0,333.63,375.71,92.5,87.4,0.420,138797.3,138797.3,2412,0,0,0,L,1122011218,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304849,89434.00
06/14/2015 14:00,2,3.195,ACTIVE,216.22,355.88,59.965,1434304804,"274151322000085","174011321042388",29.04,32.80,0,333.63,368.80,94.0,88.8,0.367,421462.4,421462.4,3716,0,0,0,L,1151911521,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304850,89435.00
06/14/2015 14:00,2,3.121,ACTIVE,216.22,347.76,59.970,1434304804,"201051344000651","174011321042388",29.36,25.80,0,333.33,376.01,92.9,87.7,0.429,138198.5,138198.5,2411,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304851,89436.00
06/14/2015 14:00,2,3.098,ACTIVE,216.00,346.26,59.975,1434304804,"201051344000867","174011321042388",29.42,26.80,0,333.63,376.31,92.3,87.2,0.420,130514.9,130514.9,2416,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304852,89437.00
06/14/2015 14:00,1,3.047,ACTIVE,216.3,346.15,60.03,1434304804,"040051121000095","174011321042388",23.97,24,0.314,319.46,355.23,72.6,67.5,0.337,19244.199999988,19263.100000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304853,89438.00
06/14/2015 14:00,2,3.090,ACTIVE,215.32,346.86,59.970,1434304804,"201051344001230","174011321042388",29.52,27.80,0,332.73,376.31,92.4,87.3,0.438,141653.4,141653.4,2418,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304854,89439.00
06/14/2015 14:00,2,3.078,ACTIVE,216.67,349.86,59.975,1434304804,"201051344000576","174011321042388",29.48,24.50,0,333.63,376.31,91.9,86.8,0.415,138167.5,138167.5,2417,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304855,89440.00
06/14/2015 14:00,2,3.127,ACTIVE,216.45,347.76,59.965,1434304804,"201051344000579","174011321042388",29.34,27.80,0,334.24,376.31,92.9,87.7,0.424,144177.7,144177.7,2411,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434304856,89441.00
06/14/2015 14:15,2,3.264,ACTIVE,216.00,349.86,59.975,1434305703,"201051344000955","174011321042388",29.64,27.00,0,333.33,374.81,98.0,92.7,0.468,143590.4,143590.4,2414,0,0,0,L,1122011218,0,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305704,89442.00
06/14/2015 14:15,1,3.203,ACTIVE,216.8,331.66,60.03,1434305703,"040051121000195","174011321042388",26.26,26,0.367,318.88,357.25,83.7,79.1,0.390,20184.599999976,20203.800000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305706,89443.00
06/14/2015 14:15,2,3.518,ACTIVE,216.22,354.97,60.007,1434305703,"274151322000095","174011321042388",29.76,34.80,0,333.33,370.00,105.9,100.3,0.398,441217.7,441217.7,3334,0,0,0,L,1151911521,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305706,89444.00
06/14/2015 14:15,2,3.277,ACTIVE,216.22,349.56,59.981,1434305703,"201051344000868","174011321042388",29.26,23.50,0,333.93,376.01,97.1,91.8,0.451,129857.1,129857.1,2414,0,0,0,L,1122011218,0,123.14,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305707,89445.00
06/14/2015 14:15,2,3.215,ACTIVE,217.35,351.37,59.986,1434305703,"201051344000853","174011321042388",29.92,24.50,0,334.24,376.31,97.4,92.1,0.455,136118.4,136118.4,2410,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305708,89446.00
06/14/2015 14:15,2,3.217,ACTIVE,217.13,350.47,59.981,1434305703,"201051344000582","174011321042388",29.48,25.50,0,333.93,375.11,96.1,90.8,0.442,136743.2,136743.2,2410,0,0,0,L,1122011218,0,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305709,89447.00
06/14/2015 14:15,1,3.195,ACTIVE,217.3,325.84,60.03,1434305703,"040051121000097","174011321042388",26.67,26,0.372,319.28,357.79,84.8,80.6,0.393,18025.400000012,18045.000000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305710,89448.00
06/14/2015 14:15,2,3.223,ACTIVE,216.90,350.17,60.012,1434305703,"201051344000469","174011321042388",29.90,22.80,0,331.83,376.01,97.6,92.3,0.468,131309.0,131309.0,2411,0,0,0,L,1122011218,0,123.36,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305711,89449.00
06/14/2015 14:15,2,3.256,ACTIVE,216.90,351.07,59.981,1434305703,"201051344000988","174011321042388",29.50,24.50,0,333.33,376.62,97.3,92.0,0.455,131119.7,131119.7,2410,0,0,0,L,1122011218,0,123.59,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305712,89450.00
06/14/2015 14:15,2,3.217,ACTIVE,217.13,349.56,59.986,1434305703,"201051344001158","174011321042388",29.54,25.30,0,333.93,375.71,96.2,90.9,0.451,137358.5,137358.5,2413,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305713,89451.00
06/14/2015 14:15,2,3.273,ACTIVE,216.45,349.26,59.991,1434305703,"201051344001025","174011321042388",29.56,27.30,0,334.24,376.31,98.0,92.7,0.451,140383.6,140383.6,2412,0,0,0,L,1122011218,0,123.36,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305714,89452.00
06/14/2015 14:15,1,2.362,ACTIVE,216.9,323.74,60.03,1434305703,"033051125000118","174011321042388",39.91,26,0.415,313.88,361.51,93.8,89.5,0.434,19992.700000024,20014.6,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305715,89453.00
06/14/2015 14:15,2,3.141,ACTIVE,216.90,349.56,59.981,1434305703,"201051344000569","174011321042388",30.12,25.00,0,334.24,375.11,95.8,90.5,0.442,144123.7,144123.7,2413,0,0,0,L,1122011218,0,123.14,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305716,89454.00
06/14/2015 14:15,2,2.139,ACTIVE,216.45,430.72,59.981,1434305703,"274151322000094","174011321042388",40.53,35.60,0,400.96,463.48,88.0,83.0,0.336,330189.1,330189.1,3765,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305717,89455.00
06/14/2015 14:15,1,3.216,ACTIVE,217.3,336.47,60.03,1434305703,"040051121000068","174011321042388",24.11,24,0.338,319.61,356.12,77.1,73.1,0.361,18333.100000012,18351.100000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305719,89456.00
06/14/2015 14:15,2,3.139,ACTIVE,216.90,347.76,60.018,1434305703,"201051344000458","174011321042388",30.00,26.00,0,334.24,374.81,95.4,90.1,0.455,139864.8,139864.8,2412,0,0,0,L,1122011218,0,123.81,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305719,89457.00
06/14/2015 14:15,2,3.236,ACTIVE,216.22,356.48,59.975,1434305703,"274151322000087","174011321042388",28.43,47.00,0,333.63,367.00,93.2,88.0,0.349,400249.8,400249.8,3314,0,0,0,L,1151911521,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305720,89458.00
06/14/2015 14:15,2,3.305,ACTIVE,216.00,350.17,59.975,1434305703,"274151322000052","174011321042388",29.18,36.30,0,333.93,368.80,97.7,92.4,0.380,427797.2,427797.2,3718,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305721,89459.00
06/14/2015 14:15,2,3.162,ACTIVE,216.00,348.06,59.981,1434305703,"201051344001145","174011321042388",29.86,26.00,0,334.54,374.81,95.7,90.4,0.451,145013.8,145013.8,2419,0,0,0,L,1122011218,0,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305722,89460.00
06/14/2015 14:15,2,3.174,ACTIVE,216.00,348.66,59.991,1434305703,"201051344000685","174011321042388",29.46,26.30,0,333.63,375.41,94.6,89.4,0.460,144252.6,144252.6,2419,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305724,89461.00
06/14/2015 14:15,2,3.242,ACTIVE,215.77,344.45,59.986,1434305703,"274151322000088","174011321042388",28.84,33.00,0,333.93,367.90,94.7,89.4,0.354,409586.9,409586.9,3325,0,0,0,L,1151911521,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305725,89462.00
06/14/2015 14:15,2,3.139,ACTIVE,216.45,350.77,59.991,1434305703,"201051344000438","174011321042388",29.84,27.30,0,333.63,376.01,94.8,89.6,0.442,144310.2,144310.2,2415,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305725,89463.00
06/14/2015 14:15,2,3.131,ACTIVE,216.22,347.46,59.970,1434305703,"201051344001135","174011321042388",29.74,25.80,0,333.93,375.11,94.3,89.1,0.438,135670.9,135670.9,2409,0,0,0,L,1122011218,0,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305726,89464.00
06/14/2015 14:15,2,3.148,ACTIVE,216.22,348.66,59.991,1434305703,"201051344000417","174011321042388",29.26,28.80,0,333.03,374.81,93.3,88.2,0.446,140227.3,140227.3,2408,0,0,0,L,1122011218,0,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305727,89465.00
06/14/2015 14:15,2,3.162,ACTIVE,215.77,347.46,59.975,1434305703,"201051344000594","174011321042388",29.56,29.30,0,332.73,376.01,94.7,89.5,0.442,140056.3,140056.3,2408,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305728,89466.00
06/14/2015 14:15,2,3.240,ACTIVE,216.00,346.26,59.991,1434305703,"274151322000083","174011321042388",29.22,36.00,0,333.93,368.20,95.9,90.7,0.380,424097.6,424097.6,3722,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305729,89467.00
06/14/2015 14:15,2,3.182,ACTIVE,216.67,350.17,60.002,1434305703,"201051344000585","174011321042388",29.64,26.00,0,333.63,375.11,95.5,90.3,0.442,138940.8,138940.8,2409,0,0,0,L,1122011218,0,123.14,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305730,89468.00
06/14/2015 14:15,2,3.217,ACTIVE,216.22,345.06,59.991,1434305703,"274151322000054","174011321042388",29.26,32.60,0,333.93,368.80,95.4,90.1,0.358,419416.3,419416.3,3316,0,0,0,L,1151911521,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305731,89469.00
06/14/2015 14:15,2,3.168,ACTIVE,216.45,347.76,59.996,1434305703,"201051344001203","174011321042388",29.48,27.30,0,333.93,375.71,94.7,89.5,0.451,140265.5,140265.5,2414,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305732,89470.00
06/14/2015 14:15,2,3.113,ACTIVE,215.54,348.06,59.975,1434305703,"201051344000646","174011321042388",29.56,26.80,0,331.83,375.71,93.2,88.0,0.442,137837.7,137837.7,2409,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305733,89471.00
06/14/2015 14:15,2,2.188,ACTIVE,217.13,420.20,59.975,1434305703,"274151322000068","174011321042388",39.08,36.50,0,400.66,455.37,86.6,81.6,0.318,329137.6,329137.6,3373,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305734,89472.00
06/14/2015 14:15,2,3.363,ACTIVE,216.90,345.06,60.002,1434305703,"274151322000076","174011321042388",29.94,35.20,0,335.14,370.90,102.0,96.6,0.389,446847.7,446847.7,3721,0,0,0,L,1151911521,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305735,89473.00
06/14/2015 14:15,1,1.995,ACTIVE,216.8,346.29,60.03,1434305703,"033051125000132","174011321042388",35.37,25,0.305,305.54,450.89,70.2,65.8,0.335,15029.400000036,15046.100000024,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305736,89474.00
06/14/2015 14:15,1,2.272,ACTIVE,217.3,353.47,60.03,1434305703,"033051125000150","174011321042388",39.92,25,0.400,318.20,361.32,90.2,86.6,0.422,19960.400000012,19982.500000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305737,89475.00
06/14/2015 14:15,2,3.133,ACTIVE,216.00,348.06,59.991,1434305703,"201051344000890","174011321042388",29.66,29.00,0,332.73,375.71,94.2,89.0,0.429,141865.1,141865.1,2410,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305738,89476.00
06/14/2015 14:15,2,3.064,ACTIVE,216.67,348.06,59.986,1434305703,"201051344000900","174011321042388",29.98,23.50,0,333.93,374.81,93.1,87.9,0.442,142162.4,142162.4,2417,0,0,0,L,1122011218,0,123.81,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305739,89477.00
06/14/2015 14:15,2,3.070,ACTIVE,216.67,348.66,59.996,1434305703,"201051344000633","174011321042388",29.88,26.30,0,333.63,375.41,92.9,87.7,0.433,131911.4,131911.4,2418,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305740,89478.00
06/14/2015 14:15,1,3.065,ACTIVE,216.9,350.56,60.03,1434305703,"040051121000185","174011321042388",25.75,26,0.341,320.36,357.16,78.5,74.0,0.369,18211.099999999,18230.099999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305741,89479.00
06/14/2015 14:15,2,3.074,ACTIVE,216.90,350.17,60.002,1434305703,"201051344000983","174011321042388",30.14,24.80,0,333.93,375.71,93.8,88.6,0.446,139019.0,139019.0,2414,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305742,89480.00
06/14/2015 14:15,2,3.121,ACTIVE,216.45,347.16,59.986,1434305703,"201051344000917","174011321042388",29.60,26.80,0,332.43,375.41,93.6,88.4,0.442,142403.9,142403.9,2418,0,0,0,L,1122011218,0,123.36,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305743,89481.00
06/14/2015 14:15,1,3.060,ACTIVE,216.1,338.12,60.03,1434305703,"040051121000116","174011321042388",26.51,24,0.352,319.40,356.49,80.7,75.8,0.372,17722.5,17741.700000048,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305744,89482.00
06/14/2015 14:15,1,2.094,ACTIVE,216.8,389.99,60.03,1434305703,"033051125000135","174011321042388",26.92,25,0.287,304.75,453.33,56.1,39.2,0.328,15031.10000001,15045.90000001,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305745,89483.00
06/14/2015 14:15,2,3.072,ACTIVE,216.67,350.47,59.991,1434305703,"201051344000648","174011321042388",29.84,24.30,0,333.93,375.11,92.9,87.8,0.433,138426.0,138426.0,2410,0,0,0,L,1122011218,0,123.36,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305746,89484.00
06/14/2015 14:15,2,3.127,ACTIVE,216.45,349.26,59.996,1434305703,"201051344001093","174011321042388",29.80,26.50,0,333.63,376.01,94.4,89.2,0.429,140462.2,140462.2,2415,0,0,0,L,1122011218,0,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305748,89485.00
06/14/2015 14:15,2,3.139,ACTIVE,216.90,348.66,59.991,1434305703,"201051344000645","174011321042388",29.60,25.30,0,333.93,374.81,94.2,89.0,0.420,138819.9,138819.9,2413,0,0,0,L,1122011218,0,123.81,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305749,89486.00
06/14/2015 14:15,2,3.227,ACTIVE,216.45,357.08,59.986,1434305703,"274151322000085","174011321042388",29.32,32.40,0,334.54,368.50,95.8,90.5,0.362,421485.5,421485.5,3717,0,0,0,L,1151911521,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305750,89487.00
06/14/2015 14:15,2,3.119,ACTIVE,216.67,349.86,59.996,1434305703,"201051344000651","174011321042388",29.82,25.80,0,333.93,374.81,94.2,89.0,0.429,138221.2,138221.2,2412,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305751,89488.00
06/14/2015 14:15,2,3.135,ACTIVE,216.45,347.76,60.007,1434305703,"201051344000867","174011321042388",29.64,25.80,0,333.63,375.11,94.1,88.9,0.429,130537.4,130537.4,2417,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305751,89489.00
06/14/2015 14:15,1,3.111,ACTIVE,216.2,327.59,60.03,1434305703,"040051121000095","174011321042388",24.02,23,0.321,319.81,355.81,74.3,69.3,0.345,19263.100000024,19280.600000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305753,89490.00
06/14/2015 14:15,2,3.119,ACTIVE,215.77,346.56,59.991,1434305703,"201051344001230","174011321042388",29.90,27.30,0,332.73,374.51,94.4,89.2,0.442,141676.0,141676.0,2419,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305754,89491.00
06/14/2015 14:15,2,3.123,ACTIVE,217.13,349.26,59.991,1434305703,"201051344000576","174011321042388",29.74,23.80,0,334.54,375.71,94.1,88.9,0.429,138190.0,138190.0,2418,0,0,0,L,1122011218,0,123.81,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305754,89492.00
06/14/2015 14:15,2,3.141,ACTIVE,216.90,349.26,59.986,1434305703,"201051344000579","174011321042388",29.94,27.50,0,333.33,375.41,95.3,90.1,0.442,144200.4,144200.4,2412,0,0,0,L,1122011218,0,123.59,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434305755,89493.00
06/14/2015 14:30,2,3.217,ACTIVE,215.77,348.36,59.970,1434306604,"201051344000955","174011321042388",29.76,26.50,0,318.00,395.25,97.0,91.7,0.460,143611.7,143611.7,2415,0,0,0,L,1122011218,0,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306605,89494.00
06/14/2015 14:30,1,3.155,ACTIVE,216.6,327.22,60.00,1434306604,"040051121000195","174011321042388",26.15,26,0.361,307.92,355.34,82.1,77.7,0.381,20203.800000024,20221.599999976,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306606,89495.00
06/14/2015 14:30,2,3.467,ACTIVE,215.77,356.18,59.970,1434306604,"274151322000095","174011321042388",29.78,34.30,0,334.24,369.10,104.5,98.9,0.393,441240.6,441240.6,3335,0,0,0,L,1151911521,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306607,89496.00
06/14/2015 14:30,2,3.230,ACTIVE,216.22,348.96,59.981,1434306604,"201051344000868","174011321042388",29.70,23.30,0,318.91,397.35,97.2,91.9,0.446,129878.4,129878.4,2415,0,0,0,L,1122011218,0,123.36,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306608,89497.00
06/14/2015 14:30,2,3.230,ACTIVE,217.35,351.37,59.975,1434306604,"201051344000853","174011321042388",29.84,24.00,0,324.02,398.26,97.7,92.3,0.451,136139.7,136139.7,2411,0,0,0,L,1122011218,0,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306609,89498.00
06/14/2015 14:30,2,3.223,ACTIVE,216.90,349.56,59.981,1434306604,"201051344000582","174011321042388",29.42,24.80,0,320.71,397.35,96.2,90.9,0.446,136764.2,136764.2,2411,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306610,89499.00
06/14/2015 14:30,1,3.177,ACTIVE,217.3,328.26,60.03,1434306604,"040051121000097","174011321042388",26.52,25,0.366,317.76,357.97,83.8,79.4,0.392,18045.000000012,18063.200000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306611,89500.00
06/14/2015 14:30,2,3.238,ACTIVE,216.90,350.47,59.981,1434306604,"201051344000469","174011321042388",29.88,22.50,0,321.31,397.96,98.0,92.7,0.473,131330.4,131330.4,2412,0,0,0,L,1122011218,0,123.36,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306612,89501.00
06/14/2015 14:30,2,3.316,ACTIVE,216.90,351.97,59.975,1434306604,"201051344000988","174011321042388",29.12,24.50,0,318.30,397.96,97.8,92.5,0.455,131141.0,131141.0,2411,0,0,0,L,1122011218,0,123.59,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306613,89502.00
06/14/2015 14:30,2,3.232,ACTIVE,216.90,350.17,59.981,1434306604,"201051344001158","174011321042388",29.62,25.00,0,316.80,397.66,97.0,91.7,0.455,137379.6,137379.6,2414,0,0,0,L,1122011218,0,123.59,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306614,89503.00
06/14/2015 14:30,2,3.279,ACTIVE,216.22,349.26,59.986,1434306604,"201051344001025","174011321042388",29.76,26.80,0,334.24,373.91,98.9,93.5,0.446,140405.1,140405.1,2413,0,0,0,L,1122011218,0,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306615,89504.00
06/14/2015 14:30,1,2.355,ACTIVE,216.7,344.36,60.03,1434306604,"033051125000118","174011321042388",39.98,26,0.415,318.88,360.91,93.6,89.6,0.432,20014.6,20035.1,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306616,89505.00
06/14/2015 14:30,2,3.221,ACTIVE,216.67,349.86,59.975,1434306604,"201051344000569","174011321042388",29.90,24.50,0,318.30,397.35,97.5,92.2,0.455,144144.9,144144.9,2414,0,0,0,L,1122011218,0,123.14,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306617,89506.00
06/14/2015 14:30,2,2.213,ACTIVE,216.22,425.31,59.975,1434306604,"274151322000094","174011321042388",39.88,34.80,0,400.66,466.19,88.6,83.6,0.345,330208.5,330208.5,3766,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306618,89507.00
06/14/2015 14:30,1,3.191,ACTIVE,217.3,349.26,60.03,1434306604,"040051121000068","174011321042388",24.45,24,0.339,304.59,451.00,77.6,73.4,0.364,18351.100000012,18367.8,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306619,89508.00
06/14/2015 14:30,2,3.215,ACTIVE,216.90,350.17,59.986,1434306604,"201051344000458","174011321042388",30.00,25.30,0,318.00,397.66,97.6,92.3,0.473,139885.9,139885.9,2413,0,0,0,L,1122011218,0,123.81,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306620,89509.00
06/14/2015 14:30,2,3.320,ACTIVE,216.22,358.28,59.975,1434306604,"274151322000087","174011321042388",28.19,46.40,0,329.73,385.93,94.8,89.5,0.354,400270.3,400270.3,3315,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306621,89510.00
06/14/2015 14:30,2,3.357,ACTIVE,216.00,353.47,60.002,1434306604,"274151322000052","174011321042388",29.14,35.80,0,333.63,367.60,99.1,93.7,0.371,427818.7,427818.7,3719,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306622,89511.00
06/14/2015 14:30,2,3.283,ACTIVE,216.22,349.26,59.959,1434306604,"201051344001145","174011321042388",29.54,25.50,0,323.11,396.75,98.3,93.0,0.451,145035.1,145035.1,2420,0,0,0,L,1122011218,0,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306623,89512.00
06/14/2015 14:30,2,3.250,ACTIVE,216.22,350.17,59.954,1434306604,"201051344000685","174011321042388",29.62,25.80,0,318.30,395.55,97.5,92.2,0.473,144273.7,144273.7,2420,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306624,89513.00
06/14/2015 14:30,2,3.273,ACTIVE,216.00,345.06,59.981,1434306604,"274151322000088","174011321042388",29.24,32.40,0,327.92,386.23,96.9,91.6,0.358,409607.9,409607.9,3326,0,0,0,L,1151911521,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306625,89514.00
06/14/2015 14:30,2,3.264,ACTIVE,216.45,350.47,59.991,1434306604,"201051344000438","174011321042388",29.76,27.00,0,318.30,397.35,98.4,93.0,0.460,144331.5,144331.5,2416,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306626,89515.00
06/14/2015 14:30,2,3.248,ACTIVE,216.22,348.36,59.965,1434306604,"201051344001135","174011321042388",29.74,25.00,0,319.21,396.75,97.9,92.6,0.446,135692.0,135692.0,2410,0,0,0,L,1122011218,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306627,89516.00
06/14/2015 14:30,2,3.266,ACTIVE,216.22,349.86,59.970,1434306604,"201051344000417","174011321042388",29.34,28.30,0,318.00,396.75,97.1,91.8,0.455,140248.3,140248.3,2409,0,0,0,L,1122011218,0,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306627,89517.00
06/14/2015 14:30,2,3.289,ACTIVE,215.77,348.96,59.981,1434306604,"201051344000594","174011321042388",29.76,28.50,0,318.30,398.56,99.2,93.9,0.468,140077.7,140077.7,2409,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306628,89518.00
06/14/2015 14:30,2,3.350,ACTIVE,216.22,347.46,59.991,1434306604,"274151322000083","174011321042388",29.26,35.20,0,334.24,367.30,99.2,93.8,0.393,424119.1,424119.1,3723,0,0,0,L,1151911521,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306629,89519.00
06/14/2015 14:30,2,3.326,ACTIVE,216.67,349.86,59.975,1434306604,"201051344000585","174011321042388",29.66,25.50,0,333.93,375.71,99.9,94.5,0.464,138962.4,138962.4,2410,0,0,0,L,1122011218,0,123.14,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306630,89520.00
06/14/2015 14:30,2,3.354,ACTIVE,216.22,352.87,59.970,1434306604,"274151322000054","174011321042388",29.14,32.20,0,332.43,387.74,99.0,93.6,0.380,419437.7,419437.7,3317,0,0,0,L,1151911521,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306631,89521.00
06/14/2015 14:30,2,3.318,ACTIVE,216.67,349.26,59.954,1434306604,"201051344001203","174011321042388",29.54,27.30,0,318.30,397.96,99.3,94.0,0.460,140287.0,140287.0,2415,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306632,89522.00
06/14/2015 14:30,2,3.287,ACTIVE,215.77,348.66,59.975,1434306604,"201051344000646","174011321042388",29.40,25.80,0,318.61,397.96,97.9,92.6,0.446,137858.8,137858.8,2410,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306633,89523.00
06/14/2015 14:30,2,2.207,ACTIVE,216.90,429.52,59.975,1434306604,"274151322000068","174011321042388",40.28,35.60,0,403.37,468.29,89.4,84.4,0.327,329157.1,329157.1,3374,0,0,0,L,1151911521,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306634,89524.00
06/14/2015 14:30,2,3.561,ACTIVE,216.90,354.97,59.981,1434306604,"274151322000076","174011321042388",29.50,34.80,0,335.44,368.80,106.4,100.8,0.407,446870.8,446870.8,3722,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306635,89525.00
06/14/2015 14:30,1,2.205,ACTIVE,216.9,347.02,60.03,1434306604,"033051125000132","174011321042388",26.97,25,0.320,305.88,450.66,59.1,64.7,0.291,15046.100000024,15060.5,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306636,89526.00
06/14/2015 14:30,1,2.368,ACTIVE,217.4,332.00,60.03,1434306604,"033051125000150","174011321042388",40.04,25,0.419,319.45,359.26,94.3,90.5,0.439,19982.500000012,20003.000000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306637,89527.00
06/14/2015 14:30,2,3.332,ACTIVE,216.00,348.06,60.002,1434306604,"201051344000890","174011321042388",29.38,29.00,0,333.93,373.61,99.2,93.8,0.455,141886.5,141886.5,2411,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306638,89528.00
06/14/2015 14:30,2,3.258,ACTIVE,216.90,349.86,59.981,1434306604,"201051344000900","174011321042388",29.80,23.30,0,317.10,397.05,98.4,93.0,0.451,142183.6,142183.6,2418,0,0,0,L,1122011218,0,123.81,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306639,89529.00
06/14/2015 14:30,2,3.281,ACTIVE,216.67,351.37,59.986,1434306604,"201051344000633","174011321042388",29.58,25.80,0,320.11,396.75,98.4,93.0,0.464,131932.6,131932.6,2419,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306640,89530.00
06/14/2015 14:30,1,3.196,ACTIVE,217.2,329.89,60.03,1434306604,"040051121000185","174011321042388",25.90,25,0.360,305.77,449.15,82.3,77.8,0.382,18230.099999999,18247.700000023,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306642,89531.00
06/14/2015 14:30,2,3.287,ACTIVE,217.13,350.17,59.981,1434306604,"201051344000983","174011321042388",29.74,24.80,0,318.61,397.35,99.0,93.7,0.468,139040.3,139040.3,2415,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306642,89532.00
06/14/2015 14:30,2,3.260,ACTIVE,216.90,350.17,59.981,1434306604,"201051344000917","174011321042388",29.92,26.30,0,320.11,397.05,98.8,93.4,0.468,142425.1,142425.1,2419,0,0,0,L,1122011218,0,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306643,89533.00
06/14/2015 14:30,1,3.219,ACTIVE,216.6,344.00,60.03,1434306604,"040051121000116","174011321042388",26.34,24,0.370,317.93,357.21,84.3,79.7,0.391,17741.700000048,17759.700000048,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306645,89534.00
06/14/2015 14:30,1,2.191,ACTIVE,217.3,438.36,60.03,1434306604,"033051125000135","174011321042388",27.02,24,0.323,303.65,450.58,58.9,53.7,0.087,15045.90000001,15058.90000001,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306646,89535.00
06/14/2015 14:30,2,3.250,ACTIVE,217.13,350.17,59.981,1434306604,"201051344000648","174011321042388",29.76,23.80,0,318.61,397.66,98.0,92.6,0.451,138447.0,138447.0,2411,0,0,0,L,1122011218,0,123.59,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306647,89536.00
06/14/2015 14:30,2,3.295,ACTIVE,216.67,351.07,60.007,1434306604,"201051344001093","174011321042388",29.86,26.30,0,318.91,396.45,99.6,94.2,0.451,140483.6,140483.6,2416,0,0,0,L,1122011218,0,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306648,89537.00
06/14/2015 14:30,2,3.318,ACTIVE,217.35,350.77,59.965,1434306604,"201051344000645","174011321042388",29.56,24.80,0,318.61,397.66,99.4,94.0,0.451,138841.1,138841.1,2414,0,0,0,L,1122011218,0,124.04,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306649,89538.00
06/14/2015 14:30,2,3.361,ACTIVE,216.67,346.56,59.970,1434306604,"274151322000085","174011321042388",29.44,32.20,0,334.54,367.30,100.2,94.8,0.380,421507.0,421507.0,3718,0,0,0,L,1151911521,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306650,89539.00
06/14/2015 14:30,2,3.328,ACTIVE,216.90,350.17,59.970,1434306604,"201051344000651","174011321042388",29.58,25.50,0,321.31,397.96,99.7,94.3,0.455,138242.5,138242.5,2413,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306651,89540.00
06/14/2015 14:30,2,3.332,ACTIVE,216.67,349.56,59.986,1434306604,"201051344000867","174011321042388",29.46,25.00,0,318.30,396.45,99.4,94.0,0.455,130558.6,130558.6,2418,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306652,89541.00
06/14/2015 14:30,1,3.240,ACTIVE,217.1,351.24,60.03,1434306604,"040051121000095","174011321042388",24.11,23,0.336,301.21,448.66,77.7,72.6,0.359,19280.600000024,19296.5,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306653,89542.00
06/14/2015 14:30,2,3.291,ACTIVE,216.22,348.36,59.965,1434306604,"201051344001230","174011321042388",29.90,26.80,0,318.61,396.75,99.6,94.2,0.468,141697.2,141697.2,2420,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306654,89543.00
06/14/2015 14:30,2,3.303,ACTIVE,217.35,351.97,59.986,1434306604,"201051344000576","174011321042388",29.80,23.80,0,318.00,397.66,99.6,94.2,0.460,138211.1,138211.1,2419,0,0,0,L,1122011218,0,124.04,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306655,89544.00
06/14/2015 14:30,2,3.342,ACTIVE,217.13,350.77,59.981,1434306604,"201051344000579","174011321042388",29.82,27.00,0,322.21,397.66,101.0,95.5,0.468,144221.9,144221.9,2413,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434306656,89545.00
06/14/2015 14:45,2,3.988,ACTIVE,216.90,351.97,59.965,1434307503,"201051344000955","174011321042388",29.84,27.00,0,333.93,383.23,120.6,114.5,0.575,143637.6,143637.6,2416,0,0,0,L,1122011218,0,123.36,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307504,89546.00
06/14/2015 14:45,1,3.967,ACTIVE,216.8,330.78,60.00,1434307503,"040051121000195","174011321042388",26.02,26,0.453,320.03,364.43,102.7,97.8,0.470,20221.599999976,20243.599999976,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307506,89547.00
06/14/2015 14:45,2,4.342,ACTIVE,216.90,352.57,59.965,1434307503,"274151322000095","174011321042388",29.24,35.00,0,334.54,377.52,128.4,122.0,0.486,441268.4,441268.4,3336,0,0,0,L,1151911521,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307507,89548.00
06/14/2015 14:45,2,3.979,ACTIVE,217.35,352.87,59.975,1434307503,"201051344000868","174011321042388",29.48,24.00,0,333.63,383.23,118.7,112.7,0.544,129904.4,129904.4,2416,0,0,0,L,1122011218,0,123.81,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307508,89549.00
06/14/2015 14:45,2,3.926,ACTIVE,218.71,354.37,59.959,1434307503,"201051344000853","174011321042388",29.82,24.80,0,336.94,387.44,118.5,112.5,0.557,136165.8,136165.8,2412,0,0,0,L,1122011218,0,124.72,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307509,89550.00
06/14/2015 14:45,2,3.959,ACTIVE,216.90,352.57,59.975,1434307503,"201051344000582","174011321042388",29.28,26.00,0,334.24,384.13,117.4,111.4,0.544,136789.9,136789.9,2412,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307510,89551.00
06/14/2015 14:45,1,3.908,ACTIVE,217.3,353.56,60.03,1434307503,"040051121000097","174011321042388",26.29,26,0.450,319.51,365.52,102.2,97.4,0.466,18063.200000012,18085.500000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307511,89552.00
06/14/2015 14:45,2,3.936,ACTIVE,217.80,353.17,60.002,1434307503,"201051344000469","174011321042388",29.52,22.80,0,333.93,384.73,117.6,111.6,0.566,131356.5,131356.5,2413,0,0,0,L,1122011218,0,123.59,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307512,89553.00
06/14/2015 14:45,2,3.914,ACTIVE,217.80,353.47,59.981,1434307503,"201051344000988","174011321042388",29.56,25.00,0,333.63,388.04,117.1,111.1,0.535,131167.1,131167.1,2412,0,0,0,L,1122011218,0,124.04,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307513,89554.00
06/14/2015 14:45,2,3.926,ACTIVE,217.80,351.97,60.012,1434307503,"201051344001158","174011321042388",29.04,25.30,0,334.54,386.83,115.5,109.6,0.544,137405.4,137405.4,2415,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307514,89555.00
06/14/2015 14:45,2,3.969,ACTIVE,216.90,351.67,59.975,1434307503,"201051344001025","174011321042388",29.32,27.30,0,333.63,384.13,118.0,111.9,0.530,140431.4,140431.4,2414,0,0,0,L,1122011218,0,123.59,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307514,89556.00
06/14/2015 14:45,1,2.837,ACTIVE,216.8,352.17,60.03,1434307503,"033051125000118","174011321042388",39.70,26,0.497,313.62,369.45,112.0,107.3,0.509,20035.1,20060.1,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307516,89557.00
06/14/2015 14:45,2,3.734,ACTIVE,217.58,353.47,59.981,1434307503,"201051344000569","174011321042388",30.10,25.50,0,334.24,384.13,114.0,108.1,0.535,144170.8,144170.8,2415,0,0,0,L,1122011218,0,123.59,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307517,89558.00
06/14/2015 14:45,2,2.715,ACTIVE,216.67,420.50,59.981,1434307503,"274151322000094","174011321042388",38.43,35.20,0,400.06,454.16,105.4,99.8,0.402,330232.2,330232.2,3767,0,0,0,L,1151911521,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307518,89559.00
06/14/2015 14:45,1,3.785,ACTIVE,217.1,351.14,60.00,1434307503,"040051121000068","174011321042388",24.22,25,0.402,318.94,362.58,91.2,87.0,0.420,18367.8,18388.400000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307519,89560.00
06/14/2015 14:45,2,3.773,ACTIVE,217.58,351.37,59.975,1434307503,"201051344000458","174011321042388",29.56,26.00,0,334.24,383.83,113.0,107.1,0.544,139911.9,139911.9,2414,0,0,0,L,1122011218,0,124.27,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307520,89561.00
06/14/2015 14:45,2,3.871,ACTIVE,216.45,354.07,59.975,1434307503,"274151322000087","174011321042388",27.93,48.30,0,335.14,376.92,109.6,103.8,0.407,400295.3,400295.3,3316,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307521,89562.00
06/14/2015 14:45,2,3.934,ACTIVE,216.67,351.67,59.970,1434307503,"274151322000052","174011321042388",28.75,36.80,0,333.63,378.42,114.5,108.6,0.433,427844.9,427844.9,3720,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307521,89563.00
06/14/2015 14:45,2,3.828,ACTIVE,216.45,350.17,59.954,1434307503,"201051344001145","174011321042388",29.22,25.80,0,334.24,383.53,113.2,107.4,0.521,145061.1,145061.1,2421,0,0,0,L,1122011218,0,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307522,89564.00
06/14/2015 14:45,2,3.781,ACTIVE,216.67,351.37,59.975,1434307503,"201051344000685","174011321042388",29.32,26.50,0,333.63,382.93,112.3,106.5,0.548,144299.6,144299.6,2421,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307523,89565.00
06/14/2015 14:45,2,3.779,ACTIVE,216.22,347.46,59.981,1434307503,"274151322000088","174011321042388",28.92,33.00,0,333.63,378.12,110.6,104.9,0.420,409633.5,409633.5,3327,0,0,0,L,1151911521,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307524,89566.00
06/14/2015 14:45,2,3.756,ACTIVE,216.90,352.27,59.981,1434307503,"201051344000438","174011321042388",29.36,27.80,0,333.93,383.53,111.7,105.9,0.521,144357.5,144357.5,2417,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307525,89567.00
06/14/2015 14:45,2,3.711,ACTIVE,216.67,351.37,59.981,1434307503,"201051344001135","174011321042388",29.48,25.50,0,333.93,383.23,110.8,105.1,0.504,135717.9,135717.9,2411,0,0,0,L,1122011218,0,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307526,89568.00
