ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 14:45,2,3.715,ACTIVE,216.67,351.37,59.975,1434307503,"201051344000417","174011321042388",29.06,28.80,0,332.73,382.93,109.3,103.6,0.517,140274.0,140274.0,2410,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307527,89569.00
06/14/2015 14:45,2,3.697,ACTIVE,216.45,351.07,59.944,1434307503,"201051344000594","174011321042388",29.48,29.30,0,333.03,383.23,110.4,104.6,0.517,140103.9,140103.9,2410,0,0,0,L,1122011218,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307528,89570.00
06/14/2015 14:45,2,3.787,ACTIVE,216.67,346.56,59.970,1434307503,"274151322000083","174011321042388",28.88,36.50,0,334.54,375.71,110.8,105.0,0.438,424145.2,424145.2,3724,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307529,89571.00
06/14/2015 14:45,2,3.705,ACTIVE,217.35,352.57,59.986,1434307503,"201051344000585","174011321042388",29.64,26.30,0,332.13,384.43,111.2,105.4,0.513,138988.9,138988.9,2411,0,0,0,L,1122011218,0,123.36,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307530,89572.00
06/14/2015 14:45,2,3.732,ACTIVE,216.45,346.86,59.981,1434307503,"274151322000054","174011321042388",28.96,33.30,0,334.24,376.31,109.4,103.7,0.415,419463.7,419463.7,3318,0,0,0,L,1151911521,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307530,89573.00
06/14/2015 14:45,2,3.678,ACTIVE,217.35,351.97,59.975,1434307503,"201051344001203","174011321042388",29.58,27.80,0,333.63,384.43,110.2,104.4,0.513,140313.2,140313.2,2416,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307531,89574.00
06/14/2015 14:45,2,3.654,ACTIVE,216.45,351.07,59.959,1434307503,"201051344000646","174011321042388",29.30,27.00,0,333.33,382.93,108.4,102.7,0.517,137884.7,137884.7,2411,0,0,0,L,1122011218,0,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307532,89575.00
06/14/2015 14:45,2,2.455,ACTIVE,217.58,433.42,59.970,1434307503,"274151322000068","174011321042388",39.76,36.80,0,402.46,455.67,98.9,93.5,0.367,329180.8,329180.8,3375,0,0,0,L,1151911521,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307533,89576.00
06/14/2015 14:45,2,3.912,ACTIVE,217.35,351.37,59.975,1434307503,"274151322000076","174011321042388",29.48,35.80,0,338.44,381.12,116.7,110.7,0.446,446898.8,446898.8,3723,0,0,0,L,1151911521,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307534,89577.00
06/14/2015 14:45,1,2.304,ACTIVE,217.5,352.71,60.03,1434307503,"033051125000132","174011321042388",34.98,26,0.351,304.80,450.01,80.2,76.2,0.375,15060.5,15078.400000036,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307535,89578.00
06/14/2015 14:45,1,2.584,ACTIVE,217.3,352.43,60.03,1434307503,"033051125000150","174011321042388",40.11,25,0.459,319.14,369.41,103.1,99.6,0.472,20003.000000012,20028.200000012,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307536,89579.00
06/14/2015 14:45,2,3.682,ACTIVE,216.22,349.86,59.981,1434307503,"201051344000890","174011321042388",29.10,29.50,0,333.63,382.63,108.5,102.8,0.504,141912.7,141912.7,2412,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307537,89580.00
06/14/2015 14:45,2,3.551,ACTIVE,217.13,351.07,59.981,1434307503,"201051344000900","174011321042388",29.98,23.80,0,333.63,383.83,107.8,102.2,0.499,142209.6,142209.6,2419,0,0,0,L,1122011218,0,123.81,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307539,89581.00
06/14/2015 14:45,2,3.656,ACTIVE,217.13,352.57,59.970,1434307503,"201051344000633","174011321042388",28.98,26.00,0,333.63,383.83,107.3,101.7,0.508,131958.6,131958.6,2420,0,0,0,L,1122011218,0,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307540,89582.00
06/14/2015 14:45,1,3.491,ACTIVE,217.3,332.51,60.03,1434307503,"040051121000185","174011321042388",25.84,26,0.394,320.26,364.90,89.8,85.5,0.411,18247.700000023,18269.499999975,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307541,89583.00
06/14/2015 14:45,2,3.600,ACTIVE,217.58,350.47,59.981,1434307503,"201051344000983","174011321042388",29.72,24.80,0,333.93,384.43,108.4,102.7,0.517,139066.4,139066.4,2416,0,0,0,L,1122011218,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307542,89584.00
06/14/2015 14:45,2,3.627,ACTIVE,217.13,351.67,59.981,1434307503,"201051344000917","174011321042388",29.42,27.00,0,332.73,383.83,108.0,102.4,0.504,142451.2,142451.2,2420,0,0,0,L,1122011218,0,123.59,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307543,89585.00
06/14/2015 14:45,1,3.489,ACTIVE,216.8,325.87,60.03,1434307503,"040051121000116","174011321042388",26.33,24,0.400,318.38,363.66,91.4,86.5,0.423,17759.700000048,17781.800000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307544,89586.00
06/14/2015 14:45,1,2.240,ACTIVE,217.4,330.18,60.03,1434307503,"033051125000135","174011321042388",35.07,25,0.345,305.03,451.57,78.1,74.7,0.364,15058.90000001,15076.50000001,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307545,89587.00
06/14/2015 14:45,2,3.562,ACTIVE,217.35,351.67,59.991,1434307503,"201051344000648","174011321042388",29.78,24.50,0,334.84,386.23,107.4,101.8,0.499,138472.8,138472.8,2412,0,0,0,L,1122011218,0,123.59,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307546,89588.00
06/14/2015 14:45,2,3.682,ACTIVE,216.90,352.27,59.981,1434307503,"201051344001093","174011321042388",29.22,26.80,0,333.63,384.13,109.0,103.3,0.499,140509.8,140509.8,2417,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307547,89589.00
06/14/2015 14:45,2,3.662,ACTIVE,217.35,351.07,60.007,1434307503,"201051344000645","174011321042388",29.44,25.00,0,334.84,384.13,109.2,103.5,0.495,138867.2,138867.2,2415,0,0,0,L,1122011218,0,124.27,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307548,89590.00
06/14/2015 14:45,2,3.717,ACTIVE,216.90,354.97,59.981,1434307503,"274151322000085","174011321042388",28.98,32.80,0,336.94,377.52,109.2,103.4,0.420,421533.2,421533.2,3719,0,0,0,L,1151911521,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307549,89591.00
06/14/2015 14:45,2,3.732,ACTIVE,217.13,351.97,59.991,1434307503,"201051344000651","174011321042388",28.90,25.80,0,332.73,383.83,109.3,103.5,0.491,138268.7,138268.7,2414,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307550,89592.00
06/14/2015 14:45,2,3.592,ACTIVE,216.90,348.36,59.986,1434307503,"201051344000867","174011321042388",30.02,25.50,0,333.33,382.63,109.2,103.5,0.495,130584.7,130584.7,2419,0,0,0,L,1122011218,0,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307551,89593.00
06/14/2015 14:45,1,3.563,ACTIVE,216.3,350.91,60.03,1434307503,"040051121000095","174011321042388",23.89,24,0.370,321.03,361.56,84.7,79.7,0.387,19296.5,19316.600000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307552,89594.00
06/14/2015 14:45,2,3.668,ACTIVE,216.22,349.56,59.991,1434307503,"201051344001230","174011321042388",29.56,27.50,0,333.33,382.33,109.8,104.1,0.517,141723.3,141723.3,2421,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307553,89595.00
06/14/2015 14:45,2,3.648,ACTIVE,217.58,352.27,59.991,1434307503,"201051344000576","174011321042388",29.82,24.00,0,334.84,387.44,110.2,104.4,0.499,138237.1,138237.1,2420,0,0,0,L,1122011218,0,124.04,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307554,89596.00
06/14/2015 14:45,2,3.699,ACTIVE,217.58,351.67,59.996,1434307503,"201051344000579","174011321042388",29.62,27.00,0,334.84,385.63,111.0,105.2,0.517,144248.1,144248.1,2414,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434307555,89597.00
06/14/2015 15:00,2,5.188,ACTIVE,218.03,357.38,59.965,1434308403,"201051344000955","174011321042388",29.32,28.30,0,333.03,389.54,154.1,146.8,0.729,143667.3,143667.3,2417,0,0,0,L,1122011218,0,123.59,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308404,89598.00
06/14/2015 15:00,1,5.047,ACTIVE,217.8,359.22,60.00,1434308403,"040051121000195","174011321042388",25.83,28,0.573,319.08,369.65,129.7,123.8,0.577,20243.599999976,20268.800000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308406,89599.00
06/14/2015 15:00,2,5.631,ACTIVE,217.80,365.19,59.965,1434308403,"274151322000095","174011321042388",28.86,36.50,0,333.33,384.43,164.5,156.9,0.614,441300.1,441300.1,3337,0,0,0,L,1151911521,0,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308406,89600.00
06/14/2015 15:00,2,5.338,ACTIVE,218.93,358.88,59.975,1434308403,"201051344000868","174011321042388",29.16,24.80,0,332.73,392.55,157.7,150.3,0.716,129934.2,129934.2,2417,0,0,0,L,1122011218,0,124.04,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308407,89601.00
06/14/2015 15:00,2,5.365,ACTIVE,220.29,361.29,59.981,1434308403,"201051344000853","174011321042388",29.54,26.00,0,338.14,394.95,160.6,153.0,0.738,136195.7,136195.7,2413,0,0,0,L,1122011218,0,125.17,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308408,89602.00
06/14/2015 15:00,2,5.230,ACTIVE,219.39,360.08,59.970,1434308403,"201051344000582","174011321042388",29.34,27.00,0,333.63,395.85,155.2,147.9,0.703,136819.3,136819.3,2413,0,0,0,L,1122011218,0,124.27,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308409,89603.00
06/14/2015 15:00,1,5.066,ACTIVE,218.2,348.39,60.00,1434308403,"040051121000097","174011321042388",26.30,27,0.586,319.50,371.62,132.6,127.4,0.587,18085.500000012,18111.000000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308410,89604.00
06/14/2015 15:00,2,5.330,ACTIVE,220.06,361.59,59.981,1434308403,"201051344000469","174011321042388",30.06,24.00,0,333.63,396.75,162.2,154.6,0.778,131386.5,131386.5,2414,0,0,0,L,1122011218,0,124.27,127.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308411,89605.00
06/14/2015 15:00,2,5.484,ACTIVE,220.06,362.49,59.970,1434308403,"201051344000988","174011321042388",29.24,26.80,0,334.24,396.45,162.3,154.8,0.747,131197.1,131197.1,2413,0,0,0,L,1122011218,0,124.49,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308412,89606.00
06/14/2015 15:00,2,5.389,ACTIVE,220.06,361.59,59.975,1434308403,"201051344001158","174011321042388",29.32,26.80,0,333.93,396.15,160.0,152.5,0.747,137435.0,137435.0,2416,0,0,0,L,1122011218,0,124.49,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308413,89607.00
06/14/2015 15:00,2,5.541,ACTIVE,219.16,358.28,59.975,1434308403,"201051344001025","174011321042388",29.06,28.80,0,333.33,396.15,163.1,155.5,0.729,140461.6,140461.6,2415,0,0,0,L,1122011218,0,123.81,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308414,89608.00
06/14/2015 15:00,1,3.816,ACTIVE,218.0,347.70,60.03,1434308403,"033051125000118","174011321042388",39.81,27,0.671,315.78,377.16,151.2,145.6,0.669,20060.1,20088.700000024,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308415,89609.00
06/14/2015 15:00,2,5.467,ACTIVE,219.84,360.08,59.981,1434308403,"201051344000569","174011321042388",29.40,26.50,0,333.63,397.35,162.8,155.2,0.751,144200.6,144200.6,2416,0,0,0,L,1122011218,0,124.04,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308416,89610.00
06/14/2015 15:00,2,3.654,ACTIVE,218.03,430.42,59.965,1434308403,"274151322000094","174011321042388",39.60,37.00,0,395.55,456.27,146.3,139.3,0.552,330259.3,330259.3,3768,0,0,0,L,1151911521,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308417,89611.00
06/14/2015 15:00,1,5.296,ACTIVE,218.2,327.50,60.03,1434308403,"040051121000068","174011321042388",23.76,26,0.554,319.85,370.51,125.2,120.3,0.562,18388.400000024,18411.8,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308418,89612.00
06/14/2015 15:00,2,5.434,ACTIVE,220.06,360.99,59.975,1434308403,"201051344000458","174011321042388",29.50,27.00,0,334.24,397.35,162.4,154.8,0.769,139941.7,139941.7,2415,0,0,0,L,1122011218,0,124.72,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308419,89613.00
06/14/2015 15:00,2,5.455,ACTIVE,218.03,364.89,59.986,1434308403,"274151322000087","174011321042388",27.59,50.60,0,333.63,383.83,152.3,145.1,0.575,400323.7,400323.7,3317,0,0,0,L,1151911521,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308420,89614.00
06/14/2015 15:00,2,5.508,ACTIVE,218.26,362.79,59.986,1434308403,"274151322000052","174011321042388",28.53,38.20,0,333.63,385.93,159.0,151.5,0.610,427874.7,427874.7,3721,0,0,0,L,1151911521,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308421,89615.00
06/14/2015 15:00,2,5.414,ACTIVE,218.48,360.08,59.981,1434308403,"201051344001145","174011321042388",29.02,27.80,0,333.33,396.75,159.2,151.8,0.720,145091.0,145091.0,2422,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308422,89616.00
06/14/2015 15:00,2,5.371,ACTIVE,218.26,359.48,59.986,1434308403,"201051344000685","174011321042388",29.16,27.80,0,332.73,392.85,158.7,151.3,0.760,144329.4,144329.4,2422,0,0,0,L,1122011218,0,124.49,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308423,89617.00
06/14/2015 15:00,2,5.391,ACTIVE,218.03,370.30,59.970,1434308403,"274151322000088","174011321042388",28.43,34.80,0,334.54,385.03,155.2,147.9,0.579,409662.7,409662.7,3328,0,0,0,L,1151911521,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308424,89618.00
06/14/2015 15:00,2,5.420,ACTIVE,218.93,360.08,59.970,1434308403,"201051344000438","174011321042388",29.22,28.50,0,333.93,396.45,160.4,152.9,0.738,144387.2,144387.2,2418,0,0,0,L,1122011218,0,124.27,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308425,89619.00
06/14/2015 15:00,2,5.424,ACTIVE,218.93,358.88,59.975,1434308403,"201051344001135","174011321042388",29.46,27.00,0,333.63,396.15,161.7,154.1,0.738,135747.7,135747.7,2412,0,0,0,L,1122011218,0,124.27,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308426,89620.00
06/14/2015 15:00,2,5.432,ACTIVE,218.71,359.78,60.002,1434308403,"201051344000417","174011321042388",29.00,30.30,0,333.33,396.45,159.5,152.0,0.747,140303.4,140303.4,2411,0,0,0,L,1122011218,0,123.81,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308426,89621.00
06/14/2015 15:00,2,5.498,ACTIVE,218.26,359.48,59.975,1434308403,"201051344000594","174011321042388",29.14,30.50,0,332.13,395.25,162.3,154.8,0.742,140134.0,140134.0,2411,0,0,0,L,1122011218,0,123.81,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308427,89622.00
06/14/2015 15:00,2,5.500,ACTIVE,217.35,371.21,59.949,1434308403,"274151322000083","174011321042388",28.51,38.40,0,333.33,385.33,158.7,151.2,0.632,424175.1,424175.1,3725,0,0,0,L,1151911521,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308428,89623.00
06/14/2015 15:00,2,5.324,ACTIVE,219.16,358.28,59.975,1434308403,"201051344000585","174011321042388",29.80,27.50,0,333.93,397.66,160.6,153.1,0.738,139019.3,139019.3,2412,0,0,0,L,1122011218,0,123.81,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308429,89624.00
06/14/2015 15:00,2,5.445,ACTIVE,217.80,372.71,59.975,1434308403,"274151322000054","174011321042388",28.65,35.40,0,333.63,386.83,157.8,150.4,0.601,419493.5,419493.5,3319,0,0,0,L,1151911521,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308430,89625.00
06/14/2015 15:00,2,5.244,ACTIVE,219.16,357.38,59.981,1434308403,"201051344001203","174011321042388",29.44,29.30,0,333.33,398.86,156.3,149.0,0.734,140343.6,140343.6,2417,0,0,0,L,1122011218,0,124.72,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308431,89626.00
06/14/2015 15:00,2,5.195,ACTIVE,218.03,357.38,59.975,1434308403,"201051344000646","174011321042388",29.12,28.30,0,332.73,393.45,153.2,146.0,0.720,137914.6,137914.6,2412,0,0,0,L,1122011218,0,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308432,89627.00
06/14/2015 15:00,2,3.477,ACTIVE,218.93,428.91,59.975,1434308403,"274151322000068","174011321042388",39.68,38.80,0,397.35,452.66,141.4,134.6,0.526,329208.2,329208.2,3376,0,0,0,L,1151911521,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308433,89628.00
06/14/2015 15:00,2,5.531,ACTIVE,218.48,371.81,59.965,1434308403,"274151322000076","174011321042388",29.02,37.80,0,338.14,388.04,162.7,155.1,0.623,446930.9,446930.9,3724,0,0,0,L,1151911521,0,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308434,89629.00
06/14/2015 15:00,1,3.228,ACTIVE,218.1,360.62,60.03,1434308403,"033051125000132","174011321042388",34.82,27,0.492,321.81,366.59,111.8,106.7,0.506,15078.400000036,15100.5,459,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308435,89630.00
06/14/2015 15:00,1,3.660,ACTIVE,217.7,369.84,60.00,1434308403,"033051125000150","174011321042388",39.64,27,0.645,318.53,377.65,144.4,139.6,0.646,20028.200000012,20057.100000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308437,89631.00
06/14/2015 15:00,2,5.217,ACTIVE,218.03,356.78,59.970,1434308403,"201051344000890","174011321042388",29.18,31.00,0,333.33,393.45,154.1,146.8,0.703,141942.9,141942.9,2413,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308438,89632.00
06/14/2015 15:00,2,5.178,ACTIVE,219.39,358.28,59.981,1434308403,"201051344000900","174011321042388",29.42,25.00,0,333.33,400.06,154.4,147.1,0.698,142239.8,142239.8,2420,0,0,0,L,1122011218,0,124.72,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308439,89633.00
06/14/2015 15:00,2,5.172,ACTIVE,218.93,359.48,59.970,1434308403,"201051344000633","174011321042388",29.26,27.80,0,333.63,398.26,153.2,146.0,0.716,131988.6,131988.6,2421,0,0,0,L,1122011218,0,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308440,89634.00
06/14/2015 15:00,1,5.109,ACTIVE,218.4,355.16,60.03,1434308403,"040051121000185","174011321042388",25.84,27,0.579,318.82,372.08,131.4,125.9,0.587,18269.499999975,18294.700000023,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308441,89635.00
06/14/2015 15:00,2,5.145,ACTIVE,219.61,359.48,59.981,1434308403,"201051344000983","174011321042388",29.64,26.50,0,333.63,399.76,154.5,147.2,0.725,139096.6,139096.6,2417,0,0,0,L,1122011218,0,124.72,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308442,89636.00
06/14/2015 15:00,2,5.252,ACTIVE,218.93,359.48,59.970,1434308403,"201051344000917","174011321042388",29.12,28.30,0,332.73,397.35,154.9,147.6,0.725,142481.4,142481.4,2421,0,0,0,L,1122011218,0,124.04,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308443,89637.00
06/14/2015 15:00,1,5.108,ACTIVE,217.3,358.89,60.03,1434308403,"040051121000116","174011321042388",25.91,25,0.584,318.76,371.33,131.7,126.0,0.589,17781.800000012,17807.200000048,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308444,89638.00
06/14/2015 15:00,1,3.257,ACTIVE,218.4,356.47,60.03,1434308403,"033051125000135","174011321042388",34.74,26,0.498,320.75,367.39,112.5,108.5,0.508,15076.50000001,15098.40000001,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308445,89639.00
06/14/2015 15:00,2,5.055,ACTIVE,219.39,360.08,59.996,1434308403,"201051344000648","174011321042388",29.56,25.50,0,334.24,398.56,151.2,144.0,0.689,138502.7,138502.7,2413,0,0,0,L,1122011218,0,124.27,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308446,89640.00
06/14/2015 15:00,2,5.215,ACTIVE,218.93,359.78,59.981,1434308403,"201051344001093","174011321042388",28.96,28.30,0,333.03,398.26,153.0,145.7,0.685,140540.1,140540.1,2418,0,0,0,L,1122011218,0,124.27,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308447,89641.00
06/14/2015 15:00,2,5.180,ACTIVE,219.39,359.48,59.991,1434308403,"201051344000645","174011321042388",29.22,26.30,0,332.13,398.56,153.3,146.0,0.694,138897.5,138897.5,2416,0,0,0,L,1122011218,0,124.72,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308448,89642.00
06/14/2015 15:00,2,5.291,ACTIVE,218.03,360.69,59.981,1434308403,"274151322000085","174011321042388",28.63,34.50,0,335.14,386.23,153.3,146.1,0.592,421563.6,421563.6,3720,0,0,0,L,1151911521,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308449,89643.00
06/14/2015 15:00,2,5.197,ACTIVE,218.93,358.28,59.986,1434308403,"201051344000651","174011321042388",29.04,27.50,0,332.13,397.35,152.9,145.7,0.689,138299.0,138299.0,2415,0,0,0,L,1122011218,0,124.72,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308450,89644.00
06/14/2015 15:00,2,5.086,ACTIVE,218.71,357.38,60.007,1434308403,"201051344000867","174011321042388",29.52,27.30,0,333.63,398.26,151.9,144.7,0.694,130614.8,130614.8,2420,0,0,0,L,1122011218,0,124.49,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308451,89645.00
06/14/2015 15:00,1,4.972,ACTIVE,217.7,325.11,60.03,1434308403,"040051121000095","174011321042388",23.53,25,0.512,320.66,368.20,116.4,111.3,0.524,19316.600000024,19339.800000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308452,89646.00
06/14/2015 15:00,2,5.131,ACTIVE,217.80,357.08,59.986,1434308403,"201051344001230","174011321042388",29.18,29.00,0,333.33,392.85,151.7,144.5,0.712,141753.5,141753.5,2422,0,0,0,L,1122011218,0,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308453,89647.00
06/14/2015 15:00,2,5.035,ACTIVE,219.39,358.58,60.018,1434308403,"201051344000576","174011321042388",29.68,25.50,0,335.14,398.26,151.3,144.1,0.698,138267.2,138267.2,2421,0,0,0,L,1122011218,0,124.49,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308454,89648.00
06/14/2015 15:00,2,5.123,ACTIVE,219.61,359.48,59.996,1434308403,"201051344000579","174011321042388",29.24,28.50,0,335.14,397.96,151.6,144.4,0.689,144278.4,144278.4,2415,0,0,0,L,1122011218,0,124.49,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434308455,89649.00
06/14/2015 15:15,2,4.061,ACTIVE,216.90,351.97,59.959,1434309304,"201051344000955","174011321042388",28.98,30.50,0,333.63,412.68,119.2,113.1,0.566,143702.1,143702.1,2418,0,0,0,L,1122011218,0,123.14,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309305,89650.00
06/14/2015 15:15,1,3.986,ACTIVE,217.1,359.93,60.03,1434309304,"040051121000195","174011321042388",25.59,29,0.446,319.49,389.92,101.5,96.6,0.461,20268.800000024,20298.500000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309306,89651.00
06/14/2015 15:15,2,4.357,ACTIVE,216.67,363.39,59.965,1434309304,"274151322000095","174011321042388",28.98,38.40,0,334.24,402.77,127.7,121.4,0.482,441337.3,441337.3,3338,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309307,89652.00
06/14/2015 15:15,2,4.014,ACTIVE,217.13,352.57,59.965,1434309304,"201051344000868","174011321042388",29.46,25.80,0,333.33,416.59,119.9,113.8,0.548,129969.1,129969.1,2418,0,0,0,L,1122011218,0,123.81,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309308,89653.00
06/14/2015 15:15,2,4.068,ACTIVE,218.48,354.97,59.970,1434309304,"201051344000853","174011321042388",29.10,26.80,0,337.54,422.30,119.9,113.8,0.566,136230.6,136230.6,2414,0,0,0,L,1122011218,0,124.72,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309309,89654.00
06/14/2015 15:15,2,4.025,ACTIVE,217.80,353.77,59.991,1434309304,"201051344000582","174011321042388",28.88,28.30,0,337.24,420.20,117.8,111.8,0.544,136853.7,136853.7,2414,0,0,0,L,1122011218,0,124.04,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309310,89655.00
06/14/2015 15:15,1,3.940,ACTIVE,217.3,329.72,60.03,1434309304,"040051121000097","174011321042388",26.01,29,0.450,319.23,390.67,102.0,97.4,0.464,18111.000000012,18141.000000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309311,89656.00
06/14/2015 15:15,2,4.016,ACTIVE,217.80,354.07,59.970,1434309304,"201051344000469","174011321042388",29.56,25.00,0,337.24,422.60,120.2,114.1,0.579,131421.5,131421.5,2415,0,0,0,L,1122011218,0,123.81,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309312,89657.00
06/14/2015 15:15,2,4.053,ACTIVE,217.80,355.28,59.970,1434309304,"201051344000988","174011321042388",29.12,27.30,0,336.64,421.70,119.6,113.5,0.557,131232.0,131232.0,2414,0,0,0,L,1122011218,0,124.04,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309313,89658.00
06/14/2015 15:15,2,4.064,ACTIVE,218.03,353.17,59.975,1434309304,"201051344001158","174011321042388",28.69,27.80,0,337.54,421.70,118.1,112.1,0.557,137469.5,137469.5,2417,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309314,89659.00
06/14/2015 15:15,2,4.049,ACTIVE,217.35,352.27,59.965,1434309304,"201051344001025","174011321042388",29.38,30.30,0,335.14,416.29,120.5,114.3,0.544,140496.9,140496.9,2416,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309315,89660.00
06/14/2015 15:15,1,2.911,ACTIVE,217.4,357.59,60.03,1434309304,"033051125000118","174011321042388",39.33,29,0.503,317.44,397.52,113.9,109.0,0.517,20088.700000024,20121.999999976,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309316,89661.00
06/14/2015 15:15,2,3.971,ACTIVE,217.80,353.47,59.970,1434309304,"201051344000569","174011321042388",29.50,27.00,0,336.94,421.10,118.6,112.6,0.552,144235.2,144235.2,2417,0,0,0,L,1122011218,0,123.81,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309317,89662.00
06/14/2015 15:15,2,2.771,ACTIVE,217.13,426.81,59.970,1434309304,"274151322000094","174011321042388",39.02,38.60,0,397.35,460.47,108.8,103.1,0.411,330291.1,330291.1,3769,0,0,0,L,1151911521,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309318,89663.00
06/14/2015 15:15,1,3.976,ACTIVE,217.1,351.91,60.00,1434309304,"040051121000068","174011321042388",23.71,27,0.412,319.64,385.82,93.8,89.2,0.434,18411.8,18439.199999976,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309319,89664.00
06/14/2015 15:15,2,3.996,ACTIVE,218.03,352.87,59.981,1434309304,"201051344000458","174011321042388",29.28,28.30,0,338.44,421.70,118.6,112.5,0.566,139976.3,139976.3,2416,0,0,0,L,1122011218,0,124.27,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309320,89665.00
06/14/2015 15:15,2,4.078,ACTIVE,216.90,354.37,59.965,1434309304,"274151322000087","174011321042388",27.15,51.80,0,336.34,396.15,112.1,106.3,0.420,400356.5,400356.5,3318,0,0,0,L,1151911521,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309321,89666.00
06/14/2015 15:15,2,4.162,ACTIVE,217.13,355.28,59.959,1434309304,"274151322000052","174011321042388",28.19,40.00,0,336.04,400.06,118.7,112.7,0.451,427909.4,427909.4,3722,0,0,0,L,1151911521,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309322,89667.00
06/14/2015 15:15,2,4.051,ACTIVE,216.67,352.27,59.965,1434309304,"201051344001145","174011321042388",28.86,28.50,0,336.64,414.79,118.3,112.3,0.544,145125.7,145125.7,2423,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309322,89668.00
06/14/2015 15:15,2,3.973,ACTIVE,216.90,352.87,59.970,1434309304,"201051344000685","174011321042388",29.24,29.00,0,333.63,414.49,117.6,111.5,0.575,144364.0,144364.0,2423,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309323,89669.00
06/14/2015 15:15,2,4.041,ACTIVE,216.90,349.26,59.959,1434309304,"274151322000088","174011321042388",28.35,36.00,0,336.34,398.86,116.0,110.1,0.438,409696.7,409696.7,3329,0,0,0,L,1151911521,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309324,89670.00
06/14/2015 15:15,2,4.012,ACTIVE,217.13,352.87,59.975,1434309304,"201051344000438","174011321042388",28.94,30.00,0,335.14,415.09,117.6,111.6,0.548,144421.7,144421.7,2419,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309325,89671.00
06/14/2015 15:15,2,4.023,ACTIVE,217.13,352.27,59.975,1434309304,"201051344001135","174011321042388",28.80,28.30,0,333.93,414.79,117.5,111.4,0.539,135782.2,135782.2,2413,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309326,89672.00
06/14/2015 15:15,2,4.002,ACTIVE,216.90,353.17,59.965,1434309304,"201051344000417","174011321042388",28.57,31.80,0,334.84,413.29,115.8,109.8,0.552,140337.4,140337.4,2412,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309327,89673.00
06/14/2015 15:15,2,4.031,ACTIVE,216.45,352.27,59.949,1434309304,"201051344000594","174011321042388",29.06,31.80,0,333.03,415.69,118.7,112.7,0.557,140168.7,140168.7,2412,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309328,89674.00
06/14/2015 15:15,2,4.145,ACTIVE,216.45,363.99,59.975,1434309304,"274151322000083","174011321042388",28.19,39.50,0,336.34,399.46,118.3,112.2,0.473,424209.7,424209.7,3726,0,0,0,L,1151911521,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309329,89675.00
06/14/2015 15:15,2,4.066,ACTIVE,217.58,354.07,59.965,1434309304,"201051344000585","174011321042388",29.16,29.00,0,336.94,416.29,120.1,114.0,0.557,139054.6,139054.6,2413,0,0,0,L,1122011218,0,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309330,89676.00
06/14/2015 15:15,2,4.068,ACTIVE,216.90,362.79,59.991,1434309304,"274151322000054","174011321042388",28.57,36.50,0,336.04,400.06,117.7,111.6,0.446,419528.0,419528.0,3320,0,0,0,L,1151911521,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309331,89677.00
06/14/2015 15:15,2,4.027,ACTIVE,217.35,352.27,59.944,1434309304,"201051344001203","174011321042388",29.16,30.30,0,336.34,416.59,118.9,112.8,0.566,140378.4,140378.4,2418,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309332,89678.00
06/14/2015 15:15,2,3.953,ACTIVE,216.67,352.27,59.965,1434309304,"201051344000646","174011321042388",29.26,29.50,0,332.43,414.79,117.2,111.2,0.548,137949.0,137949.0,2413,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309333,89679.00
06/14/2015 15:15,2,2.773,ACTIVE,217.58,420.50,59.965,1434309304,"274151322000068","174011321042388",38.41,39.80,0,392.55,465.28,107.5,101.9,0.402,329239.8,329239.8,3377,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309333,89680.00
06/14/2015 15:15,2,4.303,ACTIVE,217.35,352.87,59.975,1434309304,"274151322000076","174011321042388",28.94,39.30,0,335.44,403.97,126.1,119.8,0.482,446967.9,446967.9,3725,0,0,0,L,1151911521,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309334,89681.00
06/14/2015 15:15,1,2.524,ACTIVE,217.3,354.38,60.03,1434309304,"033051125000132","174011321042388",34.60,28,0.380,321.29,382.57,86.9,82.4,0.402,15100.5,15126,461,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309336,89682.00
06/14/2015 15:15,1,2.875,ACTIVE,217.4,326.84,60.03,1434309304,"033051125000150","174011321042388",39.19,28,0.500,317.21,394.84,112.1,108.1,0.510,20057.100000012,20090.500000012,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309337,89683.00
06/14/2015 15:15,2,3.990,ACTIVE,216.67,352.57,59.970,1434309304,"201051344000890","174011321042388",29.08,32.00,0,333.63,414.49,117.7,111.6,0.535,141977.4,141977.4,2414,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309338,89684.00
06/14/2015 15:15,2,3.971,ACTIVE,217.58,352.87,59.975,1434309304,"201051344000900","174011321042388",29.34,25.80,0,336.64,422.00,117.9,111.9,0.548,142274.4,142274.4,2421,0,0,0,L,1122011218,0,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309339,89685.00
06/14/2015 15:15,2,3.969,ACTIVE,217.13,354.67,59.975,1434309304,"201051344000633","174011321042388",29.04,28.80,0,336.04,416.59,116.9,110.9,0.552,132022.9,132022.9,2422,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309340,89686.00
06/14/2015 15:15,1,3.867,ACTIVE,217.3,355.66,60.00,1434309304,"040051121000185","174011321042388",25.52,29,0.431,319.44,390.98,98.2,93.4,0.449,18294.700000023,18324.099999999,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309341,89687.00
06/14/2015 15:15,2,3.977,ACTIVE,217.80,352.87,59.970,1434309304,"201051344000983","174011321042388",29.26,27.00,0,337.54,421.70,117.9,111.9,0.561,139131.2,139131.2,2418,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309342,89688.00
06/14/2015 15:15,2,3.967,ACTIVE,217.35,352.27,59.970,1434309304,"201051344000917","174011321042388",29.20,29.50,0,335.44,416.29,117.3,111.3,0.552,142515.9,142515.9,2422,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309343,89689.00
06/14/2015 15:15,1,3.852,ACTIVE,216.5,355.03,60.03,1434309304,"040051121000116","174011321042388",25.87,26,0.437,318.88,387.39,99.1,94.2,0.454,17807.200000048,17836.300000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309344,89690.00
06/14/2015 15:15,1,2.465,ACTIVE,217.1,343.16,60.03,1434309304,"033051125000135","174011321042388",34.51,27,0.373,320.71,382.81,84.6,80.9,0.393,15098.40000001,15123.40000001,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309345,89691.00
06/14/2015 15:15,2,3.902,ACTIVE,217.35,352.27,59.959,1434309304,"201051344000648","174011321042388",29.32,26.80,0,338.14,422.00,115.9,109.9,0.535,138536.7,138536.7,2414,0,0,0,L,1122011218,0,123.36,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309346,89692.00
06/14/2015 15:15,2,3.938,ACTIVE,216.90,353.47,59.975,1434309304,"201051344001093","174011321042388",29.40,29.50,0,336.94,415.69,117.2,111.2,0.526,140574.5,140574.5,2419,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309347,89693.00
06/14/2015 15:15,2,3.990,ACTIVE,217.80,353.17,59.981,1434309304,"201051344000645","174011321042388",29.02,27.00,0,337.84,421.70,117.3,111.3,0.535,138931.9,138931.9,2417,0,0,0,L,1122011218,0,124.27,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309348,89694.00
06/14/2015 15:15,2,4.004,ACTIVE,216.45,355.88,59.975,1434309304,"274151322000085","174011321042388",28.98,36.30,0,336.94,399.46,117.6,111.6,0.446,421598.1,421598.1,3721,0,0,0,L,1151911521,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309349,89695.00
06/14/2015 15:15,2,3.988,ACTIVE,217.35,352.27,59.975,1434309304,"201051344000651","174011321042388",28.94,28.50,0,335.44,419.60,116.9,110.9,0.535,138333.4,138333.4,2416,0,0,0,L,1122011218,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309350,89696.00
06/14/2015 15:15,2,3.988,ACTIVE,217.35,352.27,59.981,1434309304,"201051344000867","174011321042388",28.90,28.00,0,334.54,415.69,116.7,110.7,0.552,130649.1,130649.1,2421,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309351,89697.00
06/14/2015 15:15,1,3.897,ACTIVE,217.5,325.46,60.03,1434309304,"040051121000095","174011321042388",23.43,26,0.397,320.69,385.01,90.8,86.1,0.417,19339.800000012,19366.5,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309352,89698.00
06/14/2015 15:15,2,3.955,ACTIVE,216.22,351.07,60.002,1434309304,"201051344001230","174011321042388",29.10,30.30,0,333.03,415.09,116.6,110.6,0.548,141787.8,141787.8,2423,0,0,0,L,1122011218,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309353,89699.00
06/14/2015 15:15,2,3.930,ACTIVE,217.80,354.97,59.975,1434309304,"201051344000576","174011321042388",29.26,25.80,0,337.24,422.60,116.5,110.5,0.526,138301.4,138301.4,2422,0,0,0,L,1122011218,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309354,89700.00
06/14/2015 15:15,2,3.990,ACTIVE,217.80,353.77,59.965,1434309304,"201051344000579","174011321042388",28.98,29.80,0,338.44,421.40,117.2,111.2,0.548,144312.7,144312.7,2416,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434309355,89701.00
06/14/2015 15:30,2,3.393,ACTIVE,216.00,348.36,59.975,1434310203,"201051344000955","174011321042388",29.20,29.80,0,333.03,378.42,100.3,94.9,0.473,143726.9,143726.9,2419,0,0,0,L,1122011218,0,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310204,89702.00
06/14/2015 15:30,1,3.294,ACTIVE,216.5,350.20,60.00,1434310203,"040051121000195","174011321042388",25.87,29,0.373,319.13,361.02,84.8,80.2,0.392,20298.500000012,20319.7,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310206,89703.00
06/14/2015 15:30,2,3.643,ACTIVE,216.22,359.78,59.959,1434310203,"274151322000095","174011321042388",29.18,37.50,0,333.33,373.61,107.7,102.0,0.402,441364.1,441364.1,3339,0,0,0,L,1151911521,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310207,89704.00
06/14/2015 15:30,2,3.377,ACTIVE,216.45,349.86,59.954,1434310203,"201051344000868","174011321042388",29.44,25.30,0,333.93,380.22,100.8,95.3,0.464,129994.2,129994.2,2419,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310207,89705.00
06/14/2015 15:30,2,3.352,ACTIVE,217.58,350.77,59.965,1434310203,"201051344000853","174011321042388",29.78,26.00,0,334.54,382.03,101.1,95.7,0.468,136255.7,136255.7,2415,0,0,0,L,1122011218,0,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310208,89706.00
06/14/2015 15:30,2,3.348,ACTIVE,217.13,350.17,59.965,1434310203,"201051344000582","174011321042388",29.22,27.80,0,333.93,380.22,99.1,93.7,0.464,136878.3,136878.3,2415,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310209,89707.00
06/14/2015 15:30,1,3.263,ACTIVE,217.0,327.81,60.00,1434310203,"040051121000097","174011321042388",26.48,28,0.378,319.58,361.14,85.9,81.8,0.398,18141.000000012,18162.400000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310210,89708.00
06/14/2015 15:30,2,3.404,ACTIVE,217.35,349.56,59.991,1434310203,"201051344000469","174011321042388",29.30,24.30,0,333.33,380.82,101.0,95.6,0.486,131446.6,131446.6,2416,0,0,0,L,1122011218,0,123.59,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310211,89709.00
06/14/2015 15:30,2,3.375,ACTIVE,216.90,350.77,59.954,1434310203,"201051344000988","174011321042388",29.50,26.80,0,333.03,381.73,100.9,95.4,0.468,131257.0,131257.0,2415,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310212,89710.00
06/14/2015 15:30,2,3.385,ACTIVE,217.13,349.86,59.949,1434310203,"201051344001158","174011321042388",29.12,27.00,0,333.93,379.62,99.9,94.5,0.468,137494.2,137494.2,2418,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310213,89711.00
06/14/2015 15:30,2,3.418,ACTIVE,216.67,348.66,59.975,1434310203,"201051344001025","174011321042388",29.30,29.30,0,334.24,379.92,101.4,96.0,0.460,140522.1,140522.1,2417,0,0,0,L,1122011218,0,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310214,89712.00
