ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 15:30,1,2.429,ACTIVE,216.5,324.75,60.00,1434310203,"033051125000118","174011321042388",39.71,28,0.423,317.48,365.16,96.0,91.3,0.443,20121.999999976,20145.999999976,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310215,89713.00
06/14/2015 15:30,2,3.346,ACTIVE,217.13,349.86,59.944,1434310203,"201051344000569","174011321042388",29.54,26.80,0,333.93,380.52,100.2,94.7,0.473,144260.0,144260.0,2418,0,0,0,L,1122011218,0,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310216,89714.00
06/14/2015 15:30,2,2.156,ACTIVE,216.45,441.84,59.959,1434310203,"274151322000094","174011321042388",40.81,38.00,0,395.25,449.35,89.1,84.0,0.336,330313.8,330313.8,3770,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310218,89715.00
06/14/2015 15:30,1,3.335,ACTIVE,217.2,342.66,60.00,1434310203,"040051121000068","174011321042388",23.91,27,0.348,319.21,359.90,79.3,75.5,0.371,18439.199999976,18458.8,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310219,89716.00
06/14/2015 15:30,2,3.355,ACTIVE,216.90,347.46,59.959,1434310203,"201051344000458","174011321042388",29.44,27.50,0,334.54,380.22,100.1,94.7,0.482,140001.1,140001.1,2417,0,0,0,L,1122011218,0,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310220,89717.00
06/14/2015 15:30,2,3.412,ACTIVE,216.00,356.48,59.949,1434310203,"274151322000087","174011321042388",27.69,52.50,0,333.93,370.60,95.7,90.5,0.358,400380.2,400380.2,3319,0,0,0,L,1151911521,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310221,89718.00
06/14/2015 15:30,2,3.488,ACTIVE,216.00,347.76,59.959,1434310203,"274151322000052","174011321042388",28.51,39.30,0,333.93,372.11,100.7,95.2,0.376,427934.3,427934.3,3723,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310222,89719.00
06/14/2015 15:30,2,3.385,ACTIVE,216.00,347.46,59.965,1434310203,"201051344001145","174011321042388",29.18,28.00,0,334.24,379.92,100.0,94.6,0.460,145150.5,145150.5,2424,0,0,0,L,1122011218,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310223,89720.00
06/14/2015 15:30,2,3.348,ACTIVE,216.00,348.66,59.959,1434310203,"201051344000685","174011321042388",29.28,28.50,0,333.03,379.32,99.3,94.0,0.486,144388.6,144388.6,2424,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310223,89721.00
06/14/2015 15:30,2,3.381,ACTIVE,216.00,347.16,59.965,1434310203,"274151322000088","174011321042388",28.71,35.80,0,333.93,371.51,98.3,93.0,0.362,409721.1,409721.1,3330,0,0,0,L,1151911521,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310224,89722.00
06/14/2015 15:30,2,3.354,ACTIVE,216.45,348.36,59.954,1434310203,"201051344000438","174011321042388",29.28,29.80,0,333.93,379.92,99.5,94.1,0.464,144446.4,144446.4,2420,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310225,89723.00
06/14/2015 15:30,2,3.352,ACTIVE,216.45,347.46,59.959,1434310203,"201051344001135","174011321042388",29.34,27.80,0,333.63,379.02,99.6,94.2,0.455,135806.8,135806.8,2414,0,0,0,L,1122011218,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310226,89724.00
06/14/2015 15:30,2,3.342,ACTIVE,216.45,349.56,59.970,1434310203,"201051344000417","174011321042388",29.00,31.80,0,333.93,378.72,98.2,92.9,0.464,140361.7,140361.7,2413,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310227,89725.00
06/14/2015 15:30,2,3.357,ACTIVE,215.77,348.06,59.949,1434310203,"201051344000594","174011321042388",29.58,31.50,0,331.53,380.52,100.6,95.1,0.468,140193.6,140193.6,2413,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310228,89726.00
06/14/2015 15:30,2,3.426,ACTIVE,216.22,348.36,59.949,1434310203,"274151322000083","174011321042388",28.96,39.00,0,333.93,371.51,100.5,95.1,0.384,424234.6,424234.6,3727,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310229,89727.00
06/14/2015 15:30,2,3.387,ACTIVE,216.90,349.56,59.991,1434310203,"201051344000585","174011321042388",29.62,28.50,0,333.63,380.22,101.6,96.1,0.468,139079.8,139079.8,2414,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310230,89728.00
06/14/2015 15:30,2,3.406,ACTIVE,216.22,346.86,59.970,1434310203,"274151322000054","174011321042388",28.96,35.80,0,333.93,372.11,100.0,94.6,0.380,419552.8,419552.8,3321,0,0,0,L,1151911521,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310231,89729.00
06/14/2015 15:30,2,3.363,ACTIVE,216.67,347.46,59.965,1434310203,"201051344001203","174011321042388",29.58,29.50,0,333.93,380.22,100.8,95.4,0.468,140403.4,140403.4,2419,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310232,89730.00
06/14/2015 15:30,2,3.324,ACTIVE,215.77,347.76,59.970,1434310203,"201051344000646","174011321042388",29.48,29.50,0,333.03,379.62,99.2,93.9,0.464,137973.6,137973.6,2414,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310233,89731.00
06/14/2015 15:30,2,2.332,ACTIVE,217.35,417.19,59.954,1434310203,"274151322000068","174011321042388",38.61,40.20,0,397.66,444.85,91.7,86.6,0.345,329262.4,329262.4,3378,0,0,0,L,1151911521,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310234,89732.00
06/14/2015 15:30,2,3.625,ACTIVE,217.13,354.07,59.965,1434310203,"274151322000076","174011321042388",29.30,38.60,0,334.54,373.61,107.5,101.9,0.411,446994.6,446994.6,3726,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310235,89733.00
06/14/2015 15:30,1,2.122,ACTIVE,216.8,350.83,60.00,1434310203,"033051125000132","174011321042388",35.02,28,0.322,318.28,357.10,73.9,69.9,0.343,15126,15144.200000048,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310236,89734.00
06/14/2015 15:30,1,2.418,ACTIVE,217.2,330.47,60.00,1434310203,"033051125000150","174011321042388",39.59,27,0.424,318.21,364.26,95.2,91.8,0.442,20090.500000012,20114.400000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310237,89735.00
06/14/2015 15:30,2,3.365,ACTIVE,216.00,347.16,59.965,1434310203,"201051344000890","174011321042388",29.40,31.80,0,334.24,379.62,100.2,94.7,0.460,142002.2,142002.2,2415,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310238,89736.00
06/14/2015 15:30,2,3.326,ACTIVE,216.67,348.66,59.959,1434310203,"201051344000900","174011321042388",29.64,25.00,0,334.24,380.52,99.9,94.5,0.464,142299.2,142299.2,2422,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310239,89737.00
06/14/2015 15:30,2,3.348,ACTIVE,216.67,349.86,59.975,1434310203,"201051344000633","174011321042388",29.30,28.50,0,333.03,380.52,99.3,93.9,0.473,132047.5,132047.5,2423,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310240,89738.00
06/14/2015 15:30,1,3.218,ACTIVE,216.9,351.31,60.03,1434310203,"040051121000185","174011321042388",25.93,28,0.362,319.81,359.39,83.0,78.4,0.387,18324.099999999,18344.599999999,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310241,89739.00
06/14/2015 15:30,2,3.357,ACTIVE,217.13,349.56,59.965,1434310203,"201051344000983","174011321042388",29.44,26.80,0,334.24,379.92,100.2,94.8,0.473,139156.1,139156.1,2419,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310242,89740.00
06/14/2015 15:30,2,3.340,ACTIVE,216.67,350.17,59.959,1434310203,"201051344000917","174011321042388",29.46,28.80,0,333.03,379.02,99.7,94.3,0.460,142540.7,142540.7,2423,0,0,0,L,1122011218,0,123.59,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310243,89741.00
06/14/2015 15:30,1,3.260,ACTIVE,216.3,323.49,60.00,1434310203,"040051121000116","174011321042388",26.16,26,0.371,318.06,361.24,84.8,79.9,0.393,17836.300000012,17857.200000048,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310244,89742.00
06/14/2015 15:30,1,2.104,ACTIVE,217.2,346.01,60.03,1434310203,"033051125000135","174011321042388",34.58,27,0.318,319.33,356.78,72.4,68.8,0.342,15123.40000001,15141.40000001,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310245,89743.00
06/14/2015 15:30,2,3.314,ACTIVE,217.13,349.86,59.965,1434310203,"201051344000648","174011321042388",29.38,26.00,0,334.24,380.52,98.7,93.3,0.464,138561.1,138561.1,2415,0,0,0,L,1122011218,0,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310246,89744.00
06/14/2015 15:30,2,3.340,ACTIVE,216.67,351.37,59.965,1434310203,"201051344001093","174011321042388",29.54,28.80,0,333.33,379.92,99.9,94.5,0.451,140599.3,140599.3,2420,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310247,89745.00
06/14/2015 15:30,2,3.348,ACTIVE,217.13,350.17,59.981,1434310203,"201051344000645","174011321042388",29.44,26.50,0,333.93,379.32,99.8,94.4,0.455,138956.7,138956.7,2418,0,0,0,L,1122011218,0,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310248,89746.00
06/14/2015 15:30,2,3.412,ACTIVE,216.67,345.96,59.975,1434310203,"274151322000085","174011321042388",29.08,35.40,0,334.54,371.81,100.5,95.1,0.380,421623.1,421623.1,3722,0,0,0,L,1151911521,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310249,89747.00
06/14/2015 15:30,2,3.342,ACTIVE,216.90,349.26,59.954,1434310203,"201051344000651","174011321042388",29.42,28.00,0,333.03,378.72,99.6,94.2,0.455,138358.1,138358.1,2417,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310250,89748.00
06/14/2015 15:30,2,3.332,ACTIVE,216.67,348.06,59.949,1434310203,"201051344000867","174011321042388",29.50,27.30,0,333.63,378.12,99.5,94.1,0.460,130673.8,130673.8,2422,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310251,89749.00
06/14/2015 15:30,1,3.261,ACTIVE,216.8,340.63,60.00,1434310203,"040051121000095","174011321042388",24.03,26,0.338,319.79,358.00,78.0,73.2,0.356,19366.5,19385.600000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310252,89750.00
06/14/2015 15:30,2,3.334,ACTIVE,216.00,348.36,59.975,1434310203,"201051344001230","174011321042388",29.42,29.80,0,333.33,379.62,99.3,93.9,0.468,141812.4,141812.4,2424,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310253,89751.00
06/14/2015 15:30,2,3.277,ACTIVE,217.35,350.47,59.965,1434310203,"201051344000576","174011321042388",29.88,25.50,0,333.33,380.52,99.2,93.8,0.451,138326.0,138326.0,2423,0,0,0,L,1122011218,0,124.04,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310254,89752.00
06/14/2015 15:30,2,3.352,ACTIVE,217.35,350.77,59.949,1434310203,"201051344000579","174011321042388",29.50,28.80,0,334.54,380.52,100.2,94.8,0.468,144337.5,144337.5,2417,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434310255,89753.00
06/14/2015 15:45,2,3.418,ACTIVE,215.54,348.36,59.970,1434311103,"201051344000955","174011321042388",29.40,29.50,0,333.93,373.91,101.8,96.3,0.482,143750.4,143750.4,2420,0,0,0,L,1122011218,0,122.68,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311104,89754.00
06/14/2015 15:45,1,3.368,ACTIVE,216.6,350.31,60.00,1434311103,"040051121000195","174011321042388",25.83,29,0.379,319.83,356.48,86.5,82.0,0.404,20319.7,20339.599999976,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311105,89755.00
06/14/2015 15:45,2,3.732,ACTIVE,215.77,344.15,59.949,1434311103,"274151322000095","174011321042388",29.00,37.80,0,333.33,369.40,109.7,104.0,0.398,441389.5,441389.5,3340,0,0,0,L,1151911521,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311106,89756.00
06/14/2015 15:45,2,3.449,ACTIVE,216.00,350.17,59.965,1434311103,"201051344000868","174011321042388",29.30,25.00,0,333.93,374.51,102.4,96.9,0.464,130017.8,130017.8,2420,0,0,0,L,1122011218,0,123.14,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311107,89757.00
06/14/2015 15:45,2,3.438,ACTIVE,217.35,352.57,59.965,1434311103,"201051344000853","174011321042388",29.50,26.30,0,334.54,375.11,102.8,97.2,0.482,136279.5,136279.5,2416,0,0,0,L,1122011218,0,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311108,89758.00
06/14/2015 15:45,2,3.363,ACTIVE,216.67,351.07,59.981,1434311103,"201051344000582","174011321042388",29.52,27.30,0,333.63,374.51,100.6,95.2,0.468,136901.6,136901.6,2416,0,0,0,L,1122011218,0,123.59,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311109,89759.00
06/14/2015 15:45,1,3.348,ACTIVE,217.0,333.71,60.00,1434311103,"040051121000097","174011321042388",26.30,28,0.385,319.75,357.85,87.6,83.3,0.407,18162.400000012,18182.700000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311110,89760.00
06/14/2015 15:45,2,3.402,ACTIVE,216.90,351.07,59.975,1434311103,"201051344000469","174011321042388",29.82,24.30,0,333.33,374.81,102.7,97.2,0.495,131470.5,131470.5,2417,0,0,0,L,1122011218,0,123.36,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311111,89761.00
06/14/2015 15:45,2,3.439,ACTIVE,216.90,351.67,59.965,1434311103,"201051344000988","174011321042388",29.42,26.80,0,333.33,375.71,102.5,97.0,0.482,131280.8,131280.8,2416,0,0,0,L,1122011218,0,123.36,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311112,89762.00
06/14/2015 15:45,2,3.424,ACTIVE,216.22,349.86,59.965,1434311103,"201051344001158","174011321042388",29.26,26.80,0,333.33,374.51,101.5,96.0,0.482,137517.7,137517.7,2419,0,0,0,L,1122011218,0,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311113,89763.00
06/14/2015 15:45,2,3.445,ACTIVE,216.22,349.86,59.965,1434311103,"201051344001025","174011321042388",29.50,29.80,0,333.93,374.81,103.0,97.5,0.464,140546.0,140546.0,2418,0,0,0,L,1122011218,0,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311114,89764.00
06/14/2015 15:45,1,2.474,ACTIVE,216.0,324.18,60.03,1434311103,"033051125000118","174011321042388",39.74,28,0.435,315.67,361.03,97.8,93.6,0.446,20145.999999976,20168.799999988,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311115,89765.00
06/14/2015 15:45,2,3.373,ACTIVE,216.45,350.77,59.970,1434311103,"201051344000569","174011321042388",29.72,27.00,0,333.63,374.21,101.6,96.1,0.477,144283.6,144283.6,2419,0,0,0,L,1122011218,0,123.14,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311116,89766.00
06/14/2015 15:45,2,2.383,ACTIVE,216.22,415.09,59.959,1434311103,"274151322000094","174011321042388",38.78,38.20,0,398.86,451.76,93.4,88.2,0.349,330335.3,330335.3,3771,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311117,89767.00
06/14/2015 15:45,1,3.381,ACTIVE,216.3,347.59,60.03,1434311103,"040051121000068","174011321042388",23.99,27,0.355,319.84,355.67,80.7,76.5,0.377,18458.8,18477.3,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311118,89768.00
06/14/2015 15:45,2,3.402,ACTIVE,216.67,349.86,59.954,1434311103,"201051344000458","174011321042388",29.50,27.50,0,334.24,374.81,101.6,96.2,0.486,140024.8,140024.8,2418,0,0,0,L,1122011218,0,123.81,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311119,89769.00
06/14/2015 15:45,2,3.473,ACTIVE,216.00,357.38,59.959,1434311103,"274151322000087","174011321042388",27.79,52.30,0,333.93,367.00,97.8,92.4,0.367,400402.8,400402.8,3320,0,0,0,L,1151911521,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311120,89770.00
06/14/2015 15:45,2,3.529,ACTIVE,215.77,346.86,59.965,1434311103,"274151322000052","174011321042388",28.71,39.50,0,333.63,367.90,102.6,97.1,0.389,427958.1,427958.1,3724,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311121,89771.00
06/14/2015 15:45,2,3.443,ACTIVE,215.77,349.86,59.965,1434311103,"201051344001145","174011321042388",29.12,27.50,0,333.93,374.21,101.5,96.1,0.477,145174.1,145174.1,2425,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311122,89772.00
06/14/2015 15:45,2,3.412,ACTIVE,215.54,348.96,59.965,1434311103,"201051344000685","174011321042388",29.16,28.50,0,333.93,374.21,100.8,95.4,0.499,144412.0,144412.0,2425,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311123,89773.00
06/14/2015 15:45,2,3.463,ACTIVE,215.54,350.47,59.959,1434311103,"274151322000088","174011321042388",28.49,36.30,0,334.24,367.60,99.9,94.5,0.389,409744.3,409744.3,3331,0,0,0,L,1151911521,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311124,89774.00
06/14/2015 15:45,2,3.324,ACTIVE,216.00,349.26,59.970,1434311103,"201051344000438","174011321042388",29.88,29.50,0,334.24,374.21,100.7,95.2,0.464,144469.8,144469.8,2421,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311125,89775.00
06/14/2015 15:45,2,3.414,ACTIVE,215.77,348.66,59.954,1434311103,"201051344001135","174011321042388",29.14,28.00,0,333.93,374.21,100.8,95.4,0.460,135830.3,135830.3,2415,0,0,0,L,1122011218,0,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311126,89776.00
06/14/2015 15:45,2,3.395,ACTIVE,215.77,349.56,59.981,1434311103,"201051344000417","174011321042388",28.98,31.50,0,333.93,374.21,99.6,94.2,0.477,140384.9,140384.9,2414,0,0,0,L,1122011218,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311127,89777.00
06/14/2015 15:45,2,3.416,ACTIVE,215.32,348.96,59.959,1434311103,"201051344000594","174011321042388",29.46,31.30,0,332.43,375.41,102.0,96.6,0.473,140217.4,140217.4,2414,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311128,89778.00
06/14/2015 15:45,2,3.520,ACTIVE,215.32,346.26,59.975,1434311103,"274151322000083","174011321042388",28.67,38.80,0,333.93,368.20,102.1,96.7,0.407,424258.4,424258.4,3728,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311129,89779.00
06/14/2015 15:45,2,3.455,ACTIVE,216.45,349.26,59.981,1434311103,"201051344000585","174011321042388",29.42,28.30,0,333.63,374.51,103.0,97.5,0.477,139103.8,139103.8,2415,0,0,0,L,1122011218,0,122.91,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311130,89780.00
06/14/2015 15:45,2,3.443,ACTIVE,215.54,351.07,59.959,1434311103,"274151322000054","174011321042388",29.12,36.00,0,333.93,368.20,101.5,96.0,0.389,419576.5,419576.5,3322,0,0,0,L,1151911521,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311131,89781.00
06/14/2015 15:45,2,3.432,ACTIVE,216.22,349.86,59.970,1434311103,"201051344001203","174011321042388",29.38,29.80,0,333.93,375.11,102.1,96.6,0.491,140427.2,140427.2,2420,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311131,89782.00
06/14/2015 15:45,2,3.365,ACTIVE,215.54,348.06,59.949,1434311103,"201051344000646","174011321042388",29.48,29.00,0,332.13,375.11,100.5,95.0,0.468,137997.1,137997.1,2415,0,0,0,L,1122011218,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311132,89783.00
06/14/2015 15:45,2,2.381,ACTIVE,216.45,410.88,59.954,1434311103,"274151322000068","174011321042388",38.53,40.00,0,393.45,446.35,92.2,87.0,0.345,329284.0,329284.0,3379,0,0,0,L,1151911521,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311133,89784.00
06/14/2015 15:45,2,3.664,ACTIVE,216.67,348.96,59.954,1434311103,"274151322000076","174011321042388",29.40,38.60,0,334.54,370.00,109.0,103.3,0.415,447020.1,447020.1,3727,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311134,89785.00
06/14/2015 15:45,1,2.148,ACTIVE,216.2,335.98,60.00,1434311103,"033051125000132","174011321042388",35.14,28,0.328,319.87,354.72,75.1,71.1,0.350,15144.200000048,15161.5,465,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311135,89786.00
06/14/2015 15:45,1,2.457,ACTIVE,216.5,354.77,60.00,1434311103,"033051125000150","174011321042388",39.52,28,0.430,317.80,361.01,96.6,92.7,0.449,20114.400000012,20137.200000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311137,89787.00
06/14/2015 15:45,2,3.428,ACTIVE,215.54,348.66,59.954,1434311103,"201051344000890","174011321042388",29.20,31.30,0,333.93,374.81,101.3,95.9,0.464,142025.9,142025.9,2416,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311137,89788.00
06/14/2015 15:45,2,3.373,ACTIVE,216.45,350.17,59.954,1434311103,"201051344000900","174011321042388",29.62,25.00,0,333.33,374.51,101.2,95.7,0.468,142322.8,142322.8,2423,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311138,89789.00
06/14/2015 15:45,2,3.389,ACTIVE,216.45,351.07,59.949,1434311103,"201051344000633","174011321042388",29.28,28.30,0,333.03,374.51,100.5,95.0,0.477,132071.0,132071.0,2424,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311139,89790.00
06/14/2015 15:45,1,3.280,ACTIVE,216.5,325.00,60.00,1434311103,"040051121000185","174011321042388",25.87,28,0.369,320.23,356.74,84.4,79.8,0.391,18344.599999999,18364.299999987,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311141,89791.00
06/14/2015 15:45,2,3.355,ACTIVE,216.67,348.06,59.949,1434311103,"201051344000983","174011321042388",29.80,26.30,0,333.63,374.51,101.4,95.9,0.477,139179.9,139179.9,2420,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311141,89792.00
06/14/2015 15:45,2,3.383,ACTIVE,216.45,349.86,59.954,1434311103,"201051344000917","174011321042388",29.46,28.50,0,333.33,374.51,101.0,95.5,0.482,142564.3,142564.3,2424,0,0,0,L,1122011218,0,123.36,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311142,89793.00
06/14/2015 15:45,1,3.298,ACTIVE,215.8,341.08,60.00,1434311103,"040051121000116","174011321042388",26.17,26,0.377,319.95,357.38,85.8,81.1,0.399,17857.200000048,17877.200000048,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311144,89794.00
06/14/2015 15:45,1,2.108,ACTIVE,216.8,342.36,60.00,1434311103,"033051125000135","174011321042388",34.92,27,0.323,320.23,353.91,73.2,69.7,0.344,15141.40000001,15158.50000001,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311145,89795.00
06/14/2015 15:45,2,3.340,ACTIVE,216.45,349.56,59.986,1434311103,"201051344000648","174011321042388",29.48,26.00,0,334.24,374.51,99.7,94.3,0.464,138584.5,138584.5,2416,0,0,0,L,1122011218,0,123.14,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311146,89796.00
06/14/2015 15:45,2,3.354,ACTIVE,216.22,348.66,59.954,1434311103,"201051344001093","174011321042388",29.72,28.30,0,333.33,374.51,101.0,95.5,0.455,140623.0,140623.0,2421,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311147,89797.00
06/14/2015 15:45,2,3.408,ACTIVE,216.90,348.66,59.954,1434311103,"201051344000645","174011321042388",29.18,26.50,0,334.54,373.91,100.8,95.3,0.455,138980.4,138980.4,2419,0,0,0,L,1122011218,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311148,89798.00
06/14/2015 15:45,2,3.465,ACTIVE,216.00,345.06,59.970,1434311103,"274151322000085","174011321042388",29.00,35.80,0,334.54,367.90,101.5,96.1,0.384,421647.0,421647.0,3723,0,0,0,L,1151911521,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311149,89799.00
06/14/2015 15:45,2,3.453,ACTIVE,216.45,348.66,59.949,1434311103,"201051344000651","174011321042388",28.59,28.00,0,333.33,374.21,100.1,94.7,0.460,138381.7,138381.7,2418,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311150,89800.00
06/14/2015 15:45,2,3.381,ACTIVE,216.22,348.96,59.959,1434311103,"201051344000867","174011321042388",29.34,27.50,0,334.24,373.91,100.5,95.0,0.460,130697.4,130697.4,2423,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311150,89801.00
06/14/2015 15:45,1,3.306,ACTIVE,216.3,325.43,60.00,1434311103,"040051121000095","174011321042388",23.91,26,0.342,320.22,354.61,78.6,74.0,0.362,19385.600000024,19403.800000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311152,89802.00
06/14/2015 15:45,2,3.359,ACTIVE,215.54,348.06,59.954,1434311103,"201051344001230","174011321042388",29.44,29.50,0,333.33,373.61,100.2,94.8,0.468,141836.0,141836.0,2425,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311153,89803.00
06/14/2015 15:45,2,3.336,ACTIVE,216.90,351.37,59.954,1434311103,"201051344000576","174011321042388",29.60,25.30,0,333.93,375.11,100.0,94.6,0.455,138349.5,138349.5,2424,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311153,89804.00
06/14/2015 15:45,2,3.371,ACTIVE,216.67,349.56,59.954,1434311103,"201051344000579","174011321042388",29.56,29.00,0,334.24,375.11,101.0,95.5,0.473,144361.3,144361.3,2418,0,0,0,L,1122011218,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434311154,89805.00
06/14/2015 16:00,2,3.381,ACTIVE,215.54,348.36,59.996,1434312003,"201051344000955","174011321042388",29.30,29.50,0,333.03,373.31,100.3,94.9,0.477,143773.4,143773.4,2421,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312004,89806.00
06/14/2015 16:00,1,3.341,ACTIVE,216.1,343.89,60.03,1434312003,"040051121000195","174011321042388",25.72,29,0.376,319.39,356.56,85.5,81.0,0.395,20339.599999976,20359.000000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312006,89807.00
06/14/2015 16:00,2,3.660,ACTIVE,215.54,359.18,59.986,1434312003,"274151322000095","174011321042388",29.24,37.50,0,333.63,368.50,108.4,102.7,0.411,441414.2,441414.2,3341,0,0,0,L,1151911521,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312007,89808.00
06/14/2015 16:00,2,3.393,ACTIVE,215.77,349.26,59.975,1434312003,"201051344000868","174011321042388",29.46,25.00,0,333.93,374.51,101.1,95.7,0.464,130040.9,130040.9,2421,0,0,0,L,1122011218,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312008,89809.00
06/14/2015 16:00,2,3.420,ACTIVE,216.90,351.67,59.991,1434312003,"201051344000853","174011321042388",29.30,26.00,0,334.54,374.81,101.5,96.0,0.473,136302.6,136302.6,2417,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312008,89810.00
06/14/2015 16:00,2,3.412,ACTIVE,216.45,351.07,59.996,1434312003,"201051344000582","174011321042388",28.77,27.50,0,334.24,374.21,99.5,94.1,0.451,136924.3,136924.3,2417,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312009,89811.00
06/14/2015 16:00,1,3.328,ACTIVE,216.5,329.65,60.03,1434312003,"040051121000097","174011321042388",26.22,28,0.384,319.18,358.46,86.8,82.9,0.401,18182.700000012,18202.400000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312011,89812.00
06/14/2015 16:00,2,3.377,ACTIVE,216.67,350.47,60.002,1434312003,"201051344000469","174011321042388",29.78,24.00,0,333.03,374.51,101.9,96.4,0.491,131493.6,131493.6,2418,0,0,0,L,1122011218,0,123.36,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312012,89813.00
06/14/2015 16:00,2,3.447,ACTIVE,216.45,352.27,60.002,1434312003,"201051344000988","174011321042388",29.16,26.30,0,333.33,375.11,101.9,96.4,0.477,131303.9,131303.9,2417,0,0,0,L,1122011218,0,123.59,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312012,89814.00
06/14/2015 16:00,2,3.414,ACTIVE,216.67,349.86,60.002,1434312003,"201051344001158","174011321042388",29.14,26.80,0,332.73,374.21,100.8,95.3,0.482,137540.6,137540.6,2420,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312013,89815.00
06/14/2015 16:00,2,3.422,ACTIVE,216.00,349.86,60.023,1434312003,"201051344001025","174011321042388",29.52,29.50,0,334.54,374.51,102.3,96.8,0.464,140569.3,140569.3,2419,0,0,0,L,1122011218,0,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312014,89816.00
06/14/2015 16:00,1,2.478,ACTIVE,216.2,350.38,60.07,1434312003,"033051125000118","174011321042388",39.45,28,0.428,316.07,359.35,97.2,92.6,0.450,20168.799999988,20190.799999988,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312015,89817.00
06/14/2015 16:00,2,3.396,ACTIVE,216.45,351.97,59.996,1434312003,"201051344000569","174011321042388",29.38,26.80,0,333.93,373.91,101.0,95.6,0.455,144306.6,144306.6,2420,0,0,0,L,1122011218,0,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312016,89818.00
06/14/2015 16:00,2,2.297,ACTIVE,216.00,423.81,60.002,1434312003,"274151322000094","174011321042388",39.90,38.20,0,398.86,448.15,92.7,87.5,0.354,330356.4,330356.4,3772,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312017,89819.00
06/14/2015 16:00,1,3.371,ACTIVE,217.0,340.32,60.03,1434312003,"040051121000068","174011321042388",23.97,27,0.352,319.62,354.95,80.4,76.3,0.377,18477.3,18495.600000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312018,89820.00
06/14/2015 16:00,2,3.396,ACTIVE,216.45,347.76,60.007,1434312003,"201051344000458","174011321042388",29.46,27.30,0,333.33,373.91,101.4,95.9,0.491,140047.7,140047.7,2419,0,0,0,L,1122011218,0,123.81,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312019,89821.00
06/14/2015 16:00,2,3.467,ACTIVE,215.77,354.07,60.002,1434312003,"274151322000087","174011321042388",27.83,52.30,0,333.93,365.49,97.7,92.4,0.367,400424.9,400424.9,3321,0,0,0,L,1151911521,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312020,89822.00
06/14/2015 16:00,2,3.512,ACTIVE,215.77,354.67,59.996,1434312003,"274151322000052","174011321042388",28.77,39.00,0,333.63,367.30,102.3,96.8,0.384,427981.4,427981.4,3725,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312021,89823.00
06/14/2015 16:00,2,3.426,ACTIVE,215.77,349.86,60.002,1434312003,"201051344001145","174011321042388",29.24,28.00,0,334.24,374.21,101.5,96.1,0.460,145197.1,145197.1,2426,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312022,89824.00
06/14/2015 16:00,2,3.428,ACTIVE,215.77,350.47,59.996,1434312003,"201051344000685","174011321042388",29.00,28.30,0,333.63,373.61,100.7,95.2,0.486,144434.8,144434.8,2426,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312023,89825.00
06/14/2015 16:00,2,3.449,ACTIVE,215.77,351.07,60.007,1434312003,"274151322000088","174011321042388",28.63,36.00,0,333.93,366.40,100.0,94.6,0.376,409767.0,409767.0,3332,0,0,0,L,1151911521,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312024,89826.00
06/14/2015 16:00,2,3.373,ACTIVE,216.22,350.47,60.007,1434312003,"201051344000438","174011321042388",29.54,29.50,0,334.54,374.81,100.9,95.5,0.486,144492.7,144492.7,2422,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312025,89827.00
06/14/2015 16:00,2,3.414,ACTIVE,216.00,348.96,60.002,1434312003,"201051344001135","174011321042388",29.22,27.80,0,333.63,373.31,101.0,95.6,0.455,135853.2,135853.2,2416,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312026,89828.00
06/14/2015 16:00,2,3.379,ACTIVE,216.00,351.37,60.018,1434312003,"201051344000417","174011321042388",29.16,31.30,0,333.93,373.61,99.8,94.4,0.473,140407.4,140407.4,2415,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312027,89829.00
06/14/2015 16:00,2,3.424,ACTIVE,215.54,349.26,60.012,1434312003,"201051344000594","174011321042388",29.54,31.00,0,333.03,374.21,102.4,96.9,0.473,140240.5,140240.5,2415,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312027,89830.00
06/14/2015 16:00,2,3.549,ACTIVE,215.54,349.26,60.028,1434312003,"274151322000083","174011321042388",28.59,38.60,0,333.93,367.00,102.7,97.2,0.402,424281.6,424281.6,3729,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312028,89831.00
06/14/2015 16:00,2,3.508,ACTIVE,216.22,351.07,59.996,1434312003,"201051344000585","174011321042388",29.10,28.30,0,333.93,374.21,103.4,97.8,0.482,139127.2,139127.2,2416,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312029,89832.00
06/14/2015 16:00,2,3.518,ACTIVE,215.54,355.28,60.002,1434312003,"274151322000054","174011321042388",28.63,36.00,0,333.93,366.70,102.1,96.6,0.389,419599.5,419599.5,3323,0,0,0,L,1151911521,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312030,89833.00
06/14/2015 16:00,2,3.445,ACTIVE,216.22,348.36,60.007,1434312003,"201051344001203","174011321042388",29.42,29.50,0,334.24,374.51,102.7,97.2,0.486,140450.4,140450.4,2421,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312031,89834.00
06/14/2015 16:00,2,3.424,ACTIVE,215.54,348.96,60.007,1434312003,"201051344000646","174011321042388",29.16,29.00,0,333.03,373.31,101.1,95.7,0.477,138019.9,138019.9,2416,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312032,89835.00
06/14/2015 16:00,2,2.410,ACTIVE,216.67,410.88,60.002,1434312003,"274151322000068","174011321042388",38.29,40.20,0,397.05,447.25,93.2,88.1,0.349,329305.1,329305.1,3380,0,0,0,L,1151911521,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312033,89836.00
06/14/2015 16:00,2,3.717,ACTIVE,216.00,354.07,59.986,1434312003,"274151322000076","174011321042388",29.24,38.20,0,334.84,368.50,110.0,104.3,0.424,447044.9,447044.9,3728,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312034,89837.00
06/14/2015 16:00,1,2.161,ACTIVE,216.5,332.02,60.03,1434312003,"033051125000132","174011321042388",35.22,28,0.332,319.62,353.22,75.7,71.6,0.356,15161.5,15178.600000024,467,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312035,89838.00
06/14/2015 16:00,1,2.495,ACTIVE,216.8,342.95,60.03,1434312003,"033051125000150","174011321042388",39.32,27,0.435,317.85,359.61,97.6,93.9,0.452,20137.200000012,20161.100000024,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312036,89839.00
06/14/2015 16:00,2,3.482,ACTIVE,215.54,348.96,59.991,1434312003,"201051344000890","174011321042388",29.06,31.00,0,333.93,373.91,102.5,97.0,0.468,142048.9,142048.9,2417,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312038,89840.00
06/14/2015 16:00,2,3.420,ACTIVE,216.22,350.77,59.996,1434312003,"201051344000900","174011321042388",29.60,25.00,0,333.93,374.21,102.5,97.1,0.486,142345.9,142345.9,2424,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312039,89841.00
06/14/2015 16:00,2,3.479,ACTIVE,216.22,350.77,60.007,1434312003,"201051344000633","174011321042388",28.94,28.30,0,331.83,373.91,102.0,96.5,0.477,132093.9,132093.9,2425,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312040,89842.00
06/14/2015 16:00,1,3.317,ACTIVE,216.5,345.80,60.03,1434312003,"040051121000185","174011321042388",25.95,28,0.375,319.60,356.17,85.6,81.0,0.394,18364.299999987,18383.400000011,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312041,89843.00
06/14/2015 16:00,2,3.439,ACTIVE,216.45,350.47,59.991,1434312003,"201051344000983","174011321042388",29.58,26.50,0,333.93,374.21,103.1,97.6,0.504,139203.0,139203.0,2421,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312042,89844.00
06/14/2015 16:00,2,3.461,ACTIVE,216.22,349.56,59.996,1434312003,"201051344000917","174011321042388",29.26,28.50,0,333.33,373.91,102.5,97.0,0.482,142587.3,142587.3,2425,0,0,0,L,1122011218,0,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312043,89845.00
06/14/2015 16:00,1,3.371,ACTIVE,215.9,352.51,60.03,1434312003,"040051121000116","174011321042388",26.04,26,0.383,316.35,356.55,87.3,82.4,0.404,17877.200000048,17896.600000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312044,89846.00
06/14/2015 16:00,1,2.142,ACTIVE,216.4,338.49,60.03,1434312003,"033051125000135","174011321042388",34.99,27,0.329,319.42,353.04,74.6,70.9,0.355,15158.50000001,15175.30000001,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312045,89847.00
06/14/2015 16:00,2,3.389,ACTIVE,216.45,350.17,59.996,1434312003,"201051344000648","174011321042388",29.64,25.50,0,333.93,373.91,101.7,96.3,0.473,138607.3,138607.3,2417,0,0,0,L,1122011218,0,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312046,89848.00
06/14/2015 16:00,2,3.422,ACTIVE,216.00,348.96,59.981,1434312003,"201051344001093","174011321042388",29.62,28.50,0,333.63,374.21,102.7,97.2,0.473,140646.1,140646.1,2422,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312047,89849.00
06/14/2015 16:00,2,3.461,ACTIVE,216.67,350.47,59.996,1434312003,"201051344000645","174011321042388",29.40,26.50,0,333.93,373.61,103.1,97.6,0.473,139003.4,139003.4,2420,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312048,89850.00
06/14/2015 16:00,2,3.533,ACTIVE,215.77,355.88,60.012,1434312003,"274151322000085","174011321042388",29.02,35.40,0,334.24,366.40,103.8,98.3,0.389,421670.3,421670.3,3724,0,0,0,L,1151911521,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312049,89851.00
06/14/2015 16:00,2,3.498,ACTIVE,216.45,350.77,59.991,1434312003,"201051344000651","174011321042388",28.96,27.50,0,334.24,373.61,102.6,97.1,0.468,138404.7,138404.7,2419,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312050,89852.00
06/14/2015 16:00,2,3.471,ACTIVE,216.22,348.66,59.996,1434312003,"201051344000867","174011321042388",29.28,27.30,0,333.93,373.61,102.9,97.4,0.473,130720.4,130720.4,2424,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312051,89853.00
06/14/2015 16:00,1,3.412,ALERT,216.1,341.83,60.07,1434312003,"040051121000095","174011321042388",23.70,26,0.352,319.98,353.78,80.4,75.7,0.369,19403.800000012,19421.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434312052,89854.00
06/14/2015 16:00,2,3.455,ACTIVE,215.32,348.06,60.002,1434312003,"201051344001230","174011321042388",29.32,29.80,0,332.73,372.71,102.7,97.2,0.491,141859.0,141859.0,2426,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312053,89855.00
06/14/2015 16:00,2,3.432,ACTIVE,216.67,350.77,59.986,1434312003,"201051344000576","174011321042388",29.52,25.50,0,333.93,373.91,102.5,97.1,0.464,138372.4,138372.4,2425,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312054,89856.00
06/14/2015 16:00,2,3.439,ACTIVE,216.67,350.77,59.965,1434312003,"201051344000579","174011321042388",29.72,29.00,0,333.63,374.21,103.4,97.9,0.486,144384.4,144384.4,2419,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312055,89857.00
