ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 16:15,2,3.980,ACTIVE,215.77,351.97,59.970,1434312904,"201051344000955","174011321042388",29.04,30.00,0,333.33,385.03,117.1,111.1,0.557,143799.4,143799.4,2422,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312905,89858.00
06/14/2015 16:15,1,3.949,ACTIVE,215.9,338.24,60.00,1434312904,"040051121000195","174011321042388",25.56,29,0.444,317.91,366.66,100.4,95.2,0.463,20359.000000012,20381.2,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312907,89859.00
06/14/2015 16:15,2,4.342,ACTIVE,215.77,362.49,59.970,1434312904,"274151322000095","174011321042388",28.78,38.60,0,333.33,379.62,126.5,120.2,0.477,441442.5,441442.5,3342,0,0,0,L,1151911521,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312907,89860.00
06/14/2015 16:15,2,3.939,ACTIVE,216.22,350.47,59.975,1434312904,"201051344000868","174011321042388",29.38,26.00,0,333.33,386.83,117.2,111.2,0.548,130067.1,130067.1,2422,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312909,89861.00
06/14/2015 16:15,2,3.943,ACTIVE,217.58,353.47,59.970,1434312904,"201051344000853","174011321042388",29.44,27.30,0,334.54,391.34,117.5,111.5,0.552,136329.0,136329.0,2418,0,0,0,L,1122011218,0,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312909,89862.00
06/14/2015 16:15,2,3.957,ACTIVE,216.90,352.57,59.970,1434312904,"201051344000582","174011321042388",28.88,28.50,0,333.33,387.74,115.8,109.9,0.539,136950.1,136950.1,2418,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312910,89863.00
06/14/2015 16:15,1,3.907,ACTIVE,216.4,350.54,60.00,1434312904,"040051121000097","174011321042388",25.93,29,0.447,318.35,366.44,100.8,96.3,0.464,18202.400000012,18225.000000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312912,89864.00
06/14/2015 16:15,2,3.982,ACTIVE,217.13,353.47,59.970,1434312904,"201051344000469","174011321042388",29.22,25.30,0,333.63,387.74,117.8,111.8,0.566,131520.0,131520.0,2419,0,0,0,L,1122011218,0,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312912,89865.00
06/14/2015 16:15,2,4.000,ACTIVE,217.13,353.77,59.954,1434312904,"201051344000988","174011321042388",28.98,27.80,0,333.33,388.64,117.5,111.5,0.552,131330.2,131330.2,2418,0,0,0,L,1122011218,0,123.59,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312913,89866.00
06/14/2015 16:15,2,4.008,ACTIVE,217.13,353.17,59.965,1434312904,"201051344001158","174011321042388",28.63,28.30,0,333.63,387.14,116.2,110.2,0.552,137566.7,137566.7,2421,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312914,89867.00
06/14/2015 16:15,2,4.053,ACTIVE,216.45,350.77,59.965,1434312904,"201051344001025","174011321042388",28.92,30.30,0,333.63,387.14,118.7,112.7,0.539,140595.9,140595.9,2420,0,0,0,L,1122011218,0,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312915,89868.00
06/14/2015 16:15,1,2.867,ACTIVE,216.0,359.89,60.03,1434312904,"033051125000118","174011321042388",39.39,29,0.499,314.28,370.89,112.3,107.6,0.513,20190.799999988,20216.1,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312916,89869.00
06/14/2015 16:15,2,3.965,ACTIVE,216.90,351.97,59.959,1434312904,"201051344000569","174011321042388",29.00,27.80,0,333.93,387.14,116.5,110.6,0.544,144332.7,144332.7,2421,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312917,89870.00
06/14/2015 16:15,2,2.709,ACTIVE,216.00,428.31,59.965,1434312904,"274151322000094","174011321042388",39.16,39.30,0,397.66,449.65,107.7,102.0,0.407,330380.4,330380.4,3773,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312919,89871.00
06/14/2015 16:15,1,3.944,ALERT,216.4,354.48,60.03,1434312904,"040051121000068","174011321042388",23.55,28,0.408,318.01,363.82,92.4,88.1,0.429,18495.600000012,18516.3,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434312920,89872.00
06/14/2015 16:15,2,3.980,ACTIVE,216.90,351.97,59.965,1434312904,"201051344000458","174011321042388",28.90,28.80,0,333.93,387.44,116.6,110.6,0.561,140073.9,140073.9,2420,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312921,89873.00
06/14/2015 16:15,2,3.998,ACTIVE,216.00,350.77,59.954,1434312904,"274151322000087","174011321042388",27.71,53.00,0,333.03,375.71,112.2,106.4,0.415,400450.2,400450.2,3322,0,0,0,L,1151911521,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312922,89874.00
06/14/2015 16:15,2,4.088,ACTIVE,215.77,354.67,59.949,1434312904,"274151322000052","174011321042388",28.43,40.40,0,333.63,377.52,117.6,111.6,0.451,428007.9,428007.9,3726,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312923,89875.00
06/14/2015 16:15,2,3.977,ACTIVE,215.77,350.47,59.970,1434312904,"201051344001145","174011321042388",29.00,28.80,0,333.63,387.14,116.8,110.8,0.535,145223.4,145223.4,2427,0,0,0,L,1122011218,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312924,89876.00
06/14/2015 16:15,2,3.986,ACTIVE,215.77,352.87,59.975,1434312904,"201051344000685","174011321042388",28.71,29.00,0,333.93,385.93,115.9,110.0,0.566,144461.0,144461.0,2427,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312925,89877.00
06/14/2015 16:15,2,4.008,ACTIVE,215.54,360.69,59.965,1434312904,"274151322000088","174011321042388",28.29,36.50,0,333.63,376.92,114.8,108.9,0.433,409792.9,409792.9,3333,0,0,0,L,1151911521,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312926,89878.00
06/14/2015 16:15,2,3.928,ACTIVE,216.22,351.97,59.986,1434312904,"201051344000438","174011321042388",29.12,30.30,0,333.93,386.53,115.8,109.9,0.535,144518.8,144518.8,2423,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312926,89879.00
06/14/2015 16:15,2,3.980,ACTIVE,216.00,350.77,59.970,1434312904,"201051344001135","174011321042388",28.69,28.50,0,333.33,385.63,115.7,109.7,0.544,135879.3,135879.3,2417,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312927,89880.00
06/14/2015 16:15,2,3.914,ACTIVE,216.00,351.97,59.970,1434312904,"201051344000417","174011321042388",28.84,31.80,0,333.03,385.63,114.3,108.4,0.557,140433.2,140433.2,2416,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312928,89881.00
06/14/2015 16:15,2,3.982,ACTIVE,215.54,351.67,59.965,1434312904,"201051344000594","174011321042388",28.98,32.00,0,333.33,386.53,117.0,111.0,0.544,140267.0,140267.0,2416,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312929,89882.00
06/14/2015 16:15,2,4.072,ACTIVE,215.54,347.46,59.970,1434312904,"274151322000083","174011321042388",28.47,39.80,0,332.43,377.52,117.4,111.4,0.464,424308.2,424308.2,3730,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312930,89883.00
06/14/2015 16:15,2,4.000,ACTIVE,216.45,352.87,59.959,1434312904,"201051344000585","174011321042388",29.30,29.00,0,333.03,387.74,118.6,112.6,0.552,139154.0,139154.0,2417,0,0,0,L,1122011218,0,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312931,89884.00
06/14/2015 16:15,2,4.049,ACTIVE,215.77,352.87,59.970,1434312904,"274151322000054","174011321042388",28.45,36.50,0,333.03,378.12,116.6,110.6,0.451,419625.9,419625.9,3324,0,0,0,L,1151911521,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312932,89885.00
06/14/2015 16:15,2,3.980,ACTIVE,216.45,351.37,59.949,1434312904,"201051344001203","174011321042388",29.00,30.00,0,333.63,387.44,116.9,110.9,0.552,140476.9,140476.9,2422,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312933,89886.00
06/14/2015 16:15,2,3.938,ACTIVE,215.32,350.47,59.996,1434312904,"201051344000646","174011321042388",28.98,29.50,0,333.33,386.23,115.5,109.6,0.557,138046.1,138046.1,2417,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312934,89887.00
06/14/2015 16:15,2,2.719,ACTIVE,216.45,422.00,59.965,1434312904,"274151322000068","174011321042388",38.96,40.40,0,398.26,446.35,106.2,100.6,0.398,329329.2,329329.2,3381,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312935,89888.00
06/14/2015 16:15,2,4.256,ACTIVE,216.45,360.08,59.965,1434312904,"274151322000076","174011321042388",29.02,38.80,0,333.63,380.52,125.0,118.7,0.482,447073.4,447073.4,3729,0,0,0,L,1151911521,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312936,89889.00
06/14/2015 16:15,1,2.498,ACTIVE,216.1,342.23,60.03,1434312904,"033051125000132","174011321042388",34.59,28,0.379,320.20,361.09,85.9,81.7,0.399,15178.600000024,15198,469,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312937,89890.00
06/14/2015 16:15,1,2.843,ACTIVE,216.5,350.01,60.03,1434312904,"033051125000150","174011321042388",39.21,28,0.497,317.32,370.91,110.9,107.0,0.504,20161.100000024,20186.600000024,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312938,89891.00
06/14/2015 16:15,2,3.938,ACTIVE,215.54,349.86,59.949,1434312904,"201051344000890","174011321042388",29.10,32.00,0,334.24,385.93,116.0,110.1,0.539,142075.3,142075.3,2418,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312939,89892.00
06/14/2015 16:15,2,3.930,ACTIVE,216.45,351.97,59.975,1434312904,"201051344000900","174011321042388",29.36,26.30,0,333.03,386.83,116.8,110.8,0.539,142372.3,142372.3,2425,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312940,89893.00
06/14/2015 16:15,2,3.908,ACTIVE,216.22,351.67,59.981,1434312904,"201051344000633","174011321042388",29.22,29.50,0,333.03,386.83,115.6,109.7,0.552,132120.1,132120.1,2426,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312941,89894.00
06/14/2015 16:15,1,3.852,ACTIVE,216.2,326.73,60.03,1434312904,"040051121000185","174011321042388",25.41,29,0.431,319.11,366.43,97.4,92.7,0.446,18383.400000011,18405.599999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312942,89895.00
06/14/2015 16:15,2,3.961,ACTIVE,216.67,351.97,59.959,1434312904,"201051344000983","174011321042388",29.10,27.80,0,333.63,388.04,116.8,110.8,0.566,139229.5,139229.5,2422,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312943,89896.00
06/14/2015 16:15,2,3.943,ACTIVE,216.45,352.27,59.970,1434312904,"201051344000917","174011321042388",29.14,29.50,0,332.73,386.83,116.5,110.5,0.561,142613.7,142613.7,2426,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312944,89897.00
06/14/2015 16:15,1,3.822,ACTIVE,215.8,353.40,60.03,1434312904,"040051121000116","174011321042388",25.89,27,0.436,317.78,365.33,98.4,93.5,0.451,17896.600000024,17919,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312945,89898.00
06/14/2015 16:15,1,2.452,ACTIVE,216.6,344.01,60.00,1434312904,"033051125000135","174011321042388",34.49,28,0.372,319.19,361.59,84.2,80.3,0.391,15175.30000001,15194.60000001,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312947,89899.00
06/14/2015 16:15,2,3.898,ACTIVE,216.67,352.27,59.959,1434312904,"201051344000648","174011321042388",29.16,27.00,0,333.63,387.74,115.2,109.2,0.544,138633.4,138633.4,2418,0,0,0,L,1122011218,0,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312947,89900.00
06/14/2015 16:15,2,3.902,ACTIVE,216.45,351.07,59.965,1434312904,"201051344001093","174011321042388",29.32,29.30,0,333.03,386.53,116.0,110.0,0.517,140672.4,140672.4,2423,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312948,89901.00
06/14/2015 16:15,2,4.008,ACTIVE,216.90,352.27,59.975,1434312904,"201051344000645","174011321042388",28.75,28.00,0,333.33,387.14,116.7,110.7,0.535,139029.8,139029.8,2421,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312949,89902.00
06/14/2015 16:15,2,4.029,ACTIVE,216.00,358.28,59.922,1434312904,"274151322000085","174011321042388",28.71,36.80,0,334.24,378.42,117.2,111.2,0.446,421696.9,421696.9,3725,0,0,0,L,1151911521,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312950,89903.00
06/14/2015 16:15,2,4.002,ACTIVE,216.45,351.37,59.965,1434312904,"201051344000651","174011321042388",28.69,28.80,0,333.03,386.23,116.2,110.2,0.535,138431.1,138431.1,2420,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312951,89904.00
06/14/2015 16:15,2,3.939,ACTIVE,216.45,350.77,59.970,1434312904,"201051344000867","174011321042388",29.18,28.30,0,333.63,385.63,116.5,110.5,0.526,130746.7,130746.7,2425,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312952,89905.00
06/14/2015 16:15,1,3.853,ACTIVE,216.0,333.04,60.00,1434312904,"040051121000095","174011321042388",23.61,27,0.397,318.55,361.96,90.5,85.4,0.415,19421.5,19442,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312954,89906.00
06/14/2015 16:15,2,3.967,ACTIVE,215.77,350.17,59.965,1434312904,"201051344001230","174011321042388",28.84,30.50,0,331.83,385.63,116.0,110.0,0.548,141885.3,141885.3,2427,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312955,89907.00
06/14/2015 16:15,2,3.904,ACTIVE,217.13,353.77,59.959,1434312904,"201051344000576","174011321042388",29.40,26.30,0,333.63,388.04,116.2,110.3,0.526,138398.7,138398.7,2426,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312955,89908.00
06/14/2015 16:15,2,4.008,ACTIVE,217.13,352.87,59.986,1434312904,"201051344000579","174011321042388",28.84,29.80,0,334.24,387.74,117.1,111.1,0.552,144410.9,144410.9,2420,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434312956,89909.00
06/14/2015 16:30,2,3.168,ACTIVE,214.41,346.86,59.970,1434313804,"201051344000955","174011321042388",29.12,30.80,0,332.73,379.02,93.5,88.3,0.442,143823.2,143823.2,2423,0,0,0,L,1122011218,0,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313805,89910.00
06/14/2015 16:30,1,3.130,ACTIVE,214.6,331.59,60.03,1434313804,"040051121000195","174011321042388",25.55,30,0.351,317.64,359.08,79.6,75.1,0.375,20381.2,20401.500000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313806,89911.00
06/14/2015 16:30,2,3.436,ACTIVE,214.41,354.67,59.954,1434313804,"274151322000095","174011321042388",29.12,38.40,0,333.33,372.41,101.2,95.8,0.380,441468.2,441468.2,3343,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313807,89912.00
06/14/2015 16:30,2,3.189,ACTIVE,214.64,348.06,59.996,1434313804,"201051344000868","174011321042388",29.18,26.50,0,333.63,379.02,94.3,89.1,0.433,130091.1,130091.1,2423,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313808,89913.00
06/14/2015 16:30,2,3.180,ACTIVE,215.77,349.56,59.986,1434313804,"201051344000853","174011321042388",29.34,27.50,0,334.54,380.22,94.5,89.3,0.455,136352.9,136352.9,2419,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313809,89914.00
06/14/2015 16:30,2,3.160,ACTIVE,215.32,348.66,59.975,1434313804,"201051344000582","174011321042388",28.96,28.80,0,333.33,378.42,92.8,87.6,0.438,136973.7,136973.7,2419,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313810,89915.00
06/14/2015 16:30,1,3.101,ACTIVE,215.6,337.25,60.00,1434313804,"040051121000097","174011321042388",26.21,29,0.357,317.00,359.35,80.8,76.8,0.378,18225.000000012,18245.500000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313811,89916.00
06/14/2015 16:30,2,3.189,ACTIVE,215.32,347.46,59.954,1434313804,"201051344000469","174011321042388",29.38,25.30,0,333.33,379.62,94.9,89.7,0.460,131544.1,131544.1,2420,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313812,89917.00
06/14/2015 16:30,2,3.227,ACTIVE,215.32,348.66,59.975,1434313804,"201051344000988","174011321042388",28.96,27.50,0,332.73,379.92,94.7,89.4,0.446,131354.2,131354.2,2419,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313813,89918.00
06/14/2015 16:30,2,3.188,ACTIVE,215.54,348.36,59.975,1434313804,"201051344001158","174011321042388",29.00,28.00,0,334.24,380.22,93.6,88.4,0.442,137590.3,137590.3,2422,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313814,89919.00
06/14/2015 16:30,2,3.234,ACTIVE,214.87,347.76,59.970,1434313804,"201051344001025","174011321042388",29.12,30.30,0,333.63,379.02,95.4,90.2,0.433,140620.0,140620.0,2421,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313815,89920.00
06/14/2015 16:30,1,2.316,ACTIVE,215.0,324.10,60.03,1434313804,"033051125000118","174011321042388",39.34,29,0.402,316.17,363.74,90.6,86.0,0.423,20216.1,20239.1,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313816,89921.00
06/14/2015 16:30,2,3.162,ACTIVE,215.32,348.36,59.975,1434313804,"201051344000569","174011321042388",29.36,28.00,0,333.93,379.02,94.0,88.8,0.442,144356.4,144356.4,2422,0,0,0,L,1122011218,0,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313817,89922.00
06/14/2015 16:30,2,2.182,ACTIVE,214.87,422.60,59.954,1434313804,"274151322000094","174011321042388",38.74,39.80,0,393.75,446.95,85.5,80.6,0.323,330402.2,330402.2,3774,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313818,89923.00
06/14/2015 16:30,1,3.161,ACTIVE,215.2,347.77,60.03,1434313804,"040051121000068","174011321042388",23.84,28,0.329,317.85,357.88,74.9,70.5,0.355,18516.3,18534.999999988,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313819,89924.00
06/14/2015 16:30,2,3.219,ACTIVE,215.32,347.16,59.975,1434313804,"201051344000458","174011321042388",28.92,28.80,0,334.24,378.72,94.3,89.1,0.451,140097.7,140097.7,2421,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313820,89925.00
06/14/2015 16:30,2,3.230,ACTIVE,214.64,352.27,59.965,1434313804,"274151322000087","174011321042388",27.75,53.00,0,333.03,369.40,90.9,85.8,0.345,400473.0,400473.0,3323,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313821,89926.00
06/14/2015 16:30,2,3.295,ACTIVE,214.41,358.28,59.975,1434313804,"274151322000052","174011321042388",28.59,40.40,0,333.33,370.60,95.3,90.1,0.371,428031.8,428031.8,3727,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313822,89927.00
06/14/2015 16:30,2,3.209,ACTIVE,214.64,347.46,59.959,1434313804,"201051344001145","174011321042388",29.04,28.80,0,333.33,378.72,94.4,89.2,0.433,145247.1,145247.1,2428,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313823,89928.00
06/14/2015 16:30,2,3.182,ACTIVE,214.64,347.46,59.975,1434313804,"201051344000685","174011321042388",29.02,30.00,0,333.33,378.42,93.5,88.3,0.460,144484.5,144484.5,2428,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313824,89929.00
06/14/2015 16:30,2,3.229,ACTIVE,214.64,346.56,59.996,1434313804,"274151322000088","174011321042388",28.45,36.80,0,333.63,369.70,93.1,88.0,0.349,409816.2,409816.2,3334,0,0,0,L,1151911521,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313825,89930.00
06/14/2015 16:30,2,3.209,ACTIVE,214.64,347.76,59.965,1434313804,"201051344000438","174011321042388",28.82,30.80,0,333.63,378.42,93.7,88.5,0.442,144542.4,144542.4,2424,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313825,89931.00
06/14/2015 16:30,2,3.186,ACTIVE,214.41,346.26,59.965,1434313804,"201051344001135","174011321042388",29.16,28.80,0,333.03,379.02,94.1,88.9,0.429,135902.9,135902.9,2418,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313826,89932.00
06/14/2015 16:30,2,3.143,ACTIVE,214.64,347.46,59.970,1434313804,"201051344000417","174011321042388",29.14,32.20,0,332.43,378.12,92.8,87.7,0.442,140456.5,140456.5,2417,0,0,0,L,1122011218,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313827,89933.00
06/14/2015 16:30,2,3.229,ACTIVE,213.96,347.46,59.944,1434313804,"201051344000594","174011321042388",29.08,32.20,0,332.13,379.32,95.1,89.8,0.451,140290.8,140290.8,2417,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313828,89934.00
06/14/2015 16:30,2,3.301,ACTIVE,214.19,353.47,59.959,1434313804,"274151322000083","174011321042388",28.67,39.50,0,333.03,370.30,95.8,90.5,0.380,424332.1,424332.1,3731,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313829,89935.00
06/14/2015 16:30,2,3.266,ACTIVE,214.87,348.36,59.965,1434313804,"201051344000585","174011321042388",29.16,29.30,0,333.33,378.42,96.5,91.2,0.446,139178.2,139178.2,2418,0,0,0,L,1122011218,0,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313830,89936.00
06/14/2015 16:30,2,3.252,ACTIVE,214.41,349.86,59.970,1434313804,"274151322000054","174011321042388",28.84,36.80,0,333.63,370.90,95.2,89.9,0.367,419649.7,419649.7,3325,0,0,0,L,1151911521,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313831,89937.00
06/14/2015 16:30,2,3.225,ACTIVE,214.64,347.16,59.970,1434313804,"201051344001203","174011321042388",29.16,30.30,0,332.73,379.32,95.2,90.0,0.446,140500.7,140500.7,2423,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313832,89938.00
06/14/2015 16:30,2,3.207,ACTIVE,213.96,346.86,59.975,1434313804,"201051344000646","174011321042388",28.92,29.80,0,332.13,379.02,94.0,88.8,0.446,138069.6,138069.6,2418,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313833,89939.00
06/14/2015 16:30,2,2.199,ACTIVE,215.32,416.59,59.975,1434313804,"274151322000068","174011321042388",39.16,40.80,0,393.15,444.24,87.5,82.5,0.327,329350.9,329350.9,3382,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313834,89940.00
06/14/2015 16:30,2,3.475,ACTIVE,215.09,355.58,59.949,1434313804,"274151322000076","174011321042388",29.08,39.50,0,334.84,372.71,102.4,96.9,0.402,447099.0,447099.0,3730,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313835,89941.00
06/14/2015 16:30,1,2.037,ACTIVE,215.0,346.29,60.03,1434313804,"033051125000132","174011321042388",34.75,29,0.309,319.13,356.02,70.4,66.2,0.337,15198,15215.400000036,471,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313836,89942.00
06/14/2015 16:30,1,2.335,ACTIVE,215.0,323.66,60.03,1434313804,"033051125000150","174011321042388",39.05,29,0.405,316.02,362.94,90.7,86.9,0.425,20186.600000024,20209.5,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313837,89943.00
06/14/2015 16:30,2,3.252,ACTIVE,213.96,345.96,59.938,1434313804,"201051344000890","174011321042388",28.84,32.40,0,332.73,379.02,95.0,89.8,0.438,142099.0,142099.0,2419,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313838,89944.00
06/14/2015 16:30,2,3.180,ACTIVE,214.87,347.46,59.975,1434313804,"201051344000900","174011321042388",29.50,26.30,0,333.63,379.02,95.0,89.8,0.442,142396.0,142396.0,2426,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313839,89945.00
06/14/2015 16:30,2,3.213,ACTIVE,214.64,348.36,59.975,1434313804,"201051344000633","174011321042388",29.06,29.30,0,332.13,378.42,94.5,89.3,0.451,132143.7,132143.7,2427,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313840,89946.00
06/14/2015 16:30,1,3.120,ALERT,215.1,327.56,60.03,1434313804,"040051121000185","174011321042388",25.56,29,0.350,319.07,358.47,79.3,75.0,0.371,18405.599999999,18425.299999987,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434313842,89947.00
06/14/2015 16:30,2,3.205,ACTIVE,215.09,347.16,59.975,1434313804,"201051344000983","174011321042388",29.40,27.80,0,333.03,379.02,95.6,90.4,0.460,139253.3,139253.3,2423,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313843,89948.00
06/14/2015 16:30,2,3.203,ACTIVE,214.64,347.46,59.981,1434313804,"201051344000917","174011321042388",29.28,29.80,0,333.03,378.12,95.1,89.8,0.451,142637.3,142637.3,2427,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313844,89949.00
06/14/2015 16:30,1,3.152,ACTIVE,214.8,327.27,60.00,1434313804,"040051121000116","174011321042388",25.91,27,0.356,315.97,359.08,81.2,76.1,0.380,17919,17939,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313845,89950.00
06/14/2015 16:30,1,2.018,ACTIVE,215.4,341.66,60.03,1434313804,"033051125000135","174011321042388",34.50,28,0.306,318.69,355.70,69.3,65.7,0.330,15194.60000001,15211.80000001,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313846,89951.00
06/14/2015 16:30,2,3.186,ACTIVE,215.09,347.46,59.975,1434313804,"201051344000648","174011321042388",29.16,27.00,0,334.24,378.72,94.1,88.9,0.442,138656.7,138656.7,2419,0,0,0,L,1122011218,0,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313847,89952.00
06/14/2015 16:30,2,3.203,ACTIVE,214.64,348.06,59.981,1434313804,"201051344001093","174011321042388",29.28,29.50,0,332.13,378.42,95.0,89.7,0.438,140696.0,140696.0,2424,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313848,89953.00
06/14/2015 16:30,2,3.258,ACTIVE,215.32,347.76,59.981,1434313804,"201051344000645","174011321042388",28.88,27.80,0,334.54,378.12,95.3,90.1,0.433,139053.4,139053.4,2422,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313849,89954.00
06/14/2015 16:30,2,3.275,ACTIVE,214.87,356.48,59.975,1434313804,"274151322000085","174011321042388",29.04,36.80,0,334.54,370.30,96.4,91.1,0.371,421720.8,421720.8,3726,0,0,0,L,1151911521,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313850,89955.00
06/14/2015 16:30,2,3.201,ACTIVE,215.09,348.36,59.996,1434313804,"201051344000651","174011321042388",29.28,29.30,0,333.63,378.72,94.9,89.7,0.429,138454.6,138454.6,2421,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313851,89956.00
06/14/2015 16:30,2,3.256,ACTIVE,215.09,347.46,59.975,1434313804,"201051344000867","174011321042388",28.78,28.50,0,333.33,378.12,95.0,89.7,0.433,130770.3,130770.3,2426,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313852,89957.00
06/14/2015 16:30,1,3.185,ACTIVE,215.5,336.30,60.00,1434313804,"040051121000095","174011321042388",23.62,27,0.326,316.69,356.15,74.8,70.1,0.346,19442,19460.199999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313853,89958.00
06/14/2015 16:30,2,3.213,ACTIVE,214.64,347.16,59.975,1434313804,"201051344001230","174011321042388",29.18,30.80,0,329.73,380.52,94.9,89.7,0.451,141908.8,141908.8,2428,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313854,89959.00
06/14/2015 16:30,2,3.180,ACTIVE,215.77,349.86,59.986,1434313804,"201051344000576","174011321042388",29.48,26.50,0,333.93,379.62,94.9,89.7,0.438,138422.2,138422.2,2427,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313855,89960.00
06/14/2015 16:30,2,3.254,ACTIVE,215.77,348.06,60.012,1434313804,"201051344000579","174011321042388",29.12,30.30,0,334.24,379.32,96.1,90.8,0.455,144434.7,144434.7,2421,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434313856,89961.00
06/14/2015 16:45,2,3.346,ACTIVE,214.64,347.16,59.959,1434314704,"201051344000955","174011321042388",29.80,30.50,0,332.13,371.21,100.8,95.4,0.482,143846.6,143846.6,2424,0,0,0,L,1122011218,0,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314706,89962.00
06/14/2015 16:45,1,3.382,ACTIVE,215.7,326.22,60.00,1434314704,"040051121000195","174011321042388",25.72,30,0.380,317.23,355.45,86.5,81.8,0.405,20401.500000012,20421.300000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314707,89963.00
06/14/2015 16:45,2,3.732,ACTIVE,215.09,348.96,59.954,1434314704,"274151322000095","174011321042388",29.16,38.80,0,334.24,369.40,110.2,104.5,0.407,441493.6,441493.6,3344,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314708,89964.00
06/14/2015 16:45,2,3.424,ACTIVE,215.09,348.06,59.954,1434314704,"201051344000868","174011321042388",29.38,26.30,0,332.73,374.21,101.9,96.4,0.473,130114.7,130114.7,2424,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314709,89965.00
06/14/2015 16:45,2,3.457,ACTIVE,216.45,350.47,59.959,1434314704,"201051344000853","174011321042388",29.24,27.50,0,334.24,374.51,102.4,96.9,0.482,136376.6,136376.6,2420,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314709,89966.00
06/14/2015 16:45,2,3.432,ACTIVE,216.00,348.96,59.954,1434314704,"201051344000582","174011321042388",28.88,28.80,0,334.24,374.81,100.4,95.0,0.468,136996.9,136996.9,2420,0,0,0,L,1122011218,0,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314710,89967.00
06/14/2015 16:45,1,3.362,ACTIVE,216.4,348.50,60.00,1434314704,"040051121000097","174011321042388",26.25,29,0.388,317.60,357.72,87.8,83.9,0.408,18245.500000012,18265.800000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314712,89968.00
06/14/2015 16:45,2,3.395,ACTIVE,216.00,348.66,59.954,1434314704,"201051344000469","174011321042388",29.78,25.50,0,333.33,374.81,102.3,96.9,0.499,131567.8,131567.8,2421,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314712,89969.00
06/14/2015 16:45,2,3.516,ACTIVE,216.00,350.77,59.954,1434314704,"201051344000988","174011321042388",28.67,27.80,0,333.33,375.41,102.1,96.6,0.482,131377.9,131377.9,2420,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314713,89970.00
06/14/2015 16:45,2,3.441,ACTIVE,216.00,348.36,59.965,1434314704,"201051344001158","174011321042388",29.02,28.50,0,334.24,374.51,101.2,95.8,0.482,137613.8,137613.8,2423,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314714,89971.00
06/14/2015 16:45,2,3.463,ACTIVE,215.32,347.76,59.949,1434314704,"201051344001025","174011321042388",29.42,30.80,0,333.93,374.51,103.1,97.6,0.468,140643.9,140643.9,2422,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314715,89972.00
06/14/2015 16:45,1,2.478,ACTIVE,214.9,354.54,60.00,1434314704,"033051125000118","174011321042388",39.74,29,0.435,313.42,358.89,98.0,93.4,0.451,20239.1,20261.799999988,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314716,89973.00
06/14/2015 16:45,2,3.414,ACTIVE,216.00,348.66,59.959,1434314704,"201051344000569","174011321042388",29.38,28.00,0,333.93,374.81,101.5,96.1,0.477,144380.0,144380.0,2423,0,0,0,L,1122011218,0,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314717,89974.00
06/14/2015 16:45,2,2.400,ACTIVE,215.32,418.39,59.965,1434314704,"274151322000094","174011321042388",38.51,39.50,0,393.15,447.25,93.8,88.6,0.362,330423.8,330423.8,3775,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314718,89975.00
06/14/2015 16:45,1,3.408,ACTIVE,215.7,350.01,60.00,1434314704,"040051121000068","174011321042388",23.90,28,0.356,317.64,353.55,81.0,76.6,0.381,18534.999999988,18553.699999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314720,89976.00
06/14/2015 16:45,2,3.453,ACTIVE,215.77,348.06,59.949,1434314704,"201051344000458","174011321042388",29.12,28.80,0,334.54,374.81,101.9,96.4,0.491,140121.3,140121.3,2422,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314721,89977.00
06/14/2015 16:45,2,3.492,ACTIVE,215.32,353.17,59.949,1434314704,"274151322000087","174011321042388",27.79,53.80,0,334.24,366.70,98.2,92.9,0.371,400495.7,400495.7,3324,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314721,89978.00
06/14/2015 16:45,2,3.539,ACTIVE,215.32,354.07,59.949,1434314704,"274151322000052","174011321042388",28.75,40.00,0,333.63,367.60,103.1,97.6,0.389,428055.7,428055.7,3728,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314722,89979.00
06/14/2015 16:45,2,3.424,ACTIVE,214.87,347.46,59.975,1434314704,"201051344001145","174011321042388",29.40,29.30,0,333.93,374.81,101.9,96.4,0.468,145270.8,145270.8,2429,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314723,89980.00
06/14/2015 16:45,2,3.428,ACTIVE,214.87,348.36,59.959,1434314704,"201051344000685","174011321042388",29.08,29.80,0,333.03,372.71,101.0,95.6,0.499,144507.9,144507.9,2429,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314724,89981.00
06/14/2015 16:45,2,3.492,ACTIVE,214.87,356.18,59.949,1434314704,"274151322000088","174011321042388",28.41,36.80,0,334.24,367.30,100.5,95.0,0.389,409839.5,409839.5,3335,0,0,0,L,1151911521,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314725,89982.00
06/14/2015 16:45,2,3.439,ACTIVE,215.32,348.36,59.949,1434314704,"201051344000438","174011321042388",29.00,31.00,0,333.63,373.91,101.0,95.5,0.473,144565.8,144565.8,2425,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314726,89983.00
06/14/2015 16:45,2,3.439,ACTIVE,215.09,347.16,59.922,1434314704,"201051344001135","174011321042388",29.06,29.30,0,332.73,372.71,101.3,95.8,0.468,135926.4,135926.4,2419,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314727,89984.00
06/14/2015 16:45,2,3.447,ACTIVE,215.32,348.06,59.954,1434314704,"201051344000417","174011321042388",28.59,32.60,0,333.33,373.61,99.8,94.4,0.477,140479.7,140479.7,2418,0,0,0,L,1122011218,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314728,89985.00
06/14/2015 16:45,2,3.465,ACTIVE,214.64,347.46,59.949,1434314704,"201051344000594","174011321042388",29.18,32.20,0,331.53,371.81,102.4,96.9,0.477,140314.6,140314.6,2418,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314729,89986.00
06/14/2015 16:45,2,3.533,ACTIVE,214.87,344.45,59.954,1434314704,"274151322000083","174011321042388",28.86,40.20,0,334.24,367.90,103.3,97.7,0.411,424356.0,424356.0,3732,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314730,89987.00
06/14/2015 16:45,2,3.477,ACTIVE,215.54,349.86,59.959,1434314704,"201051344000585","174011321042388",29.54,29.50,0,333.93,374.81,104.1,98.6,0.491,139202.3,139202.3,2419,0,0,0,L,1122011218,0,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314730,89988.00
06/14/2015 16:45,2,3.525,ACTIVE,215.09,350.47,59.949,1434314704,"274151322000054","174011321042388",28.71,37.00,0,334.24,367.90,102.5,97.0,0.393,419673.4,419673.4,3326,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314731,89989.00
06/14/2015 16:45,2,3.463,ACTIVE,215.54,348.06,59.954,1434314704,"201051344001203","174011321042388",29.20,30.80,0,333.03,374.81,102.5,97.0,0.491,140524.5,140524.5,2424,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314732,89990.00
06/14/2015 16:45,2,3.393,ACTIVE,214.87,347.76,59.944,1434314704,"201051344000646","174011321042388",29.42,30.00,0,332.13,371.51,101.1,95.6,0.482,138093.0,138093.0,2419,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314733,89991.00
06/14/2015 16:45,2,2.371,ACTIVE,216.00,419.60,59.938,1434314704,"274151322000068","174011321042388",39.08,41.30,0,397.96,443.04,93.9,88.7,0.349,329372.6,329372.6,3383,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314734,89992.00
06/14/2015 16:45,2,3.695,ACTIVE,215.77,360.08,59.938,1434314704,"274151322000076","174011321042388",29.40,39.50,0,334.24,369.10,110.2,104.5,0.424,447124.5,447124.5,3731,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314735,89993.00
06/14/2015 16:45,1,2.187,ACTIVE,216.0,341.81,60.00,1434314704,"033051125000132","174011321042388",34.78,29,0.331,319.17,352.38,75.7,71.3,0.358,15215.400000036,15232.900000036,473,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314736,89994.00
06/14/2015 16:45,1,2.479,ACTIVE,215.7,353.97,60.00,1434314704,"033051125000150","174011321042388",39.60,29,0.437,316.66,358.59,97.7,93.8,0.454,20209.5,20232.5,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314738,89995.00
06/14/2015 16:45,2,3.443,ACTIVE,214.87,347.46,59.949,1434314704,"201051344000890","174011321042388",29.24,32.20,0,332.43,371.81,101.9,96.4,0.468,142122.7,142122.7,2420,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314739,89996.00
06/14/2015 16:45,2,3.453,ACTIVE,215.77,350.77,59.959,1434314704,"201051344000900","174011321042388",29.20,26.50,0,333.63,374.51,102.1,96.7,0.473,142419.7,142419.7,2427,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314740,89997.00
06/14/2015 16:45,2,3.473,ACTIVE,215.54,348.66,59.965,1434314704,"201051344000633","174011321042388",28.84,29.50,0,333.33,374.81,101.5,96.1,0.477,132167.2,132167.2,2428,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314740,89998.00
06/14/2015 16:45,1,3.301,ACTIVE,215.9,323.07,60.00,1434314704,"040051121000185","174011321042388",26.02,29,0.376,314.93,354.45,85.4,80.9,0.397,18425.299999987,18445.099999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314742,89999.00
06/14/2015 16:45,2,3.434,ACTIVE,216.00,349.26,59.954,1434314704,"201051344000983","174011321042388",29.46,28.00,0,333.03,374.21,102.4,96.9,0.495,139277.0,139277.0,2424,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314743,90000.00
06/14/2015 16:45,2,3.449,ACTIVE,215.54,348.96,59.959,1434314704,"201051344000917","174011321042388",29.20,30.00,0,332.73,374.81,102.0,96.6,0.477,142661.0,142661.0,2428,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314743,90001.00
06/14/2015 16:45,1,3.345,ACTIVE,215.3,334.37,60.00,1434314704,"040051121000116","174011321042388",26.17,27,0.383,316.68,355.37,87.1,82.2,0.402,17939,17958.900000036,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314745,90002.00
