ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 16:45,1,2.143,ACTIVE,216.1,339.05,60.00,1434314704,"033051125000135","174011321042388",34.83,28,0.329,318.11,351.73,74.2,70.7,0.351,15211.80000001,15228.90000001,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314746,90003.00
06/14/2015 16:45,2,3.389,ACTIVE,215.77,349.26,59.954,1434314704,"201051344000648","174011321042388",29.34,27.50,0,333.33,374.51,100.8,95.4,0.464,138680.1,138680.1,2420,0,0,0,L,1122011218,0,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314747,90004.00
06/14/2015 16:45,2,3.420,ACTIVE,215.54,350.17,59.944,1434314704,"201051344001093","174011321042388",29.32,29.50,0,333.03,374.21,101.5,96.1,0.468,140719.6,140719.6,2425,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314748,90005.00
06/14/2015 16:45,2,3.465,ACTIVE,216.00,349.26,59.959,1434314704,"201051344000645","174011321042388",29.04,28.00,0,334.24,374.51,102.0,96.5,0.477,139077.1,139077.1,2423,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314749,90006.00
06/14/2015 16:45,2,3.539,ACTIVE,215.09,346.56,59.954,1434314704,"274151322000085","174011321042388",28.80,36.80,0,334.54,367.90,103.3,97.8,0.393,421744.7,421744.7,3727,0,0,0,L,1151911521,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314750,90007.00
06/14/2015 16:45,2,3.457,ACTIVE,215.77,349.86,59.954,1434314704,"201051344000651","174011321042388",29.08,29.30,0,334.24,374.51,101.9,96.4,0.468,138478.2,138478.2,2422,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314751,90008.00
06/14/2015 16:45,2,3.465,ACTIVE,215.32,347.76,59.986,1434314704,"201051344000867","174011321042388",29.00,28.50,0,332.73,372.71,101.8,96.3,0.464,130793.9,130793.9,2427,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314752,90009.00
06/14/2015 16:45,1,3.373,ACTIVE,215.6,324.81,60.00,1434314704,"040051121000095","174011321042388",23.87,27,0.350,317.77,353.25,80.1,75.1,0.372,19460.199999988,19478.5,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314753,90010.00
06/14/2015 16:45,2,3.451,ACTIVE,214.41,346.86,59.965,1434314704,"201051344001230","174011321042388",29.06,30.80,0,330.33,370.60,101.7,96.2,0.482,141932.3,141932.3,2429,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314754,90011.00
06/14/2015 16:45,2,3.420,ACTIVE,216.00,350.17,59.970,1434314704,"201051344000576","174011321042388",29.24,26.80,0,333.63,374.51,101.3,95.9,0.468,138445.7,138445.7,2428,0,0,0,L,1122011218,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314755,90012.00
06/14/2015 16:45,2,3.432,ACTIVE,215.77,349.86,59.959,1434314704,"201051344000579","174011321042388",29.42,30.50,0,333.63,374.51,102.3,96.8,0.491,144458.5,144458.5,2422,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434314756,90013.00
06/14/2015 17:00,2,3.080,ACTIVE,214.19,345.66,59.986,1434315603,"201051344000955","174011321042388",28.96,30.50,0,331.53,370.60,90.4,85.3,0.429,143869.2,143869.2,2425,0,0,0,L,1122011218,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315605,90014.00
06/14/2015 17:00,1,3.047,ACTIVE,215.3,331.30,60.03,1434315603,"040051121000195","174011321042388",25.46,30,0.340,316.65,355.02,77.2,73.0,0.362,20421.300000024,20440.500000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315606,90015.00
06/14/2015 17:00,2,3.367,ACTIVE,214.64,353.17,59.981,1434315603,"274151322000095","174011321042388",28.96,38.40,0,333.93,369.70,98.7,93.3,0.371,441518.3,441518.3,3345,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315607,90016.00
06/14/2015 17:00,2,3.080,ACTIVE,214.64,345.66,59.991,1434315603,"201051344000868","174011321042388",29.14,26.30,0,332.43,373.61,91.0,85.9,0.420,130137.4,130137.4,2425,0,0,0,L,1122011218,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315608,90017.00
06/14/2015 17:00,2,3.035,ACTIVE,216.00,346.86,59.981,1434315603,"201051344000853","174011321042388",29.62,27.80,0,333.03,374.21,91.0,86.0,0.429,136399.4,136399.4,2421,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315609,90018.00
06/14/2015 17:00,2,3.016,ACTIVE,215.54,347.76,59.991,1434315603,"201051344000582","174011321042388",29.32,28.80,0,333.33,373.91,89.5,84.4,0.420,137019.3,137019.3,2421,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315610,90019.00
06/14/2015 17:00,1,3.007,ACTIVE,215.5,341.37,60.03,1434315603,"040051121000097","174011321042388",26.22,29,0.344,316.51,355.42,78.4,74.1,0.371,18265.800000012,18285.400000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315611,90020.00
06/14/2015 17:00,2,3.072,ACTIVE,215.77,348.06,59.981,1434315603,"201051344000469","174011321042388",29.34,25.50,0,333.33,374.81,91.4,86.3,0.446,131590.7,131590.7,2422,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315612,90021.00
06/14/2015 17:00,2,3.123,ACTIVE,215.32,348.66,59.991,1434315603,"201051344000988","174011321042388",28.75,27.80,0,333.03,374.81,90.9,85.8,0.429,131400.6,131400.6,2421,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315613,90022.00
06/14/2015 17:00,2,3.059,ACTIVE,215.54,347.46,59.986,1434315603,"201051344001158","174011321042388",29.12,28.30,0,333.63,373.91,90.2,85.2,0.429,137636.4,137636.4,2424,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315613,90023.00
06/14/2015 17:00,2,3.059,ACTIVE,215.09,347.46,59.986,1434315603,"201051344001025","174011321042388",29.62,30.50,0,332.73,373.91,91.7,86.6,0.415,140666.8,140666.8,2423,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315614,90024.00
06/14/2015 17:00,1,2.246,ACTIVE,215.5,348.77,60.03,1434315603,"033051125000118","174011321042388",39.19,29,0.388,314.17,359.15,87.6,83.2,0.410,20261.799999988,20283.700000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315616,90025.00
06/14/2015 17:00,2,3.039,ACTIVE,215.54,347.46,59.986,1434315603,"201051344000569","174011321042388",29.28,28.30,0,333.33,373.91,90.1,85.1,0.420,144402.6,144402.6,2424,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315617,90026.00
06/14/2015 17:00,2,2.123,ACTIVE,215.32,414.19,59.981,1434315603,"274151322000094","174011321042388",38.66,39.30,0,398.26,444.54,83.6,78.7,0.323,330444.6,330444.6,3776,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315618,90027.00
06/14/2015 17:00,1,3.043,ACTIVE,215.4,323.34,60.03,1434315603,"040051121000068","174011321042388",23.91,28,0.318,318.07,353.01,72.4,68.4,0.341,18553.699999976,18571.699999976,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315619,90028.00
06/14/2015 17:00,2,3.080,ACTIVE,215.32,346.26,59.981,1434315603,"201051344000458","174011321042388",29.02,28.80,0,333.33,373.91,90.5,85.4,0.442,140143.9,140143.9,2423,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315620,90029.00
06/14/2015 17:00,2,3.141,ACTIVE,214.87,354.67,59.986,1434315603,"274151322000087","174011321042388",27.65,53.80,0,333.33,365.80,88.0,83.0,0.331,400517.6,400517.6,3325,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315621,90030.00
06/14/2015 17:00,2,3.195,ACTIVE,215.32,350.77,59.981,1434315603,"274151322000052","174011321042388",28.47,40.00,0,333.63,367.00,92.1,87.0,0.349,428078.7,428078.7,3729,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315622,90031.00
06/14/2015 17:00,2,3.098,ACTIVE,214.87,347.76,59.986,1434315603,"201051344001145","174011321042388",28.96,29.00,0,333.63,374.21,90.9,85.8,0.415,145293.5,145293.5,2430,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315623,90032.00
06/14/2015 17:00,2,3.045,ACTIVE,214.64,345.96,59.965,1434315603,"201051344000685","174011321042388",29.08,29.50,0,332.43,373.31,89.8,84.7,0.442,144530.4,144530.4,2430,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315624,90033.00
06/14/2015 17:00,2,3.119,ACTIVE,214.41,349.86,59.981,1434315603,"274151322000088","174011321042388",28.39,37.00,0,333.93,366.70,89.7,84.6,0.336,409861.9,409861.9,3336,0,0,0,L,1151911521,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315625,90034.00
06/14/2015 17:00,2,3.045,ACTIVE,215.09,346.56,59.986,1434315603,"201051344000438","174011321042388",29.14,31.00,0,333.03,373.61,89.8,84.8,0.420,144588.3,144588.3,2426,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315626,90035.00
06/14/2015 17:00,2,3.062,ACTIVE,214.87,345.06,59.986,1434315603,"201051344001135","174011321042388",29.04,29.00,0,332.43,370.60,90.1,85.1,0.415,135948.9,135948.9,2420,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315627,90036.00
06/14/2015 17:00,2,3.010,ACTIVE,214.87,347.16,59.975,1434315603,"201051344000417","174011321042388",29.14,32.20,0,332.73,373.01,88.8,83.8,0.420,140501.9,140501.9,2419,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315628,90037.00
06/14/2015 17:00,2,3.061,ACTIVE,214.64,346.26,60.002,1434315603,"201051344000594","174011321042388",29.34,32.40,0,329.13,371.21,91.0,85.9,0.429,140337.3,140337.3,2419,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315628,90038.00
06/14/2015 17:00,2,3.205,ACTIVE,214.64,351.97,59.975,1434315603,"274151322000083","174011321042388",28.39,39.80,0,333.93,367.30,92.1,87.0,0.362,424379.1,424379.1,3733,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315629,90039.00
06/14/2015 17:00,2,3.143,ACTIVE,215.32,347.16,59.981,1434315603,"201051344000585","174011321042388",29.06,29.50,0,333.33,374.51,92.5,87.4,0.438,139225.4,139225.4,2420,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315630,90040.00
06/14/2015 17:00,2,3.145,ACTIVE,214.64,355.28,59.991,1434315603,"274151322000054","174011321042388",28.67,36.50,0,333.63,367.30,91.2,86.1,0.354,419696.2,419696.2,3327,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315631,90041.00
06/14/2015 17:00,2,3.100,ACTIVE,215.09,345.66,59.991,1434315603,"201051344001203","174011321042388",28.98,30.80,0,332.73,374.51,91.0,85.9,0.429,140547.2,140547.2,2425,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315632,90042.00
06/14/2015 17:00,2,3.047,ACTIVE,214.41,345.36,59.975,1434315603,"201051344000646","174011321042388",29.10,30.00,0,329.43,371.51,89.8,84.7,0.424,138115.5,138115.5,2420,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315633,90043.00
06/14/2015 17:00,2,2.133,ACTIVE,216.00,417.79,59.975,1434315603,"274151322000068","174011321042388",38.61,40.60,0,397.66,443.04,82.5,77.7,0.318,329393.4,329393.4,3384,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315634,90044.00
06/14/2015 17:00,2,3.299,ACTIVE,215.54,349.86,59.996,1434315603,"274151322000076","174011321042388",29.40,39.00,0,334.24,368.80,98.2,92.8,0.376,447149.1,447149.1,3732,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315635,90045.00
06/14/2015 17:00,1,1.938,ACTIVE,215.5,339.17,60.03,1434315603,"033051125000132","174011321042388",34.97,29,0.294,318.97,352.69,67.4,63.2,0.323,15232.900000036,15249.600000024,475,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315636,90046.00
06/14/2015 17:00,1,2.217,ACTIVE,216.1,335.83,60.03,1434315603,"033051125000150","174011321042388",39.45,28,0.387,316.77,358.31,87.0,83.3,0.409,20232.5,20254.300000012,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315637,90047.00
06/14/2015 17:00,2,3.088,ACTIVE,214.41,344.45,60.007,1434315603,"201051344000890","174011321042388",28.98,32.40,0,332.43,371.51,90.7,85.6,0.420,142145.4,142145.4,2421,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315638,90048.00
06/14/2015 17:00,2,3.031,ACTIVE,215.32,347.46,59.986,1434315603,"201051344000900","174011321042388",29.46,26.30,0,333.03,374.81,90.4,85.3,0.424,142442.3,142442.3,2428,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315639,90049.00
06/14/2015 17:00,2,3.061,ACTIVE,215.09,347.16,59.986,1434315603,"201051344000633","174011321042388",29.02,29.50,0,332.73,374.81,90.0,84.9,0.429,132189.7,132189.7,2429,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315640,90050.00
06/14/2015 17:00,1,2.995,ACTIVE,215.8,349.07,60.03,1434315603,"040051121000185","174011321042388",25.43,29,0.332,318.19,354.20,75.8,71.6,0.354,18445.099999999,18463.999999975,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315641,90051.00
06/14/2015 17:00,2,3.078,ACTIVE,215.54,347.16,59.996,1434315603,"201051344000983","174011321042388",29.16,28.30,0,333.03,373.91,91.0,85.9,0.429,139299.7,139299.7,2425,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315642,90052.00
06/14/2015 17:00,2,3.070,ACTIVE,215.09,347.16,59.996,1434315603,"201051344000917","174011321042388",29.12,29.80,0,332.13,373.91,90.5,85.4,0.433,142683.6,142683.6,2429,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315644,90053.00
06/14/2015 17:00,1,3.018,ACTIVE,214.9,344.49,60.03,1434315603,"040051121000116","174011321042388",25.88,27,0.339,316.39,355.73,77.7,72.6,0.363,17958.900000036,17978.100000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315645,90054.00
06/14/2015 17:00,1,1.920,ACTIVE,215.4,322.83,60.03,1434315603,"033051125000135","174011321042388",34.60,28,0.292,318.03,351.70,66.1,62.8,0.319,15228.90000001,15245.40000001,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315646,90055.00
06/14/2015 17:00,2,3.049,ACTIVE,215.32,347.16,60.002,1434315603,"201051344000648","174011321042388",28.98,27.30,0,333.03,374.21,89.5,84.4,0.424,138702.5,138702.5,2421,0,0,0,L,1122011218,0,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315647,90056.00
06/14/2015 17:00,2,3.045,ACTIVE,214.87,346.26,59.986,1434315603,"201051344001093","174011321042388",29.22,29.50,0,332.73,374.51,90.3,85.2,0.411,140742.1,140742.1,2426,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315648,90057.00
06/14/2015 17:00,2,3.082,ACTIVE,215.32,347.16,59.981,1434315603,"201051344000645","174011321042388",29.00,27.80,0,333.93,373.31,90.6,85.5,0.411,139099.7,139099.7,2424,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315649,90058.00
06/14/2015 17:00,2,3.156,ACTIVE,214.87,344.45,59.991,1434315603,"274151322000085","174011321042388",28.78,35.80,0,334.54,367.00,92.0,86.9,0.349,421767.7,421767.7,3728,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315650,90059.00
06/14/2015 17:00,2,3.104,ACTIVE,215.09,346.26,59.986,1434315603,"201051344000651","174011321042388",28.69,29.00,0,333.03,373.91,90.2,85.2,0.415,138500.8,138500.8,2423,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315651,90060.00
06/14/2015 17:00,2,3.053,ACTIVE,214.87,345.96,59.996,1434315603,"201051344000867","174011321042388",29.26,28.80,0,332.73,372.11,90.5,85.4,0.420,130816.5,130816.5,2428,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315652,90061.00
06/14/2015 17:00,1,3.013,ACTIVE,214.8,336.10,60.03,1434315603,"040051121000095","174011321042388",23.83,27,0.310,317.29,353.20,71.4,66.4,0.337,19478.5,19496,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315653,90062.00
06/14/2015 17:00,2,3.082,ACTIVE,214.19,344.15,59.965,1434315603,"201051344001230","174011321042388",28.90,30.50,0,329.13,370.00,90.3,85.2,0.433,141954.9,141954.9,2430,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315654,90063.00
06/14/2015 17:00,2,3.008,ACTIVE,215.32,348.06,59.981,1434315603,"201051344000576","174011321042388",29.54,26.50,0,333.63,375.11,90.0,85.0,0.411,138468.1,138468.1,2429,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315655,90064.00
06/14/2015 17:00,2,3.062,ACTIVE,215.32,346.56,59.975,1434315603,"201051344000579","174011321042388",29.40,30.50,0,333.93,374.21,91.2,86.1,0.429,144481.2,144481.2,2423,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434315656,90065.00
06/14/2015 17:15,2,2.334,ACTIVE,213.06,358.88,59.959,1434316503,"201051344000955","174011321042388",29.18,29.50,0,318.00,395.25,69.0,64.7,0.575,143889.3,143889.3,2426,0,0,0,L,1122011218,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316505,90066.00
06/14/2015 17:15,1,2.424,ACTIVE,215.0,382.71,60.00,1434316503,"040051121000195","174011321042388",22.35,30,0.282,302.69,450.97,53.9,42.4,0.319,20440.500000012,20457.300000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316506,90067.00
06/14/2015 17:15,2,2.555,ACTIVE,213.29,361.89,59.981,1434316503,"274151322000095","174011321042388",28.63,37.00,0,329.73,385.63,74.1,69.6,0.508,441540.3,441540.3,3346,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316507,90068.00
06/14/2015 17:15,2,2.357,ACTIVE,213.29,361.29,59.959,1434316503,"201051344000868","174011321042388",28.90,25.50,0,318.61,396.45,69.0,64.7,0.570,130157.7,130157.7,2426,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316508,90069.00
06/14/2015 17:15,2,2.336,ACTIVE,214.41,363.39,59.970,1434316503,"201051344000853","174011321042388",29.20,26.50,0,322.21,397.05,69.1,64.8,0.597,136419.7,136419.7,2422,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316509,90070.00
06/14/2015 17:15,2,2.328,ACTIVE,213.96,360.08,59.996,1434316503,"201051344000582","174011321042388",28.69,27.80,0,318.61,397.05,67.7,63.4,0.539,137039.3,137039.3,2422,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316510,90071.00
06/14/2015 17:15,1,2.272,ACTIVE,215.7,328.99,60.00,1434316503,"040051121000097","174011321042388",26.14,29,0.357,301.78,451.16,59.1,59.4,0.388,18285.400000012,18302.800000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316511,90072.00
06/14/2015 17:15,2,2.328,ACTIVE,213.96,360.08,59.970,1434316503,"201051344000469","174011321042388",29.38,24.80,0,319.81,397.05,69.3,64.9,0.605,131611.0,131611.0,2423,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316512,90073.00
06/14/2015 17:15,2,2.334,ACTIVE,213.74,361.89,60.002,1434316503,"201051344000988","174011321042388",29.06,26.80,0,318.00,397.35,68.7,64.4,0.561,131420.9,131420.9,2422,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316513,90074.00
06/14/2015 17:15,2,2.357,ACTIVE,213.74,360.69,59.944,1434316503,"201051344001158","174011321042388",28.45,27.30,0,318.61,396.45,67.9,63.6,0.588,137656.5,137656.5,2425,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316514,90075.00
06/14/2015 17:15,2,2.361,ACTIVE,213.51,361.29,59.954,1434316503,"201051344001025","174011321042388",29.00,29.50,0,320.41,397.96,69.4,65.1,0.561,140687.3,140687.3,2424,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316515,90076.00
06/14/2015 17:15,1,1.694,ACTIVE,214.6,329.44,60.00,1434316503,"033051125000118","174011321042388",39.27,29,0.294,313.53,356.61,66.2,62.3,0.319,20283.700000024,20303.299999988,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316516,90077.00
06/14/2015 17:15,2,2.316,ACTIVE,213.74,362.19,59.981,1434316503,"201051344000569","174011321042388",29.16,27.00,0,318.91,397.35,68.4,64.1,0.597,144422.7,144422.7,2425,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316517,90078.00
06/14/2015 17:15,2,1.602,ACTIVE,214.87,418.09,59.975,1434316503,"274151322000094","174011321042388",38.65,36.50,0,387.44,460.78,62.6,58.5,0.429,330463.2,330463.2,3777,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316518,90079.00
06/14/2015 17:15,1,2.286,ACTIVE,215.1,408.29,60.03,1434316503,"040051121000068","174011321042388",23.91,28,0.305,302.34,450.67,54.4,57.4,0.093,18571.699999976,18587.199999976,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316519,90080.00
06/14/2015 17:15,2,2.326,ACTIVE,213.96,359.78,59.975,1434316503,"201051344000458","174011321042388",28.96,27.80,0,317.40,396.45,68.3,64.0,0.601,140164.1,140164.1,2424,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316520,90081.00
06/14/2015 17:15,2,2.369,ACTIVE,213.29,365.80,59.965,1434316503,"274151322000087","174011321042388",27.51,51.30,0,328.52,384.13,66.1,61.9,0.455,400537.1,400537.1,3326,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316521,90082.00
06/14/2015 17:15,2,2.408,ACTIVE,214.19,359.78,59.970,1434316503,"274151322000052","174011321042388",28.43,38.40,0,330.03,385.93,69.3,65.0,0.424,428099.1,428099.1,3730,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316522,90083.00
06/14/2015 17:15,2,2.348,ACTIVE,213.29,359.18,59.970,1434316503,"201051344001145","174011321042388",28.71,28.00,0,319.81,397.35,68.2,63.9,0.526,145313.7,145313.7,2431,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316523,90084.00
06/14/2015 17:15,2,2.312,ACTIVE,213.29,360.38,59.981,1434316503,"201051344000685","174011321042388",28.73,28.50,0,317.40,396.45,67.3,63.1,0.552,144550.3,144550.3,2431,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316523,90085.00
06/14/2015 17:15,2,2.338,ACTIVE,213.29,349.86,59.970,1434316503,"274151322000088","174011321042388",28.41,35.00,0,330.33,385.33,67.3,63.0,0.455,409881.8,409881.8,3337,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316524,90086.00
06/14/2015 17:15,2,2.301,ACTIVE,213.51,360.99,59.970,1434316503,"201051344000438","174011321042388",29.10,29.50,0,317.40,397.05,67.8,63.6,0.583,144608.3,144608.3,2427,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316525,90087.00
06/14/2015 17:15,2,2.303,ACTIVE,213.29,358.58,59.970,1434316503,"201051344001135","174011321042388",29.18,28.00,0,319.81,395.55,68.1,63.8,0.561,135969.0,135969.0,2421,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316526,90088.00
06/14/2015 17:15,2,2.307,ACTIVE,213.29,359.78,59.944,1434316503,"201051344000417","174011321042388",28.75,31.00,0,318.91,395.85,67.2,62.9,0.575,140521.7,140521.7,2420,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316527,90089.00
06/14/2015 17:15,2,2.332,ACTIVE,213.06,360.69,60.012,1434316503,"201051344000594","174011321042388",29.02,31.00,0,317.10,396.75,68.6,64.3,0.548,140357.6,140357.6,2420,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316528,90090.00
06/14/2015 17:15,2,2.381,ACTIVE,214.19,360.08,59.970,1434316503,"274151322000083","174011321042388",28.57,37.80,0,329.73,385.33,68.9,64.5,0.477,424399.5,424399.5,3734,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316529,90091.00
06/14/2015 17:15,2,2.348,ACTIVE,213.96,361.29,59.986,1434316503,"201051344000585","174011321042388",29.18,28.50,0,321.31,396.75,69.4,65.1,0.552,139246.0,139246.0,2421,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316530,90092.00
06/14/2015 17:15,2,2.379,ACTIVE,213.06,364.59,59.970,1434316503,"274151322000054","174011321042388",28.39,35.00,0,330.93,386.53,68.4,64.1,0.517,419716.5,419716.5,3328,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316531,90093.00
06/14/2015 17:15,2,2.309,ACTIVE,213.74,360.38,60.002,1434316503,"201051344001203","174011321042388",29.24,29.50,0,320.11,397.96,68.4,64.1,0.570,140567.4,140567.4,2426,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316532,90094.00
06/14/2015 17:15,2,2.301,ACTIVE,213.29,359.78,59.975,1434316503,"201051344000646","174011321042388",28.96,28.80,0,319.21,395.85,67.5,63.2,0.535,138135.5,138135.5,2421,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316533,90095.00
06/14/2015 17:15,2,1.539,ACTIVE,214.87,429.82,59.975,1434316503,"274151322000068","174011321042388",39.76,38.20,0,392.55,460.17,60.7,56.6,0.393,329411.8,329411.8,3385,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316534,90096.00
06/14/2015 17:15,2,2.516,ACTIVE,214.41,352.57,59.981,1434316503,"274151322000076","174011321042388",28.90,38.00,0,332.43,385.63,73.6,69.1,0.482,447170.9,447170.9,3733,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316535,90097.00
06/14/2015 17:15,1,1.465,ACTIVE,215.7,418.85,60.03,1434316503,"033051125000132","174011321042388",34.70,29,0.302,302.18,450.69,50.6,39.8,0.190,15249.600000024,15264,477,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316536,90098.00
06/14/2015 17:15,1,1.678,ACTIVE,215.7,336.14,60.03,1434316503,"033051125000150","174011321042388",39.15,28,0.297,307.54,355.89,65.3,62.2,0.317,20254.300000012,20273.900000036,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316537,90099.00
06/14/2015 17:15,2,2.334,ACTIVE,213.29,360.08,60.012,1434316503,"201051344000890","174011321042388",28.86,31.30,0,319.81,397.66,68.2,63.9,0.535,142165.5,142165.5,2422,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316538,90100.00
06/14/2015 17:15,2,2.264,ACTIVE,213.74,360.99,59.986,1434316503,"201051344000900","174011321042388",29.42,25.50,0,319.21,396.45,67.5,63.3,0.566,142462.4,142462.4,2429,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316539,90101.00
06/14/2015 17:15,2,2.314,ACTIVE,213.96,361.29,59.986,1434316503,"201051344000633","174011321042388",28.69,28.30,0,319.51,397.05,67.2,63.0,0.557,132209.7,132209.7,2430,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316540,90102.00
06/14/2015 17:15,1,2.187,ACTIVE,215.5,330.92,60.00,1434316503,"040051121000185","174011321042388",25.57,29,0.348,301.13,448.77,55.6,64.2,0.355,18463.999999975,18480.599999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316541,90103.00
06/14/2015 17:15,2,2.295,ACTIVE,213.96,362.19,59.981,1434316503,"201051344000983","174011321042388",29.32,26.80,0,320.41,397.66,68.2,63.9,0.566,139319.9,139319.9,2426,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316542,90104.00
06/14/2015 17:15,2,2.316,ACTIVE,213.51,360.69,59.981,1434316503,"201051344000917","174011321042388",28.80,28.50,0,319.51,396.45,67.6,63.3,0.548,142703.7,142703.7,2430,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316543,90105.00
06/14/2015 17:15,1,2.263,ACTIVE,214.8,314.11,60.00,1434316503,"040051121000116","174011321042388",25.85,27,0.362,300.27,450.01,58.2,66.4,0.361,17978.100000024,17995,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316544,90106.00
06/14/2015 17:15,1,1.447,ACTIVE,215.5,339.48,60.03,1434316503,"033051125000135","174011321042388",34.30,28,0.329,302.27,453.25,49.4,52.7,0.378,15245.40000001,15259.40000001,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316545,90107.00
06/14/2015 17:15,2,2.289,ACTIVE,214.41,360.38,59.981,1434316503,"201051344000648","174011321042388",28.84,26.30,0,316.50,396.75,67.0,62.7,0.557,138722.3,138722.3,2422,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316546,90108.00
06/14/2015 17:15,2,2.316,ACTIVE,213.96,360.08,60.002,1434316503,"201051344001093","174011321042388",28.86,28.50,0,318.00,397.05,67.8,63.5,0.535,140762.1,140762.1,2427,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316547,90109.00
06/14/2015 17:15,2,2.314,ACTIVE,214.41,361.29,59.991,1434316503,"201051344000645","174011321042388",28.77,26.80,0,320.11,395.85,67.4,63.2,0.530,139119.7,139119.7,2425,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316548,90110.00
06/14/2015 17:15,2,2.348,ACTIVE,214.41,369.10,59.986,1434316503,"274151322000085","174011321042388",28.78,34.80,0,331.23,385.63,68.5,64.1,0.455,421788.0,421788.0,3729,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316549,90111.00
06/14/2015 17:15,2,2.285,ACTIVE,213.96,361.59,59.996,1434316503,"201051344000651","174011321042388",28.98,28.00,0,318.00,397.05,67.1,62.8,0.544,138520.7,138520.7,2424,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316550,90112.00
06/14/2015 17:15,2,2.287,ACTIVE,213.74,360.08,60.002,1434316503,"201051344000867","174011321042388",29.16,27.30,0,318.91,395.85,67.6,63.3,0.535,130836.4,130836.4,2429,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316551,90113.00
06/14/2015 17:15,1,2.271,ACTIVE,215.2,431.79,60.03,1434316503,"040051121000095","174011321042388",23.64,27,0.259,299.08,446.83,53.4,41.6,0.140,19496,19511,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316552,90114.00
06/14/2015 17:15,2,2.309,ACTIVE,213.29,358.88,59.981,1434316503,"201051344001230","174011321042388",28.75,29.50,0,318.30,394.65,67.2,63.0,0.575,141974.8,141974.8,2431,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316553,90115.00
06/14/2015 17:15,2,2.246,ACTIVE,214.41,360.69,59.991,1434316503,"201051344000576","174011321042388",29.40,25.50,0,318.30,396.45,66.9,62.6,0.557,138487.9,138487.9,2430,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316554,90116.00
06/14/2015 17:15,2,2.318,ACTIVE,213.96,362.19,59.991,1434316503,"201051344000579","174011321042388",28.98,29.00,0,321.61,396.45,68.0,63.7,0.548,144501.3,144501.3,2424,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434316555,90117.00
06/14/2015 17:30,2,2.170,ACTIVE,213.29,357.98,59.981,1434317403,"201051344000955","174011321042388",29.24,28.30,0,334.24,394.35,64.3,60.1,0.508,143904.9,143904.9,2427,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317405,90118.00
06/14/2015 17:30,1,2.119,ACTIVE,215.7,322.41,60.03,1434317403,"040051121000195","174011321042388",25.40,29,0.338,304.53,448.73,53.5,54.4,0.353,20457.300000024,20470.2,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317406,90119.00
06/14/2015 17:30,2,2.328,ACTIVE,214.41,369.40,59.965,1434317403,"274151322000095","174011321042388",29.28,34.00,0,335.44,386.53,69.1,64.7,0.468,441557.1,441557.1,3347,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317407,90120.00
06/14/2015 17:30,2,2.160,ACTIVE,213.96,356.48,60.007,1434317403,"201051344000868","174011321042388",29.38,24.50,0,335.44,395.25,64.3,60.1,0.504,130173.3,130173.3,2427,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317408,90121.00
06/14/2015 17:30,2,2.188,ACTIVE,214.64,359.18,59.975,1434317403,"201051344000853","174011321042388",29.06,25.50,0,334.54,394.95,64.4,60.2,0.513,136435.4,136435.4,2423,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317409,90122.00
06/14/2015 17:30,2,2.178,ACTIVE,214.19,360.99,59.975,1434317403,"201051344000582","174011321042388",28.65,26.80,0,335.74,394.65,63.2,59.1,0.539,137054.6,137054.6,2423,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317410,90123.00
06/14/2015 17:30,1,2.125,ACTIVE,215.6,374.99,60.03,1434317403,"040051121000097","174011321042388",26.07,29,0.292,303.23,449.38,55.1,50.6,0.172,18302.800000012,18316.000000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317411,90124.00
06/14/2015 17:30,2,2.145,ACTIVE,214.19,359.48,60.007,1434317403,"201051344000469","174011321042388",29.68,23.80,0,335.14,394.95,64.4,60.3,0.561,131626.7,131626.7,2424,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317412,90125.00
06/14/2015 17:30,2,2.207,ACTIVE,214.19,360.38,59.975,1434317403,"201051344000988","174011321042388",28.71,25.80,0,333.63,395.55,64.2,60.1,0.508,131436.5,131436.5,2423,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317413,90126.00
06/14/2015 17:30,2,2.141,ACTIVE,213.96,359.78,59.981,1434317403,"201051344001158","174011321042388",29.28,26.30,0,335.74,394.65,63.5,59.4,0.530,137671.9,137671.9,2426,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317414,90127.00
06/14/2015 17:30,2,2.203,ACTIVE,213.96,361.29,59.975,1434317403,"201051344001025","174011321042388",29.04,28.00,0,334.54,396.45,64.8,60.7,0.491,140703.1,140703.1,2425,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317414,90128.00
06/14/2015 17:30,1,1.660,ACTIVE,215.6,392.70,60.03,1434317403,"033051125000118","174011321042388",33.10,29,0.277,301.39,450.26,54.6,36.1,0.188,20303.299999988,20316.299999988,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317416,90129.00
06/14/2015 17:30,2,2.162,ACTIVE,214.19,357.38,59.981,1434317403,"201051344000569","174011321042388",29.16,25.80,0,335.44,394.05,63.9,59.8,0.548,144438.2,144438.2,2426,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317417,90130.00
06/14/2015 17:30,2,1.479,ACTIVE,214.19,417.79,59.965,1434317403,"274151322000094","174011321042388",39.06,34.80,0,391.04,451.76,58.0,54.1,0.402,330477.3,330477.3,3778,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317417,90131.00
06/14/2015 17:30,1,2.150,ACTIVE,215.5,409.22,60.03,1434317403,"040051121000068","174011321042388",23.75,28,0.314,304.57,448.53,50.8,42.3,0.279,18587.199999976,18599.400000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317419,90132.00
06/14/2015 17:30,2,2.172,ACTIVE,213.96,358.58,59.981,1434317403,"201051344000458","174011321042388",29.04,26.30,0,335.44,394.65,63.9,59.8,0.530,140179.6,140179.6,2425,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317420,90133.00
06/14/2015 17:30,2,2.225,ACTIVE,214.41,364.59,59.975,1434317403,"274151322000087","174011321042388",27.59,49.00,0,335.44,382.93,62.1,58.0,0.438,400552.2,400552.2,3327,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317421,90134.00
06/14/2015 17:30,2,2.256,ACTIVE,214.87,355.88,59.965,1434317403,"274151322000052","174011321042388",28.45,35.80,0,335.44,385.03,65.0,60.8,0.464,428115.0,428115.0,3731,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317422,90135.00
06/14/2015 17:30,2,2.172,ACTIVE,213.74,358.58,59.965,1434317403,"201051344001145","174011321042388",29.14,26.80,0,336.04,395.55,64.1,59.9,0.530,145329.2,145329.2,2432,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317422,90136.00
06/14/2015 17:30,2,2.180,ACTIVE,213.74,358.58,59.949,1434317403,"201051344000685","174011321042388",28.55,27.50,0,335.14,394.65,63.1,59.0,0.552,144565.6,144565.6,2432,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317423,90137.00
06/14/2015 17:30,2,2.188,ACTIVE,213.06,354.37,59.965,1434317403,"274151322000088","174011321042388",28.43,33.30,0,336.04,383.83,62.9,58.8,0.429,409897.1,409897.1,3338,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317424,90138.00
06/14/2015 17:30,2,2.178,ACTIVE,213.74,359.18,59.981,1434317403,"201051344000438","174011321042388",28.86,28.50,0,335.14,394.95,63.7,59.6,0.517,144623.7,144623.7,2428,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317425,90139.00
06/14/2015 17:30,2,2.195,ACTIVE,213.74,358.28,59.975,1434317403,"201051344001135","174011321042388",28.67,26.80,0,336.04,394.05,63.8,59.6,0.521,135984.5,135984.5,2422,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317426,90140.00
06/14/2015 17:30,2,2.164,ACTIVE,213.74,358.88,59.970,1434317403,"201051344000417","174011321042388",28.78,29.80,0,335.44,394.05,63.2,59.1,0.530,140537.0,140537.0,2421,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317427,90141.00
06/14/2015 17:30,2,2.189,ACTIVE,213.51,358.28,59.965,1434317403,"201051344000594","174011321042388",29.08,29.50,0,334.84,395.85,64.5,60.3,0.544,140373.2,140373.2,2421,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317428,90142.00
06/14/2015 17:30,2,2.223,ACTIVE,214.19,362.49,59.975,1434317403,"274151322000083","174011321042388",28.75,35.20,0,336.04,384.73,64.7,60.5,0.455,424415.3,424415.3,3735,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317429,90143.00
06/14/2015 17:30,2,2.199,ACTIVE,214.19,360.38,59.970,1434317403,"201051344000585","174011321042388",29.28,27.30,0,335.14,395.25,65.2,61.1,0.561,139261.9,139261.9,2422,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317430,90144.00
06/14/2015 17:30,2,2.195,ACTIVE,214.19,362.49,59.991,1434317403,"274151322000054","174011321042388",28.88,32.80,0,335.44,384.73,64.2,60.1,0.420,419732.2,419732.2,3329,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317431,90145.00
06/14/2015 17:30,2,2.184,ACTIVE,213.96,356.48,59.965,1434317403,"201051344001203","174011321042388",29.08,28.30,0,335.44,395.85,64.3,60.2,0.544,140583.1,140583.1,2427,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317432,90146.00
06/14/2015 17:30,2,2.162,ACTIVE,213.29,357.98,59.981,1434317403,"201051344000646","174011321042388",28.96,27.80,0,335.44,395.55,63.5,59.3,0.513,138150.9,138150.9,2422,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317433,90147.00
