ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 17:30,2,1.475,ACTIVE,214.41,423.81,59.954,1434317403,"274151322000068","174011321042388",39.36,36.30,0,379.02,460.78,59.0,55.1,0.415,329426.0,329426.0,3386,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317434,90148.00
06/14/2015 17:30,2,2.334,ACTIVE,214.87,361.29,59.959,1434317403,"274151322000076","174011321042388",29.28,35.00,0,336.34,386.83,69.2,64.9,0.508,447187.9,447187.9,3734,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317435,90149.00
06/14/2015 17:30,1,1.380,ACTIVE,215.3,396.22,60.00,1434317403,"033051125000132","174011321042388",34.57,28,0.280,307.23,448.60,47.5,48.3,0.258,15264,15275.300000012,479,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317436,90150.00
06/14/2015 17:30,1,1.652,ACTIVE,215.1,410.52,60.00,1434317403,"033051125000150","174011321042388",32.50,28,0.295,304.79,451.66,53.4,54.9,0.090,20273.900000036,20286.400000036,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317438,90151.00
06/14/2015 17:30,2,2.174,ACTIVE,213.51,360.38,59.986,1434317403,"201051344000890","174011321042388",29.22,30.00,0,335.14,395.55,64.3,60.2,0.521,142181.2,142181.2,2423,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317439,90152.00
06/14/2015 17:30,2,2.131,ACTIVE,213.96,359.18,59.975,1434317403,"201051344000900","174011321042388",29.40,24.50,0,335.14,394.95,63.4,59.3,0.535,142477.8,142477.8,2430,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317439,90153.00
06/14/2015 17:30,2,2.152,ACTIVE,213.96,359.18,59.970,1434317403,"201051344000633","174011321042388",29.08,27.50,0,335.14,395.25,63.4,59.3,0.552,132225.1,132225.1,2431,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317440,90154.00
06/14/2015 17:30,1,2.160,ACTIVE,215.7,396.58,60.00,1434317403,"040051121000185","174011321042388",23.16,29,0.291,305.82,446.87,49.8,51.5,0.194,18480.599999999,18492.599999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317442,90155.00
06/14/2015 17:30,2,2.176,ACTIVE,213.96,358.58,59.975,1434317403,"201051344000983","174011321042388",29.14,25.80,0,334.54,395.55,64.2,60.0,0.530,139335.6,139335.6,2427,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317443,90156.00
06/14/2015 17:30,2,2.178,ACTIVE,213.96,359.78,59.981,1434317403,"201051344000917","174011321042388",28.94,27.30,0,335.44,394.35,63.8,59.7,0.508,142719.2,142719.2,2431,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317443,90157.00
06/14/2015 17:30,1,2.124,ACTIVE,214.9,406.87,60.03,1434317403,"040051121000116","174011321042388",25.98,27,0.258,301.20,448.08,54.9,60.3,0.093,17995,18008,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317445,90158.00
06/14/2015 17:30,1,1.350,ACTIVE,215.5,338.28,60.00,1434317403,"033051125000135","174011321042388",34.64,28,0.294,307.98,450.08,46.5,49.0,0.369,15259.40000001,15270.60000001,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317446,90159.00
06/14/2015 17:30,2,2.125,ACTIVE,214.41,356.18,59.970,1434317403,"201051344000648","174011321042388",29.32,25.30,0,335.44,394.95,63.1,59.0,0.539,138737.6,138737.6,2423,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317447,90160.00
06/14/2015 17:30,2,2.176,ACTIVE,213.96,358.88,59.965,1434317403,"201051344001093","174011321042388",29.04,27.30,0,335.14,394.65,64.0,59.9,0.521,140777.7,140777.7,2428,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317448,90161.00
06/14/2015 17:30,2,2.195,ACTIVE,214.41,358.58,59.981,1434317403,"201051344000645","174011321042388",28.59,25.80,0,335.74,394.35,63.6,59.5,0.526,139135.2,139135.2,2426,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317449,90162.00
06/14/2015 17:30,2,2.221,ACTIVE,213.74,350.17,60.012,1434317403,"274151322000085","174011321042388",28.73,32.80,0,336.34,384.13,64.6,60.4,0.398,421803.8,421803.8,3730,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317450,90163.00
06/14/2015 17:30,2,2.143,ACTIVE,214.19,359.48,59.981,1434317403,"201051344000651","174011321042388",29.24,26.80,0,335.74,394.65,63.4,59.3,0.517,138536.2,138536.2,2425,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317451,90164.00
06/14/2015 17:30,2,2.172,ACTIVE,213.74,357.08,59.986,1434317403,"201051344000867","174011321042388",29.00,26.30,0,335.44,394.35,63.8,59.6,0.539,130852.0,130852.0,2430,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317452,90165.00
06/14/2015 17:30,1,2.153,ACTIVE,214.9,388.10,60.03,1434317403,"040051121000095","174011321042388",23.53,27,0.313,303.77,445.88,50.4,51.8,0.219,19511,19522.800000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317453,90166.00
06/14/2015 17:30,2,2.127,ACTIVE,213.29,357.98,59.996,1434317403,"201051344001230","174011321042388",29.52,28.30,0,334.84,394.65,63.7,59.5,0.557,141990.3,141990.3,2432,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317454,90167.00
06/14/2015 17:30,2,2.148,ACTIVE,214.64,359.18,59.986,1434317403,"201051344000576","174011321042388",29.06,24.80,0,334.84,394.35,63.2,59.1,0.482,138503.3,138503.3,2431,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317455,90168.00
06/14/2015 17:30,2,2.199,ACTIVE,214.19,360.08,59.975,1434317403,"201051344000579","174011321042388",28.96,27.80,0,336.04,394.95,64.6,60.4,0.561,144517.0,144517.0,2425,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434317456,90169.00
06/14/2015 17:45,2,2.275,ACTIVE,212.61,356.78,59.981,1434318303,"201051344000955","174011321042388",28.82,27.80,0,336.04,393.15,66.4,62.1,0.557,143920.7,143920.7,2428,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318304,90170.00
06/14/2015 17:45,1,2.243,ACTIVE,213.9,344.57,60.00,1434318303,"040051121000195","174011321042388",25.11,29,0.291,304.05,448.59,56.0,52.8,0.398,20470.2,20483.2,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318306,90171.00
06/14/2015 17:45,2,2.480,ACTIVE,213.96,366.40,59.975,1434318303,"274151322000095","174011321042388",28.77,33.50,0,334.84,386.23,72.3,67.8,0.491,441574.3,441574.3,3348,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318307,90172.00
06/14/2015 17:45,2,2.289,ACTIVE,213.06,361.29,59.981,1434318303,"201051344000868","174011321042388",28.69,24.50,0,335.74,394.95,66.5,62.3,0.504,130189.1,130189.1,2428,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318308,90173.00
06/14/2015 17:45,2,2.262,ACTIVE,213.96,360.38,60.007,1434318303,"201051344000853","174011321042388",29.08,25.50,0,335.14,394.65,66.7,62.4,0.544,136451.2,136451.2,2424,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318309,90174.00
06/14/2015 17:45,2,2.268,ACTIVE,213.74,360.08,59.991,1434318303,"201051344000582","174011321042388",28.51,26.50,0,336.04,394.35,65.5,61.3,0.561,137070.1,137070.1,2424,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318309,90175.00
06/14/2015 17:45,1,2.207,ACTIVE,214.3,435.20,60.00,1434318303,"040051121000097","174011321042388",26.22,29,0.287,303.13,449.42,57.5,57.0,0.106,18316.000000012,18329.600000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318311,90176.00
06/14/2015 17:45,2,2.283,ACTIVE,213.29,360.99,59.975,1434318303,"201051344000469","174011321042388",28.88,24.00,0,335.44,394.35,66.8,62.6,0.583,131642.6,131642.6,2425,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318312,90177.00
06/14/2015 17:45,2,2.287,ACTIVE,213.29,361.89,59.986,1434318303,"201051344000988","174011321042388",28.65,26.00,0,334.84,394.95,66.4,62.2,0.570,131452.3,131452.3,2424,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318313,90178.00
06/14/2015 17:45,2,2.258,ACTIVE,213.51,361.59,59.970,1434318303,"201051344001158","174011321042388",28.86,26.30,0,334.54,394.65,66.0,61.8,0.561,137687.6,137687.6,2427,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318313,90179.00
06/14/2015 17:45,2,2.279,ACTIVE,213.06,357.08,59.959,1434318303,"201051344001025","174011321042388",29.06,27.80,0,335.14,396.45,67.1,62.9,0.548,140719.1,140719.1,2426,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318314,90180.00
06/14/2015 17:45,1,1.738,ACTIVE,214.9,395.31,60.03,1434318303,"033051125000118","174011321042388",31.71,29,0.297,301.87,445.07,54.8,57.2,0.285,20316.299999988,20328.400000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318316,90181.00
06/14/2015 17:45,2,2.266,ACTIVE,213.29,357.38,59.986,1434318303,"201051344000569","174011321042388",28.77,25.80,0,335.74,393.75,66.0,61.8,0.521,144454.0,144454.0,2427,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318316,90182.00
06/14/2015 17:45,2,1.611,ACTIVE,213.06,411.48,59.970,1434318303,"274151322000094","174011321042388",37.13,34.50,0,384.13,455.06,60.7,56.7,0.429,330491.8,330491.8,3779,0,0,0,L,1151911521,0,122.01,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318317,90183.00
06/14/2015 17:45,1,2.241,ACTIVE,215.1,349.88,60.03,1434318303,"040051121000068","174011321042388",23.75,28,0.275,305.84,448.70,52.9,52.2,0.378,18599.400000024,18611.600000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318319,90184.00
06/14/2015 17:45,2,2.262,ACTIVE,213.29,359.78,59.986,1434318303,"201051344000458","174011321042388",28.90,26.30,0,336.34,394.65,66.2,62.0,0.566,140195.4,140195.4,2426,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318319,90185.00
06/14/2015 17:45,2,2.316,ACTIVE,213.51,356.18,59.981,1434318303,"274151322000087","174011321042388",27.73,47.80,0,335.44,382.93,65.1,60.9,0.446,400567.7,400567.7,3328,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318320,90186.00
06/14/2015 17:45,2,2.346,ACTIVE,213.29,362.49,59.996,1434318303,"274151322000052","174011321042388",28.55,35.20,0,334.84,384.73,67.7,63.5,0.482,428131.1,428131.1,3732,0,0,0,L,1151911521,0,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318321,90187.00
06/14/2015 17:45,2,2.271,ACTIVE,213.06,358.88,59.996,1434318303,"201051344001145","174011321042388",28.86,26.80,0,335.74,395.25,66.4,62.2,0.552,145345.1,145345.1,2433,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318322,90188.00
06/14/2015 17:45,2,2.234,ACTIVE,213.06,360.08,59.991,1434318303,"201051344000685","174011321042388",28.88,27.30,0,335.14,393.45,65.4,61.2,0.588,144581.3,144581.3,2433,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318323,90189.00
06/14/2015 17:45,2,2.295,ACTIVE,212.83,349.86,59.959,1434318303,"274151322000088","174011321042388",28.17,32.60,0,335.74,383.53,65.5,61.3,0.429,409912.7,409912.7,3339,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318324,90190.00
06/14/2015 17:45,2,2.229,ACTIVE,213.29,359.48,59.975,1434318303,"201051344000438","174011321042388",29.14,28.30,0,335.14,395.25,65.8,61.6,0.548,144639.5,144639.5,2429,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318325,90191.00
06/14/2015 17:45,2,2.264,ACTIVE,213.06,361.59,59.981,1434318303,"201051344001135","174011321042388",28.73,26.80,0,336.34,393.75,65.9,61.7,0.561,136000.3,136000.3,2423,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318326,90192.00
06/14/2015 17:45,2,2.260,ACTIVE,213.29,358.88,60.012,1434318303,"201051344000417","174011321042388",28.43,29.50,0,334.54,393.45,65.1,60.9,0.544,140552.6,140552.6,2422,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318327,90193.00
06/14/2015 17:45,2,2.279,ACTIVE,212.83,360.08,59.991,1434318303,"201051344000594","174011321042388",28.82,29.30,0,334.24,394.65,66.5,62.3,0.552,140389.2,140389.2,2422,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318328,90194.00
06/14/2015 17:45,2,2.330,ACTIVE,213.06,360.69,59.981,1434318303,"274151322000083","174011321042388",28.63,34.80,0,335.44,384.13,67.5,63.2,0.486,424431.5,424431.5,3736,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318329,90195.00
06/14/2015 17:45,2,2.318,ACTIVE,213.29,358.88,59.981,1434318303,"201051344000585","174011321042388",28.71,27.30,0,335.14,394.65,67.4,63.1,0.557,139278.1,139278.1,2423,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318330,90196.00
06/14/2015 17:45,2,2.291,ACTIVE,213.51,368.20,59.986,1434318303,"274151322000054","174011321042388",28.73,32.40,0,335.14,385.03,66.7,62.4,0.499,419748.2,419748.2,3330,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318331,90197.00
06/14/2015 17:45,2,2.254,ACTIVE,213.29,355.58,59.981,1434318303,"201051344001203","174011321042388",29.00,28.00,0,336.04,394.95,66.2,62.0,0.561,140599.0,140599.0,2428,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318332,90198.00
06/14/2015 17:45,2,2.223,ACTIVE,212.61,356.78,59.965,1434318303,"201051344000646","174011321042388",29.02,27.80,0,333.33,394.05,65.3,61.2,0.552,138166.6,138166.6,2423,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318333,90199.00
06/14/2015 17:45,2,1.537,ACTIVE,214.19,429.82,59.986,1434318303,"274151322000068","174011321042388",38.90,35.80,0,391.34,452.36,60.4,56.4,0.420,329440.5,329440.5,3387,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318333,90200.00
06/14/2015 17:45,2,2.430,ACTIVE,213.74,367.60,59.981,1434318303,"274151322000076","174011321042388",29.12,34.50,0,336.34,385.93,71.7,67.2,0.526,447205.2,447205.2,3735,0,0,0,L,1151911521,0,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318334,90201.00
06/14/2015 17:45,1,1.423,ACTIVE,214.8,431.98,60.03,1434318303,"033051125000132","174011321042388",34.76,28,0.291,307.18,448.12,49.2,41.1,0.102,15275.300000012,15286.800000012,481,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318336,90202.00
06/14/2015 17:45,1,1.718,ACTIVE,214.8,418.10,60.03,1434318303,"033051125000150","174011321042388",31.25,28,0.317,306.23,449.01,53.4,48.4,0.146,20286.400000036,20298.800000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318337,90203.00
06/14/2015 17:45,2,2.262,ACTIVE,213.06,357.38,59.991,1434318303,"201051344000890","174011321042388",28.82,29.80,0,332.43,394.65,66.0,61.8,0.548,142197.1,142197.1,2424,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318338,90204.00
06/14/2015 17:45,2,2.201,ACTIVE,213.29,357.98,60.002,1434318303,"201051344000900","174011321042388",29.22,24.50,0,335.14,394.35,65.2,61.0,0.557,142493.6,142493.6,2431,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318339,90205.00
06/14/2015 17:45,2,2.227,ACTIVE,213.51,358.58,59.991,1434318303,"201051344000633","174011321042388",28.92,27.30,0,335.14,394.65,65.2,61.0,0.544,132240.8,132240.8,2432,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318340,90206.00
06/14/2015 17:45,1,2.244,ACTIVE,215.0,335.37,60.03,1434318303,"040051121000185","174011321042388",23.50,29,0.303,305.55,446.48,52.5,40.7,0.352,18492.599999999,18504.700000023,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318341,90207.00
06/14/2015 17:45,2,2.213,ACTIVE,213.74,359.48,59.996,1434318303,"201051344000983","174011321042388",29.40,25.80,0,335.14,395.55,66.0,61.7,0.579,139351.5,139351.5,2428,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318342,90208.00
06/14/2015 17:45,2,2.232,ACTIVE,213.29,359.18,60.002,1434318303,"201051344000917","174011321042388",28.94,27.30,0,335.14,394.35,65.5,61.3,0.557,142735.1,142735.1,2432,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318343,90209.00
06/14/2015 17:45,1,2.212,ACTIVE,214.5,429.04,60.07,1434318303,"040051121000116","174011321042388",25.77,27,0.291,299.57,447.90,56.7,59.5,0.083,18008,18021.400000036,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318344,90210.00
06/14/2015 17:45,1,1.392,ACTIVE,215.0,423.87,60.03,1434318303,"033051125000135","174011321042388",34.66,28,0.306,306.91,449.70,48.0,40.9,0.154,15270.60000001,15282.00000001,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318345,90211.00
06/14/2015 17:45,2,2.205,ACTIVE,213.51,360.38,59.959,1434318303,"201051344000648","174011321042388",28.96,25.30,0,334.54,394.65,64.7,60.5,0.526,138753.3,138753.3,2424,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318346,90212.00
06/14/2015 17:45,2,2.217,ACTIVE,213.29,359.78,59.991,1434318303,"201051344001093","174011321042388",29.10,27.30,0,335.44,394.05,65.4,61.2,0.491,140793.5,140793.5,2429,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318347,90213.00
06/14/2015 17:45,2,2.211,ACTIVE,213.51,358.58,59.991,1434318303,"201051344000645","174011321042388",29.06,25.80,0,336.04,393.45,65.1,60.9,0.539,139150.9,139150.9,2427,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318348,90214.00
06/14/2015 17:45,2,2.287,ACTIVE,214.19,353.17,59.970,1434318303,"274151322000085","174011321042388",28.69,32.40,0,336.04,383.83,66.4,62.2,0.451,421819.9,421819.9,3731,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318349,90215.00
06/14/2015 17:45,2,2.203,ACTIVE,213.29,356.48,59.981,1434318303,"201051344000651","174011321042388",29.06,26.80,0,335.74,394.05,64.8,60.6,0.530,138552.0,138552.0,2426,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318350,90216.00
06/14/2015 17:45,2,2.225,ACTIVE,213.29,358.58,59.986,1434318303,"201051344000867","174011321042388",29.00,26.00,0,335.14,393.45,65.3,61.1,0.530,130867.8,130867.8,2431,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318350,90217.00
06/14/2015 17:45,1,2.208,ACTIVE,214.9,409.03,60.03,1434318303,"040051121000095","174011321042388",23.59,27,0.323,303.28,446.09,51.8,42.1,0.165,19522.800000012,19534.800000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318352,90218.00
06/14/2015 17:45,2,2.211,ACTIVE,212.61,355.88,59.986,1434318303,"201051344001230","174011321042388",29.02,28.30,0,333.93,392.55,65.0,60.8,0.557,142006.1,142006.1,2433,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318353,90219.00
06/14/2015 17:45,2,2.201,ACTIVE,213.74,360.08,59.981,1434318303,"201051344000576","174011321042388",29.00,24.50,0,335.74,394.05,64.7,60.5,0.548,138519.0,138519.0,2432,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318354,90220.00
06/14/2015 17:45,2,2.252,ACTIVE,213.29,357.98,59.986,1434318303,"201051344000579","174011321042388",28.84,27.80,0,336.34,394.35,65.8,61.6,0.552,144533.0,144533.0,2426,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434318355,90221.00
06/14/2015 18:00,2,1.748,ACTIVE,211.93,352.27,59.981,1434319204,"201051344000955","174011321042388",28.90,27.80,0,334.24,387.74,51.2,47.5,0.433,143933.9,143933.9,2429,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319205,90222.00
06/14/2015 18:00,1,1.703,ACTIVE,213.7,380.76,60.03,1434319204,"040051121000195","174011321042388",25.19,29,0.250,302.52,448.26,42.7,33.3,0.225,20483.2,20494.099999976,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319206,90223.00
06/14/2015 18:00,2,1.910,ACTIVE,213.51,359.18,59.986,1434319204,"274151322000095","174011321042388",28.80,32.80,0,334.54,383.83,55.7,51.9,0.380,441588.7,441588.7,3349,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319207,90224.00
06/14/2015 18:00,2,1.736,ACTIVE,212.16,352.57,59.996,1434319204,"201051344000868","174011321042388",29.12,24.30,0,334.54,389.24,51.2,47.5,0.429,130202.4,130202.4,2429,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319208,90225.00
06/14/2015 18:00,2,1.740,ACTIVE,213.06,354.97,59.996,1434319204,"201051344000853","174011321042388",29.04,25.30,0,336.34,392.25,51.3,47.6,0.420,136464.5,136464.5,2425,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319209,90226.00
06/14/2015 18:00,2,1.746,ACTIVE,212.61,354.07,59.970,1434319204,"201051344000582","174011321042388",28.45,26.50,0,335.44,388.94,50.3,46.7,0.415,137083.2,137083.2,2425,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319210,90227.00
06/14/2015 18:00,1,1.721,ACTIVE,214.5,336.62,60.03,1434319204,"040051121000097","174011321042388",25.86,29,0.273,304.80,449.18,44.3,45.7,0.350,18329.600000012,18340.800000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319211,90228.00
06/14/2015 18:00,2,1.729,ACTIVE,212.61,353.47,59.981,1434319204,"201051344000469","174011321042388",29.38,23.80,0,335.74,390.14,51.5,47.8,0.433,131655.9,131655.9,2426,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319212,90229.00
06/14/2015 18:00,2,1.775,ACTIVE,212.38,355.88,59.986,1434319204,"201051344000988","174011321042388",28.45,25.50,0,334.24,391.64,51.1,47.4,0.420,131465.6,131465.6,2425,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319213,90230.00
06/14/2015 18:00,2,1.734,ACTIVE,212.38,352.87,59.981,1434319204,"201051344001158","174011321042388",28.96,26.00,0,335.74,390.14,50.9,47.2,0.433,137700.7,137700.7,2428,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319214,90231.00
06/14/2015 18:00,2,1.762,ACTIVE,212.38,351.97,59.981,1434319204,"201051344001025","174011321042388",29.04,27.50,0,335.74,388.64,51.9,48.2,0.429,140732.5,140732.5,2427,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319215,90232.00
06/14/2015 18:00,1,1.288,ACTIVE,213.7,398.32,60.03,1434319204,"033051125000118","174011321042388",39.05,29,0.301,302.31,447.19,50.0,39.7,0.219,20328.400000012,20340.499999976,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319216,90233.00
06/14/2015 18:00,2,1.705,ACTIVE,212.38,352.87,59.981,1434319204,"201051344000569","174011321042388",29.28,25.50,0,335.14,388.94,50.6,46.9,0.424,144467.1,144467.1,2428,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319217,90234.00
06/14/2015 18:00,2,1.229,ACTIVE,212.61,416.89,59.975,1434319204,"274151322000094","174011321042388",38.19,34.30,0,336.94,443.04,47.9,44.3,0.327,330503.9,330503.9,3780,0,0,0,L,1151911521,0,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319218,90235.00
06/14/2015 18:00,1,1.741,ACTIVE,214.0,412.36,60.00,1434319204,"040051121000068","174011321042388",23.60,28,0.253,306.79,447.96,40.9,32.6,0.094,18611.600000012,18621.900000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319219,90236.00
06/14/2015 18:00,2,1.742,ACTIVE,212.38,352.87,59.981,1434319204,"201051344000458","174011321042388",28.92,26.00,0,335.74,389.84,51.1,47.4,0.424,140208.6,140208.6,2427,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319220,90237.00
06/14/2015 18:00,2,1.801,ACTIVE,212.38,350.17,59.975,1434319204,"274151322000087","174011321042388",27.57,46.60,0,335.74,379.62,50.3,46.7,0.340,400580.6,400580.6,3329,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319221,90238.00
06/14/2015 18:00,2,1.818,ACTIVE,212.16,348.96,59.986,1434319204,"274151322000052","174011321042388",28.57,34.80,0,334.24,381.42,52.6,48.9,0.340,428144.7,428144.7,3733,0,0,0,L,1151911521,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319222,90239.00
06/14/2015 18:00,2,1.752,ACTIVE,212.16,351.37,59.975,1434319204,"201051344001145","174011321042388",28.86,26.50,0,334.54,389.24,51.2,47.5,0.420,145358.3,145358.3,2434,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319223,90240.00
06/14/2015 18:00,2,1.746,ACTIVE,212.16,352.27,59.981,1434319204,"201051344000685","174011321042388",28.39,27.30,0,334.84,389.54,50.2,46.6,0.446,144594.2,144594.2,2434,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319224,90241.00
06/14/2015 18:00,2,1.781,ACTIVE,213.29,360.38,59.970,1434319204,"274151322000088","174011321042388",28.05,32.40,0,335.74,380.52,50.6,46.9,0.349,409925.8,409925.8,3340,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319225,90242.00
06/14/2015 18:00,2,1.736,ACTIVE,212.38,353.17,59.981,1434319204,"201051344000438","174011321042388",28.94,28.00,0,334.54,388.94,50.9,47.2,0.420,144652.6,144652.6,2430,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319226,90243.00
06/14/2015 18:00,2,1.738,ACTIVE,212.16,352.87,59.970,1434319204,"201051344001135","174011321042388",29.08,26.80,0,334.84,389.24,51.2,47.5,0.415,136013.4,136013.4,2424,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319227,90244.00
06/14/2015 18:00,2,1.738,ACTIVE,212.38,352.87,60.007,1434319204,"201051344000417","174011321042388",28.71,29.30,0,335.14,388.04,50.5,46.9,0.420,140565.6,140565.6,2423,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319227,90245.00
06/14/2015 18:00,2,1.760,ACTIVE,211.70,351.97,59.975,1434319204,"201051344000594","174011321042388",28.94,29.00,0,330.03,388.94,51.6,47.9,0.420,140402.5,140402.5,2423,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319228,90246.00
06/14/2015 18:00,2,1.816,ACTIVE,213.06,356.78,59.970,1434319204,"274151322000083","174011321042388",28.49,34.00,0,335.14,380.82,52.4,48.6,0.380,424444.9,424444.9,3737,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319229,90247.00
06/14/2015 18:00,2,1.789,ACTIVE,212.38,353.77,59.975,1434319204,"201051344000585","174011321042388",28.98,27.00,0,334.84,388.94,52.5,48.8,0.415,139291.6,139291.6,2424,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319230,90248.00
06/14/2015 18:00,2,1.809,ACTIVE,212.61,353.47,59.970,1434319204,"274151322000054","174011321042388",28.27,32.20,0,334.84,380.82,51.8,48.1,0.367,419761.5,419761.5,3331,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319231,90249.00
06/14/2015 18:00,2,1.746,ACTIVE,212.61,352.27,59.949,1434319204,"201051344001203","174011321042388",29.02,27.80,0,335.14,388.34,51.3,47.6,0.429,140612.2,140612.2,2429,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319232,90250.00
06/14/2015 18:00,2,1.742,ACTIVE,211.70,351.97,59.965,1434319204,"201051344000646","174011321042388",28.82,27.80,0,333.93,388.04,50.9,47.2,0.420,138179.7,138179.7,2424,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319233,90251.00
06/14/2015 18:00,2,1.252,ACTIVE,213.06,414.49,59.965,1434319204,"274151322000068","174011321042388",37.85,35.60,0,338.44,449.65,48.0,44.4,0.314,329452.6,329452.6,3388,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319234,90252.00
06/14/2015 18:00,2,1.904,ACTIVE,212.83,351.37,59.970,1434319204,"274151322000076","174011321042388",29.02,33.80,0,336.94,382.63,56.0,52.1,0.407,447219.6,447219.6,3736,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319235,90253.00
06/14/2015 18:00,1,1.123,ACTIVE,214.4,327.89,60.03,1434319204,"033051125000132","174011321042388",34.41,28,0.230,318.23,441.21,38.4,39.4,0.297,15286.800000012,15296.400000036,483,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319236,90254.00
06/14/2015 18:00,1,1.288,ACTIVE,213.6,399.77,60.00,1434319204,"033051125000150","174011321042388",38.68,28,0.298,305.51,448.49,49.6,39.2,0.326,20298.800000012,20310.800000012,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319237,90255.00
06/14/2015 18:00,2,1.760,ACTIVE,212.16,351.97,59.970,1434319204,"201051344000890","174011321042388",28.96,29.50,0,334.54,388.04,51.7,47.9,0.438,142210.4,142210.4,2425,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319238,90256.00
06/14/2015 18:00,2,1.711,ACTIVE,212.38,352.57,59.970,1434319204,"201051344000900","174011321042388",29.10,24.00,0,334.84,388.64,50.5,46.8,0.402,142506.5,142506.5,2432,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319239,90257.00
06/14/2015 18:00,2,1.736,ACTIVE,212.61,353.47,59.970,1434319204,"201051344000633","174011321042388",28.88,27.00,0,334.54,389.24,50.9,47.2,0.424,132253.9,132253.9,2433,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319240,90258.00
06/14/2015 18:00,1,1.759,ACTIVE,213.9,368.84,60.00,1434319204,"040051121000185","174011321042388",22.55,29,0.240,305.77,446.56,39.4,30.2,0.204,18504.700000023,18514.599999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319241,90259.00
06/14/2015 18:00,2,1.744,ACTIVE,212.38,352.87,59.981,1434319204,"201051344000983","174011321042388",29.18,25.50,0,335.74,388.34,51.6,47.8,0.446,139364.7,139364.7,2429,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319242,90260.00
06/14/2015 18:00,2,1.734,ACTIVE,212.38,353.17,59.975,1434319204,"201051344000917","174011321042388",29.04,27.00,0,334.54,388.64,51.0,47.3,0.411,142748.2,142748.2,2433,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319243,90261.00
06/14/2015 18:00,1,1.744,ACTIVE,213.7,383.73,60.00,1434319204,"040051121000116","174011321042388",25.61,27,0.272,300.72,447.90,44.4,45.1,0.159,18021.400000036,18032.300000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319244,90262.00
06/14/2015 18:00,1,1.102,ACTIVE,214.2,385.30,60.03,1434319204,"033051125000135","174011321042388",34.20,28,0.231,317.74,439.49,37.5,35.5,0.098,15282.00000001,15291.40000001,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319245,90263.00
06/14/2015 18:00,2,1.736,ACTIVE,212.61,353.77,60.007,1434319204,"201051344000648","174011321042388",28.78,24.80,0,334.54,388.94,50.6,46.9,0.438,138766.2,138766.2,2425,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319246,90264.00
06/14/2015 18:00,2,1.752,ACTIVE,212.16,351.97,59.981,1434319204,"201051344001093","174011321042388",28.82,27.00,0,334.84,388.04,51.2,47.5,0.415,140806.6,140806.6,2430,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319247,90265.00
06/14/2015 18:00,2,1.734,ACTIVE,212.61,353.47,59.981,1434319204,"201051344000645","174011321042388",28.80,25.30,0,335.74,390.74,50.6,47.0,0.420,139164.0,139164.0,2428,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319248,90266.00
06/14/2015 18:00,2,1.811,ACTIVE,212.83,349.56,59.954,1434319204,"274151322000085","174011321042388",28.37,32.20,0,336.04,380.22,52.0,48.3,0.358,421833.3,421833.3,3732,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319249,90267.00
06/14/2015 18:00,2,1.740,ACTIVE,212.61,352.27,59.981,1434319204,"201051344000651","174011321042388",28.77,26.50,0,335.44,387.44,50.7,47.0,0.420,138565.0,138565.0,2427,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319250,90268.00
06/14/2015 18:00,2,1.744,ACTIVE,212.38,351.97,59.986,1434319204,"201051344000867","174011321042388",28.90,25.80,0,335.44,388.04,51.1,47.4,0.433,130880.9,130880.9,2432,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319251,90269.00
06/14/2015 18:00,1,1.747,ACTIVE,213.5,401.98,60.03,1434319204,"040051121000095","174011321042388",23.46,27,0.230,316.21,442.50,40.8,31.8,0.075,19534.800000012,19544.600000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319252,90270.00
06/14/2015 18:00,2,1.746,ACTIVE,211.93,351.37,59.949,1434319204,"201051344001230","174011321042388",28.77,28.00,0,329.73,385.93,50.9,47.2,0.424,142019.1,142019.1,2434,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319253,90271.00
06/14/2015 18:00,2,1.707,ACTIVE,213.06,354.07,59.981,1434319204,"201051344000576","174011321042388",29.18,24.30,0,334.84,389.54,50.5,46.8,0.411,138531.9,138531.9,2433,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319254,90272.00
06/14/2015 18:00,2,1.773,ACTIVE,212.83,354.07,59.986,1434319204,"201051344000579","174011321042388",28.88,27.50,0,335.74,389.54,51.9,48.1,0.411,144546.2,144546.2,2427,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434319255,90273.00
06/14/2015 18:15,2,2.568,ACTIVE,213.51,360.38,59.996,1434320103,"201051344000955","174011321042388",29.26,28.80,0,319.21,394.95,76.2,71.6,0.663,143950.4,143950.4,2430,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320104,90274.00
06/14/2015 18:15,1,3.010,ALERT,215.2,347.11,60.03,1434320103,"040051121000195","174011321042388",25.60,29,0.340,303.52,450.25,76.6,72.3,0.363,20494.099999976,20508.899999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434320106,90275.00
06/14/2015 18:15,2,3.516,ACTIVE,213.96,353.77,59.991,1434320103,"274151322000095","174011321042388",29.14,35.40,0,331.53,385.93,103.8,98.3,0.393,441608.4,441608.4,3350,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320107,90276.00
06/14/2015 18:15,2,2.268,ACTIVE,213.74,358.88,59.965,1434320103,"201051344000868","174011321042388",29.08,25.50,0,317.40,397.66,66.7,62.5,0.517,130219.0,130219.0,2430,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320108,90277.00
06/14/2015 18:15,2,2.195,ACTIVE,214.64,361.59,59.991,1434320103,"201051344000853","174011321042388",28.86,26.50,0,318.91,397.66,64.2,60.0,0.521,136481.1,136481.1,2426,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320109,90278.00
06/14/2015 18:15,2,2.184,ACTIVE,214.19,360.69,59.986,1434320103,"201051344000582","174011321042388",28.84,27.50,0,316.80,397.05,63.8,59.6,0.557,137099.7,137099.7,2426,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320110,90279.00
06/14/2015 18:15,1,2.441,ACTIVE,214.6,432.61,60.03,1434320103,"040051121000097","174011321042388",26.17,29,0.247,302.92,450.73,63.6,54.1,0.156,18340.800000012,18356.100000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320111,90280.00
06/14/2015 18:15,2,1.867,ACTIVE,213.29,354.37,59.986,1434320103,"201051344000469","174011321042388",28.90,25.00,0,318.61,397.35,54.7,50.9,0.455,131672.6,131672.6,2427,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320112,90281.00
06/14/2015 18:15,2,1.941,ACTIVE,213.29,357.08,60.002,1434320103,"201051344000988","174011321042388",28.39,27.00,0,318.30,397.66,55.9,52.0,0.491,131482.3,131482.3,2426,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320113,90282.00
06/14/2015 18:15,2,2.031,ACTIVE,213.51,357.68,59.991,1434320103,"201051344001158","174011321042388",28.13,27.30,0,317.70,396.15,58.0,54.0,0.491,137717.3,137717.3,2429,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320114,90283.00
06/14/2015 18:15,2,2.070,ACTIVE,213.29,354.97,60.018,1434320103,"201051344001025","174011321042388",28.67,29.00,0,318.61,399.16,60.2,56.2,0.464,140749.5,140749.5,2428,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320115,90284.00
06/14/2015 18:15,1,1.604,ACTIVE,214.7,371.38,60.07,1434320103,"033051125000118","174011321042388",38.68,29,0.356,300.48,450.43,61.7,48.0,0.373,20340.499999976,20357.400000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320116,90285.00
06/14/2015 18:15,2,1.885,ACTIVE,213.51,355.88,59.996,1434320103,"201051344000569","174011321042388",28.94,26.50,0,318.00,397.66,55.2,51.4,0.415,144483.6,144483.6,2429,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320117,90286.00
06/14/2015 18:15,2,1.652,ACTIVE,213.51,415.39,60.002,1434320103,"274151322000094","174011321042388",38.84,36.50,0,337.54,452.96,65.2,61.0,0.446,330520.1,330520.1,3781,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320118,90287.00
06/14/2015 18:15,1,2.222,ACTIVE,214.7,360.78,60.03,1434320103,"040051121000068","174011321042388",23.65,28,0.301,302.28,451.33,52.3,50.4,0.377,18621.900000024,18635.699999976,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320119,90288.00
06/14/2015 18:15,2,1.900,ACTIVE,213.06,354.67,60.002,1434320103,"201051344000458","174011321042388",28.82,27.50,0,316.50,396.45,55.5,51.6,0.482,140225.3,140225.3,2428,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320120,90289.00
06/14/2015 18:15,2,1.941,ACTIVE,213.51,356.78,60.007,1434320103,"274151322000087","174011321042388",27.65,48.30,0,329.73,385.93,54.4,50.5,0.354,400598.0,400598.0,3330,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320121,90290.00
06/14/2015 18:15,2,1.945,ACTIVE,213.06,358.88,60.002,1434320103,"274151322000052","174011321042388",28.23,36.80,0,330.33,385.63,55.6,51.7,0.367,428162.7,428162.7,3734,0,0,0,L,1151911521,0,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320122,90291.00
06/14/2015 18:15,2,2.039,ACTIVE,213.06,355.88,60.028,1434320103,"201051344001145","174011321042388",28.63,27.50,0,319.51,397.35,59.2,55.2,0.513,145375.3,145375.3,2435,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320123,90292.00
