ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 18:15,2,2.025,ACTIVE,213.06,355.88,59.996,1434320103,"201051344000685","174011321042388",28.92,28.30,0,316.80,395.85,59.3,55.3,0.486,144610.9,144610.9,2435,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320124,90293.00
06/14/2015 18:15,2,2.248,ACTIVE,213.06,363.39,59.996,1434320103,"274151322000088","174011321042388",28.09,34.30,0,331.23,385.93,64.0,59.8,0.433,409943.2,409943.2,3341,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320125,90294.00
06/14/2015 18:15,2,2.092,ACTIVE,213.29,356.78,59.981,1434320103,"201051344000438","174011321042388",28.71,29.00,0,317.40,395.85,60.8,56.8,0.499,144669.2,144669.2,2431,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320126,90295.00
06/14/2015 18:15,2,2.182,ACTIVE,213.29,356.48,60.002,1434320103,"201051344001135","174011321042388",28.53,27.50,0,317.40,395.55,63.0,58.9,0.495,136030.1,136030.1,2425,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320127,90296.00
06/14/2015 18:15,2,2.141,ACTIVE,213.51,360.08,59.996,1434320103,"201051344000417","174011321042388",28.59,30.00,0,317.40,395.55,61.9,57.8,0.521,140582.1,140582.1,2424,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320127,90297.00
06/14/2015 18:15,2,2.096,ACTIVE,212.83,355.88,59.996,1434320103,"201051344000594","174011321042388",28.86,30.00,0,317.10,397.05,61.3,57.2,0.491,140419.4,140419.4,2424,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320128,90298.00
06/14/2015 18:15,2,2.498,ACTIVE,213.29,357.38,59.986,1434320103,"274151322000083","174011321042388",28.53,36.50,0,330.03,385.93,72.1,67.6,0.477,424463.4,424463.4,3738,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320129,90299.00
06/14/2015 18:15,2,2.225,ACTIVE,213.74,358.58,59.986,1434320103,"201051344000585","174011321042388",29.14,28.30,0,319.81,396.75,65.7,61.5,0.566,139309.2,139309.2,2425,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320130,90300.00
06/14/2015 18:15,2,2.359,ACTIVE,213.51,354.97,59.991,1434320103,"274151322000054","174011321042388",28.41,34.30,0,329.73,386.53,67.9,63.6,0.451,419779.4,419779.4,3332,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320131,90301.00
06/14/2015 18:15,2,2.092,ACTIVE,213.51,358.28,59.996,1434320103,"201051344001203","174011321042388",28.77,28.80,0,318.91,397.35,61.0,56.9,0.508,140629.0,140629.0,2430,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320132,90302.00
06/14/2015 18:15,2,2.072,ACTIVE,213.06,357.38,59.996,1434320103,"201051344000646","174011321042388",28.90,28.50,0,318.30,396.15,60.6,56.6,0.495,138196.4,138196.4,2425,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320133,90303.00
06/14/2015 18:15,2,1.506,ACTIVE,214.19,425.91,59.996,1434320103,"274151322000068","174011321042388",39.92,38.00,0,338.74,460.78,60.5,56.5,0.402,329469.0,329469.0,3389,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320134,90304.00
06/14/2015 18:15,2,2.461,ACTIVE,214.64,353.77,59.975,1434320103,"274151322000076","174011321042388",29.06,36.00,0,332.13,385.03,72.5,68.0,0.486,447239.1,447239.1,3737,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320135,90305.00
06/14/2015 18:15,1,1.421,ACTIVE,214.7,376.45,60.03,1434320103,"033051125000132","174011321042388",34.84,28,0.318,303.72,451.06,49.2,51.6,0.285,15296.400000036,15309.5,485,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320136,90306.00
06/14/2015 18:15,1,1.650,ACTIVE,215.0,358.53,60.03,1434320103,"033051125000150","174011321042388",38.90,28,0.315,302.58,451.16,63.8,61.0,0.450,20310.800000012,20327.699999988,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320137,90307.00
06/14/2015 18:15,2,1.936,ACTIVE,213.06,356.78,59.965,1434320103,"201051344000890","174011321042388",28.75,30.50,0,319.51,398.26,56.4,52.5,0.442,142227.3,142227.3,2426,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320138,90308.00
06/14/2015 18:15,2,1.785,ACTIVE,213.51,354.07,60.007,1434320103,"201051344000900","174011321042388",28.84,25.50,0,318.00,397.05,52.1,48.4,0.429,142523.2,142523.2,2433,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320139,90309.00
06/14/2015 18:15,2,1.779,ACTIVE,213.29,354.67,59.981,1434320103,"201051344000633","174011321042388",28.61,28.00,0,318.61,396.45,51.6,47.9,0.433,132270.6,132270.6,2434,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320140,90310.00
06/14/2015 18:15,1,1.577,ACTIVE,215.1,380.54,60.03,1434320103,"040051121000185","174011321042388",27.20,29,0.276,302.24,449.00,42.7,33.2,0.271,18514.599999999,18528.900000011,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320141,90311.00
06/14/2015 18:15,2,1.828,ACTIVE,213.51,353.77,60.002,1434320103,"201051344000983","174011321042388",28.69,26.80,0,319.51,398.26,53.1,49.4,0.468,139381.5,139381.5,2430,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320142,90312.00
06/14/2015 18:15,2,1.803,ACTIVE,213.29,354.07,59.996,1434320103,"201051344000917","174011321042388",28.29,28.50,0,319.21,396.15,51.6,47.9,0.429,142765.1,142765.1,2434,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320143,90313.00
06/14/2015 18:15,1,1.808,ACTIVE,214.3,366.73,60.03,1434320103,"040051121000116","174011321042388",25.57,27,0.268,301.47,449.90,46.0,45.0,0.309,18032.300000012,18047.400000036,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320144,90314.00
06/14/2015 18:15,1,1.099,ACTIVE,214.9,331.00,60.03,1434320103,"033051125000135","174011321042388",34.14,28,0.238,302.59,453.63,37.3,29.3,0.271,15291.40000001,15303.50000001,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320146,90315.00
06/14/2015 18:15,2,1.615,ACTIVE,213.29,351.07,59.991,1434320103,"201051344000648","174011321042388",28.61,26.00,0,316.20,397.66,46.8,43.2,0.384,138782.8,138782.8,2426,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320146,90316.00
06/14/2015 18:15,2,1.568,ACTIVE,213.06,351.37,59.991,1434320103,"201051344001093","174011321042388",28.84,27.80,0,319.81,395.25,45.9,42.3,0.380,140823.0,140823.0,2431,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320147,90317.00
06/14/2015 18:15,2,1.672,ACTIVE,213.29,353.17,59.986,1434320103,"201051344000645","174011321042388",28.25,26.80,0,319.51,397.35,47.8,44.2,0.389,139180.7,139180.7,2429,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320148,90318.00
06/14/2015 18:15,2,1.799,ACTIVE,214.19,354.97,59.986,1434320103,"274151322000085","174011321042388",28.15,33.80,0,332.73,385.93,51.2,47.5,0.367,421851.4,421851.4,3733,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320149,90319.00
06/14/2015 18:15,2,1.674,ACTIVE,213.06,352.87,59.991,1434320103,"201051344000651","174011321042388",28.45,27.80,0,318.61,396.75,48.2,44.6,0.398,138581.7,138581.7,2428,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320150,90320.00
06/14/2015 18:15,2,1.709,ACTIVE,213.06,351.67,60.012,1434320103,"201051344000867","174011321042388",28.96,27.00,0,319.21,396.75,50.2,46.5,0.415,130897.6,130897.6,2433,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320151,90321.00
06/14/2015 18:15,1,1.794,ACTIVE,214.4,357.38,60.03,1434320103,"040051121000095","174011321042388",23.16,28,0.258,299.39,448.99,41.3,31.7,0.208,19544.600000024,19558.300000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320152,90322.00
06/14/2015 18:15,2,1.777,ACTIVE,212.61,352.57,59.981,1434320103,"201051344001230","174011321042388",28.65,28.80,0,317.40,396.15,51.6,47.9,0.424,142035.8,142035.8,2435,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320153,90323.00
06/14/2015 18:15,2,1.965,ACTIVE,213.74,355.28,59.991,1434320103,"201051344000576","174011321042388",28.98,25.30,0,319.21,397.66,57.6,53.7,0.455,138548.5,138548.5,2434,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320154,90324.00
06/14/2015 18:15,2,2.033,ACTIVE,213.51,357.08,59.986,1434320103,"201051344000579","174011321042388",28.71,28.80,0,319.21,397.05,59.1,55.2,0.491,144563.2,144563.2,2428,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434320155,90325.00
06/14/2015 18:30,2,1.535,ACTIVE,212.61,349.86,59.965,1434321003,"201051344000955","174011321042388",29.00,28.30,0,318.30,394.65,45.1,41.6,0.362,143963.4,143963.4,2431,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321004,90326.00
06/14/2015 18:30,1,1.880,ACTIVE,214.6,399.63,60.03,1434321003,"040051121000195","174011321042388",25.37,29,0.282,302.85,451.08,47.4,37.5,0.275,20508.899999988,20520.800000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321005,90327.00
06/14/2015 18:30,2,2.229,ACTIVE,213.96,350.77,59.965,1434321003,"274151322000095","174011321042388",29.12,34.30,0,330.03,388.34,65.7,61.5,0.451,441624.7,441624.7,3351,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321006,90328.00
06/14/2015 18:30,2,1.586,ACTIVE,212.83,350.17,59.965,1434321003,"201051344000868","174011321042388",28.73,25.30,0,319.51,396.15,46.1,42.6,0.380,130232.2,130232.2,2431,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321007,90329.00
06/14/2015 18:30,2,1.557,ACTIVE,213.74,351.37,59.965,1434321003,"201051344000853","174011321042388",29.06,26.30,0,320.41,397.66,45.9,42.3,0.389,136494.3,136494.3,2427,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321008,90330.00
06/14/2015 18:30,2,1.580,ACTIVE,213.51,351.67,59.970,1434321003,"201051344000582","174011321042388",29.00,27.00,0,318.61,396.75,46.5,42.9,0.362,137112.8,137112.8,2427,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321009,90331.00
06/14/2015 18:30,1,1.898,ACTIVE,215.5,350.90,60.03,1434321003,"040051121000097","174011321042388",26.11,29,0.321,301.34,451.45,49.3,50.1,0.394,18356.100000012,18368.400000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321010,90332.00
06/14/2015 18:30,2,1.580,ACTIVE,213.29,351.37,59.965,1434321003,"201051344000469","174011321042388",28.84,24.80,0,318.91,397.66,46.2,42.7,0.389,131685.9,131685.9,2428,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321011,90333.00
06/14/2015 18:30,2,1.596,ACTIVE,213.06,352.57,59.965,1434321003,"201051344000988","174011321042388",28.65,26.50,0,319.21,397.66,46.3,42.8,0.393,131495.5,131495.5,2427,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321012,90334.00
06/14/2015 18:30,2,1.598,ACTIVE,213.29,349.86,60.002,1434321003,"201051344001158","174011321042388",28.51,27.00,0,322.21,396.45,46.1,42.6,0.393,137730.5,137730.5,2430,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321013,90335.00
06/14/2015 18:30,2,1.658,ACTIVE,213.06,351.07,60.002,1434321003,"201051344001025","174011321042388",28.86,27.80,0,320.41,395.85,48.5,44.9,0.402,140763.2,140763.2,2429,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321014,90336.00
06/14/2015 18:30,1,1.405,ACTIVE,215.3,327.23,60.00,1434321003,"033051125000118","174011321042388",38.84,29,0.323,299.06,450.63,54.3,54.4,0.324,20357.400000012,20371.200000024,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321015,90337.00
06/14/2015 18:30,2,1.551,ACTIVE,213.29,351.37,59.959,1434321003,"201051344000569","174011321042388",28.55,26.30,0,319.21,396.75,44.9,41.4,0.380,144496.6,144496.6,2430,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321016,90338.00
06/14/2015 18:30,2,1.326,ACTIVE,213.51,420.50,59.965,1434321003,"274151322000094","174011321042388",38.41,34.80,0,338.14,459.27,52.7,48.9,0.362,330533.3,330533.3,3782,0,0,0,L,1151911521,0,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321017,90339.00
06/14/2015 18:30,1,1.908,ACTIVE,215.8,389.71,60.00,1434321003,"040051121000068","174011321042388",23.65,29,0.284,303.23,450.83,44.9,42.2,0.162,18635.699999976,18646.900000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321018,90340.00
06/14/2015 18:30,2,1.600,ACTIVE,213.29,350.77,59.965,1434321003,"201051344000458","174011321042388",28.61,27.00,0,318.91,397.05,46.4,42.8,0.384,140238.5,140238.5,2429,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321019,90341.00
06/14/2015 18:30,2,2.016,ACTIVE,213.96,359.48,59.959,1434321003,"274151322000087","174011321042388",27.65,46.20,0,331.53,386.23,56.4,52.5,0.380,400612.3,400612.3,3331,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321020,90342.00
06/14/2015 18:30,2,1.994,ACTIVE,213.96,348.66,59.986,1434321003,"274151322000052","174011321042388",28.59,35.20,0,329.73,385.93,57.8,53.8,0.376,428177.5,428177.5,3735,0,0,0,L,1151911521,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321021,90343.00
06/14/2015 18:30,2,1.668,ACTIVE,213.29,351.67,59.965,1434321003,"201051344001145","174011321042388",28.65,27.00,0,319.81,395.85,48.4,44.8,0.393,145388.9,145388.9,2436,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321022,90344.00
06/14/2015 18:30,2,1.590,ACTIVE,213.29,351.07,59.965,1434321003,"201051344000685","174011321042388",28.78,27.80,0,316.80,396.15,46.4,42.8,0.411,144624.0,144624.0,2436,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321023,90345.00
06/14/2015 18:30,2,1.893,ACTIVE,213.51,358.28,59.959,1434321003,"274151322000088","174011321042388",28.39,32.80,0,332.13,386.83,54.4,50.6,0.371,409957.2,409957.2,3342,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321024,90346.00
06/14/2015 18:30,2,1.551,ACTIVE,213.51,350.77,59.965,1434321003,"201051344000438","174011321042388",28.98,28.50,0,318.30,396.15,45.5,42.0,0.371,144682.3,144682.3,2432,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321025,90347.00
06/14/2015 18:30,2,1.576,ACTIVE,213.29,350.77,59.933,1434321003,"201051344001135","174011321042388",28.82,27.00,0,322.21,394.95,46.1,42.5,0.376,136043.3,136043.3,2426,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321026,90348.00
06/14/2015 18:30,2,1.588,ACTIVE,213.51,351.07,59.986,1434321003,"201051344000417","174011321042388",28.51,29.30,0,318.61,395.25,45.9,42.4,0.393,140595.2,140595.2,2425,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321027,90349.00
06/14/2015 18:30,2,1.600,ACTIVE,213.06,351.37,59.949,1434321003,"201051344000594","174011321042388",28.88,29.00,0,318.91,396.45,46.8,43.3,0.389,140432.7,140432.7,2425,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321027,90350.00
06/14/2015 18:30,2,2.078,ACTIVE,213.74,348.96,59.965,1434321003,"274151322000083","174011321042388",28.86,35.00,0,328.52,386.53,60.7,56.7,0.424,424478.6,424478.6,3739,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321028,90351.00
06/14/2015 18:30,2,1.752,ACTIVE,213.74,352.57,59.965,1434321003,"201051344000585","174011321042388",28.98,27.50,0,318.00,396.45,51.4,47.7,0.420,139323.3,139323.3,2426,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321029,90352.00
06/14/2015 18:30,2,1.947,ACTIVE,213.51,352.87,59.970,1434321003,"274151322000054","174011321042388",28.53,32.80,0,329.43,387.44,56.2,52.4,0.367,419793.8,419793.8,3333,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321030,90353.00
06/14/2015 18:30,2,1.551,ACTIVE,213.74,350.47,59.954,1434321003,"201051344001203","174011321042388",29.06,28.00,0,317.10,396.75,45.7,42.2,0.380,140642.2,140642.2,2431,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321031,90354.00
06/14/2015 18:30,2,1.596,ACTIVE,212.83,350.47,59.965,1434321003,"201051344000646","174011321042388",28.75,28.00,0,317.10,396.15,46.5,42.9,0.384,138209.6,138209.6,2426,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321032,90355.00
06/14/2015 18:30,2,1.264,ACTIVE,214.87,431.92,59.970,1434321003,"274151322000068","174011321042388",39.68,36.00,0,339.34,454.76,50.7,47.0,0.331,329482.2,329482.2,3390,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321033,90356.00
06/14/2015 18:30,2,2.100,ACTIVE,214.41,361.89,59.965,1434321003,"274151322000076","174011321042388",29.22,34.80,0,331.23,385.33,62.2,58.1,0.446,447254.9,447254.9,3738,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321034,90357.00
06/14/2015 18:30,1,1.207,ACTIVE,215.4,330.46,60.03,1434321003,"033051125000132","174011321042388",34.43,28,0.255,303.92,450.45,41.3,41.1,0.307,15309.5,15319.900000036,487,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321035,90358.00
06/14/2015 18:30,1,1.404,ACTIVE,215.6,385.71,60.00,1434321003,"033051125000150","174011321042388",38.21,29,0.319,303.95,451.66,53.4,47.1,0.137,20327.699999988,20340.199999988,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321036,90359.00
06/14/2015 18:30,2,1.604,ACTIVE,213.06,350.17,59.970,1434321003,"201051344000890","174011321042388",28.69,29.50,0,318.61,395.85,46.7,43.1,0.371,142240.6,142240.6,2427,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321037,90360.00
06/14/2015 18:30,2,1.521,ACTIVE,213.29,350.47,59.981,1434321003,"201051344000900","174011321042388",29.18,25.30,0,318.30,397.05,45.0,41.5,0.358,142536.2,142536.2,2434,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321038,90361.00
06/14/2015 18:30,2,1.590,ACTIVE,213.51,351.97,59.986,1434321003,"201051344000633","174011321042388",28.45,27.30,0,318.30,397.66,45.8,42.3,0.384,132283.7,132283.7,2435,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321039,90362.00
06/14/2015 18:30,1,1.753,ACTIVE,215.4,389.11,60.03,1434321003,"040051121000185","174011321042388",25.44,29,0.276,301.81,449.27,44.4,45.4,0.269,18528.900000011,18539.999999975,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321040,90363.00
06/14/2015 18:30,2,1.561,ACTIVE,213.74,351.37,60.002,1434321003,"201051344000983","174011321042388",29.16,26.50,0,319.21,397.66,46.2,42.7,0.398,139394.8,139394.8,2431,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321041,90364.00
06/14/2015 18:30,2,1.611,ACTIVE,213.51,351.67,59.975,1434321003,"201051344000917","174011321042388",28.80,27.80,0,320.71,394.95,47.1,43.5,0.389,142778.4,142778.4,2435,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321042,90365.00
06/14/2015 18:30,1,1.908,ACTIVE,215.2,340.81,60.03,1434321003,"040051121000116","174011321042388",25.88,27,0.283,300.74,450.77,49.1,37.7,0.357,18047.400000036,18059.300000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321043,90366.00
06/14/2015 18:30,1,1.054,ACTIVE,215.1,394.22,60.03,1434321003,"033051125000135","174011321042388",35.88,28,0.230,302.41,452.65,37.6,38.8,0.082,15303.50000001,15313.50000001,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321044,90367.00
06/14/2015 18:30,2,1.578,ACTIVE,213.74,351.07,59.981,1434321003,"201051344000648","174011321042388",28.35,25.50,0,318.30,397.35,45.3,41.8,0.367,138795.8,138795.8,2427,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321045,90368.00
06/14/2015 18:30,2,1.463,ACTIVE,213.51,351.07,59.965,1434321003,"201051344001093","174011321042388",28.90,27.30,0,320.11,394.35,42.8,39.4,0.336,140835.7,140835.7,2432,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321046,90369.00
06/14/2015 18:30,2,1.594,ACTIVE,213.96,351.37,59.970,1434321003,"201051344000645","174011321042388",28.13,26.30,0,319.51,398.56,45.5,41.9,0.367,139193.8,139193.8,2430,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321047,90370.00
06/14/2015 18:30,2,1.947,ACTIVE,214.19,356.48,59.970,1434321003,"274151322000085","174011321042388",28.59,32.60,0,332.73,386.23,56.5,52.6,0.393,421866.0,421866.0,3734,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321048,90371.00
06/14/2015 18:30,2,1.564,ACTIVE,213.74,351.37,59.981,1434321003,"201051344000651","174011321042388",28.80,27.00,0,321.01,395.85,45.7,42.2,0.376,138594.9,138594.9,2429,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321049,90372.00
06/14/2015 18:30,2,1.549,ACTIVE,213.51,350.17,59.981,1434321003,"201051344000867","174011321042388",28.98,26.50,0,318.61,396.75,45.5,42.0,0.367,130910.8,130910.8,2434,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321050,90373.00
06/14/2015 18:30,1,1.905,ACTIVE,215.2,389.53,60.00,1434321003,"040051121000095","174011321042388",23.72,28,0.275,300.28,446.86,44.9,36.1,0.143,19558.300000012,19569.199999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321051,90374.00
06/14/2015 18:30,2,1.549,ACTIVE,213.06,349.56,59.975,1434321003,"201051344001230","174011321042388",28.88,28.30,0,317.10,395.25,45.3,41.8,0.367,142048.9,142048.9,2436,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321052,90375.00
06/14/2015 18:30,2,1.529,ACTIVE,213.96,352.57,59.981,1434321003,"201051344000576","174011321042388",28.65,25.30,0,320.41,397.35,44.4,40.9,0.358,138561.4,138561.4,2435,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321053,90376.00
06/14/2015 18:30,2,1.609,ACTIVE,213.74,352.87,59.981,1434321003,"201051344000579","174011321042388",28.71,28.30,0,320.71,396.15,46.8,43.2,0.380,144576.6,144576.6,2429,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321054,90377.00
06/14/2015 18:45,2,1.016,ACTIVE,211.93,344.45,59.991,1434321903,"201051344000955","174011321042388",28.71,27.80,0,330.33,369.70,29.6,26.6,0.230,143971.9,143971.9,2432,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321904,90378.00
06/14/2015 18:45,1,1.324,ACTIVE,214.3,343.21,60.03,1434321903,"040051121000195","174011321042388",25.08,29,0.205,317.27,443.19,33.0,25.7,0.229,20520.800000024,20529.899999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321905,90379.00
06/14/2015 18:45,2,1.602,ACTIVE,213.51,347.46,59.986,1434321903,"274151322000095","174011321042388",29.14,33.00,0,335.14,377.52,47.3,43.7,0.327,441637.8,441637.8,3352,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321906,90380.00
06/14/2015 18:45,2,1.035,ACTIVE,212.16,345.36,59.991,1434321903,"201051344000868","174011321042388",28.80,25.30,0,330.03,370.90,30.2,27.2,0.230,130240.9,130240.9,2432,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321907,90381.00
06/14/2015 18:45,2,1.033,ACTIVE,213.06,347.16,59.991,1434321903,"201051344000853","174011321042388",28.49,26.80,0,334.84,374.81,29.9,26.9,0.230,136502.9,136502.9,2428,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321908,90382.00
06/14/2015 18:45,2,1.053,ACTIVE,212.61,346.86,59.975,1434321903,"201051344000582","174011321042388",28.69,27.00,0,331.83,373.91,30.6,27.6,0.252,137121.6,137121.6,2428,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321909,90383.00
06/14/2015 18:45,1,1.354,ACTIVE,214.4,337.99,60.03,1434321903,"040051121000097","174011321042388",25.85,29,0.225,319.46,441.78,34.8,35.0,0.247,18368.400000012,18377.900000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321911,90384.00
06/14/2015 18:45,2,1.039,ACTIVE,212.38,346.86,59.991,1434321903,"201051344000469","174011321042388",28.63,25.50,0,331.83,373.61,30.1,27.2,0.243,131694.5,131694.5,2429,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321911,90385.00
06/14/2015 18:45,2,1.039,ACTIVE,212.38,346.56,59.996,1434321903,"201051344000988","174011321042388",28.59,26.80,0,331.83,374.81,30.1,27.1,0.252,131504.2,131504.2,2428,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321912,90386.00
06/14/2015 18:45,2,1.051,ACTIVE,212.38,345.96,60.002,1434321903,"201051344001158","174011321042388",28.43,27.00,0,331.53,373.61,30.2,27.3,0.252,137739.1,137739.1,2431,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321913,90387.00
06/14/2015 18:45,2,1.094,ACTIVE,212.16,345.66,59.991,1434321903,"201051344001025","174011321042388",28.96,27.30,0,330.93,374.51,32.1,29.1,0.247,140772.4,140772.4,2430,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321914,90388.00
06/14/2015 18:45,1,0.993,ACTIVE,213.7,334.71,60.03,1434321903,"033051125000118","174011321042388",39.07,29,0.235,304.86,447.06,38.6,39.0,0.298,20371.200000024,20381.700000024,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321915,90389.00
06/14/2015 18:45,2,1.014,ACTIVE,212.38,345.96,59.991,1434321903,"201051344000569","174011321042388",28.57,27.00,0,330.93,372.11,29.4,26.4,0.230,144505.0,144505.0,2431,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321916,90390.00
06/14/2015 18:45,2,0.920,ACTIVE,213.51,418.09,59.991,1434321903,"274151322000094","174011321042388",39.08,34.00,0,337.54,441.54,36.1,32.9,0.252,330543.5,330543.5,3783,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321917,90391.00
06/14/2015 18:45,1,1.364,ACTIVE,214.4,435.01,60.03,1434321903,"040051121000068","174011321042388",23.32,30,0.234,317.15,443.07,31.6,24.7,0.064,18646.900000024,18655.400000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321919,90392.00
06/14/2015 18:45,2,1.059,ACTIVE,212.38,345.36,59.996,1434321903,"201051344000458","174011321042388",28.51,27.30,0,331.83,372.71,30.6,27.6,0.247,140247.2,140247.2,2430,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321920,90393.00
06/14/2015 18:45,2,1.441,ACTIVE,212.83,352.57,59.970,1434321903,"274151322000087","174011321042388",27.77,44.80,0,334.24,374.51,40.6,37.3,0.252,400623.5,400623.5,3332,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321921,90394.00
06/14/2015 18:45,2,1.430,ACTIVE,213.06,349.86,59.986,1434321903,"274151322000052","174011321042388",28.47,34.00,0,334.54,373.91,41.3,37.9,0.270,428188.9,428188.9,3736,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321921,90395.00
06/14/2015 18:45,2,1.105,ACTIVE,212.38,346.56,59.991,1434321903,"201051344001145","174011321042388",28.90,26.50,0,331.23,374.51,32.4,29.3,0.247,145398.1,145398.1,2437,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321922,90396.00
06/14/2015 18:45,2,1.057,ACTIVE,212.38,346.26,59.981,1434321903,"201051344000685","174011321042388",28.37,27.50,0,331.53,372.71,30.4,27.4,0.256,144632.8,144632.8,2437,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321923,90397.00
06/14/2015 18:45,2,1.334,ACTIVE,212.61,346.56,59.986,1434321903,"274151322000088","174011321042388",28.23,32.00,0,334.84,373.91,38.2,34.9,0.256,409967.9,409967.9,3343,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321924,90398.00
06/14/2015 18:45,2,1.029,ACTIVE,212.16,345.06,59.986,1434321903,"201051344000438","174011321042388",28.71,28.00,0,330.93,373.31,29.9,27.0,0.247,144690.9,144690.9,2433,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321925,90399.00
06/14/2015 18:45,2,1.059,ACTIVE,211.93,345.06,59.991,1434321903,"201051344001135","174011321042388",28.59,26.80,0,330.33,370.60,30.7,27.7,0.243,136052.0,136052.0,2427,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321926,90400.00
06/14/2015 18:45,2,1.043,ACTIVE,212.38,345.96,59.991,1434321903,"201051344000417","174011321042388",28.82,28.80,0,331.53,372.71,30.5,27.5,0.234,140603.9,140603.9,2426,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321927,90401.00
06/14/2015 18:45,2,1.066,ACTIVE,211.93,345.66,59.991,1434321903,"201051344000594","174011321042388",28.69,28.50,0,329.13,371.81,31.0,28.0,0.243,140441.6,140441.6,2426,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321928,90402.00
06/14/2015 18:45,2,1.516,ACTIVE,212.83,351.07,59.970,1434321903,"274151322000083","174011321042388",28.61,34.00,0,334.24,376.62,43.9,40.5,0.301,424490.7,424490.7,3740,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321929,90403.00
06/14/2015 18:45,2,1.193,ACTIVE,212.61,347.46,59.996,1434321903,"201051344000585","174011321042388",28.88,27.30,0,330.93,378.12,35.0,31.8,0.278,139333.2,139333.2,2427,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321930,90404.00
06/14/2015 18:45,2,1.385,ACTIVE,213.51,345.36,59.991,1434321903,"274151322000054","174011321042388",28.43,32.00,0,335.14,374.21,39.9,36.6,0.261,419805.0,419805.0,3334,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321931,90405.00
06/14/2015 18:45,2,1.012,ACTIVE,212.16,345.06,59.981,1434321903,"201051344001203","174011321042388",29.06,27.50,0,331.83,372.11,29.8,26.8,0.230,140650.7,140650.7,2432,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321932,90406.00
06/14/2015 18:45,2,1.074,ACTIVE,211.93,345.96,59.986,1434321903,"201051344000646","174011321042388",28.39,27.80,0,329.43,371.21,30.9,27.9,0.247,138218.4,138218.4,2427,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321932,90407.00
06/14/2015 18:45,2,0.992,ACTIVE,213.96,407.27,59.981,1434321903,"274151322000068","174011321042388",37.51,35.40,0,338.14,447.25,37.7,34.4,0.243,329492.5,329492.5,3391,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321933,90408.00
06/14/2015 18:45,2,1.488,ACTIVE,213.74,357.38,59.991,1434321903,"274151322000076","174011321042388",29.34,33.30,0,336.34,377.52,44.3,40.8,0.309,447267.3,447267.3,3739,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321934,90409.00
06/14/2015 18:45,1,0.871,ACTIVE,214.6,435.77,60.03,1434321903,"033051125000132","174011321042388",33.74,28,0.186,319.58,443.21,29.2,15.7,0.021,15319.900000036,15327.700000048,489,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321935,90410.00
06/14/2015 18:45,1,0.994,ACTIVE,213.5,361.29,60.03,1434321903,"033051125000150","174011321042388",38.59,29,0.244,306.27,448.49,38.2,30.0,0.260,20340.199999988,20350.800000012,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321937,90411.00
06/14/2015 18:45,2,1.074,ACTIVE,212.16,345.36,59.991,1434321903,"201051344000890","174011321042388",28.51,29.00,0,330.03,371.81,31.0,28.0,0.239,142249.4,142249.4,2428,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321938,90412.00
06/14/2015 18:45,2,1.020,ACTIVE,211.93,345.96,59.986,1434321903,"201051344000900","174011321042388",28.29,25.80,0,330.63,372.71,29.3,26.3,0.239,142544.6,142544.6,2435,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321939,90413.00
06/14/2015 18:45,2,1.047,ACTIVE,212.38,346.56,59.975,1434321903,"201051344000633","174011321042388",28.51,27.00,0,331.83,376.31,30.2,27.3,0.239,132292.4,132292.4,2436,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321939,90414.00
06/14/2015 18:45,1,1.242,ACTIVE,214.3,337.59,60.00,1434321903,"040051121000185","174011321042388",23.77,28,0.248,316.29,442.42,29.4,34.6,0.298,18539.999999975,18548.099999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321941,90415.00
06/14/2015 18:45,2,1.049,ACTIVE,212.16,344.76,59.986,1434321903,"201051344000983","174011321042388",28.65,27.00,0,331.83,371.81,30.4,27.4,0.243,139403.5,139403.5,2432,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321942,90416.00
06/14/2015 18:45,2,1.086,ACTIVE,212.16,345.96,59.970,1434321903,"201051344000917","174011321042388",28.43,27.80,0,330.63,373.31,31.3,28.3,0.252,142787.4,142787.4,2436,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321942,90417.00
06/14/2015 18:45,1,1.373,ACTIVE,213.8,342.93,60.03,1434321903,"040051121000116","174011321042388",25.80,28,0.218,311.09,438.40,35.2,34.6,0.202,18059.300000012,18068.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321944,90418.00
06/14/2015 18:45,1,0.680,ACTIVE,214.0,387.48,60.03,1434321903,"033051125000135","174011321042388",36.13,28,0.167,318.37,444.46,24.4,22.6,0.037,15313.50000001,15320.20000001,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321945,90419.00
06/14/2015 18:45,2,1.020,ACTIVE,212.38,345.36,59.981,1434321903,"201051344000648","174011321042388",28.96,25.80,0,334.54,375.41,29.9,27.0,0.243,138804.4,138804.4,2428,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321946,90420.00
06/14/2015 18:45,2,0.949,ACTIVE,212.16,345.06,59.986,1434321903,"201051344001093","174011321042388",28.96,27.00,0,330.93,370.60,27.9,25.0,0.212,140843.7,140843.7,2433,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321947,90421.00
06/14/2015 18:45,2,1.035,ACTIVE,212.61,345.66,60.007,1434321903,"201051344000645","174011321042388",28.39,26.30,0,332.13,372.41,29.8,26.9,0.239,139202.4,139202.4,2431,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321948,90422.00
06/14/2015 18:45,2,1.377,ACTIVE,213.74,355.88,59.975,1434321903,"274151322000085","174011321042388",28.65,32.00,0,335.74,374.21,40.0,36.7,0.270,421877.1,421877.1,3735,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321949,90423.00
06/14/2015 18:45,2,1.027,ACTIVE,212.38,345.66,59.975,1434321903,"201051344000651","174011321042388",28.82,26.80,0,331.53,373.01,30.0,27.1,0.225,138603.5,138603.5,2430,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321949,90424.00
06/14/2015 18:45,2,1.053,ACTIVE,212.16,344.45,59.986,1434321903,"201051344000867","174011321042388",28.23,26.50,0,331.53,371.21,30.1,27.1,0.230,130919.4,130919.4,2435,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321950,90425.00
06/14/2015 18:45,1,1.404,ACTIVE,214.2,319.97,60.00,1434321903,"040051121000095","174011321042388",23.20,29,0.215,314.20,440.50,32.4,28.6,0.251,19569.199999988,19577.5,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321952,90426.00
06/14/2015 18:45,2,1.027,ACTIVE,212.16,345.36,59.981,1434321903,"201051344001230","174011321042388",28.73,27.80,0,330.33,369.40,29.9,26.9,0.243,142057.5,142057.5,2437,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321952,90427.00
06/14/2015 18:45,2,1.002,ACTIVE,212.61,345.96,59.981,1434321903,"201051344000576","174011321042388",28.71,25.30,0,333.93,373.91,29.1,26.2,0.221,138569.7,138569.7,2436,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321953,90428.00
06/14/2015 18:45,2,1.070,ACTIVE,212.16,345.66,59.986,1434321903,"201051344000579","174011321042388",28.80,28.30,0,332.13,373.61,31.2,28.2,0.252,144585.5,144585.5,2430,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434321954,90429.00
06/14/2015 19:00,2,0.686,ACTIVE,212.16,340.55,59.975,1434322803,"201051344000955","174011321042388",28.49,27.30,0,331.53,358.28,19.9,17.2,0.146,143977.2,143977.2,2433,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322804,90430.00
06/14/2015 19:00,1,0.902,ACTIVE,214.7,369.43,60.03,1434322803,"040051121000195","174011321042388",24.64,29,0.137,317.54,443.37,22.1,11.2,0.131,20529.899999988,20535.800000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322805,90431.00
06/14/2015 19:00,2,1.109,ACTIVE,213.96,348.06,59.975,1434322803,"274151322000095","174011321042388",29.10,32.40,0,335.74,366.10,32.7,29.7,0.212,441646.9,441646.9,3353,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322806,90432.00
06/14/2015 19:00,2,0.707,ACTIVE,212.83,341.45,59.991,1434322803,"201051344000868","174011321042388",28.13,25.50,0,330.93,359.48,20.2,17.6,0.137,130246.4,130246.4,2433,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322807,90433.00
06/14/2015 19:00,2,0.688,ACTIVE,213.29,342.95,59.986,1434322803,"201051344000853","174011321042388",28.15,27.30,0,334.24,361.59,19.7,17.1,0.150,136508.2,136508.2,2429,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322808,90434.00
06/14/2015 19:00,2,0.709,ACTIVE,213.29,342.65,59.981,1434322803,"201051344000582","174011321042388",28.29,26.50,0,334.24,360.38,20.4,17.7,0.146,137127.2,137127.2,2429,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322809,90435.00
06/14/2015 19:00,1,0.923,ACTIVE,214.7,399.35,60.03,1434322803,"040051121000097","174011321042388",25.91,29,0.141,318.58,443.68,23.8,17.0,0.019,18377.900000012,18384.100000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322810,90436.00
06/14/2015 19:00,2,0.695,ACTIVE,212.83,341.75,60.012,1434322803,"201051344000469","174011321042388",28.23,26.00,0,331.83,360.99,19.9,17.3,0.155,131699.9,131699.9,2430,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322811,90437.00
