ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 19:00,2,0.678,ACTIVE,212.83,342.95,59.996,1434322803,"201051344000988","174011321042388",28.53,27.00,0,333.03,362.49,19.6,17.0,0.155,131509.6,131509.6,2429,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322812,90438.00
06/14/2015 19:00,2,0.697,ACTIVE,212.83,341.15,59.991,1434322803,"201051344001158","174011321042388",28.01,27.50,0,333.03,360.69,19.9,17.2,0.150,137744.6,137744.6,2432,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322813,90439.00
06/14/2015 19:00,2,0.734,ACTIVE,212.61,340.85,59.991,1434322803,"201051344001025","174011321042388",28.51,26.80,0,333.03,361.29,21.2,18.6,0.159,140778.2,140778.2,2431,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322814,90440.00
06/14/2015 19:00,1,0.689,ACTIVE,214.6,346.92,60.03,1434322803,"033051125000118","174011321042388",38.69,29,0.185,317.61,444.07,26.5,15.7,0.248,20381.700000024,20388.6,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322815,90441.00
06/14/2015 19:00,2,0.686,ACTIVE,212.83,341.45,59.991,1434322803,"201051344000569","174011321042388",28.11,27.50,0,333.33,360.08,19.6,17.0,0.146,144510.3,144510.3,2432,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322816,90442.00
06/14/2015 19:00,2,0.660,ACTIVE,213.96,405.17,59.981,1434322803,"274151322000094","174011321042388",37.77,33.30,0,334.54,431.92,25.2,22.4,0.168,330550.5,330550.5,3784,0,0,0,L,1151911521,0,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322817,90443.00
06/14/2015 19:00,1,0.940,ACTIVE,214.8,433.31,60.03,1434322803,"040051121000068","174011321042388",23.09,30,0.168,317.79,442.82,21.6,14.2,0.003,18655.400000024,18660.900000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322818,90444.00
06/14/2015 19:00,2,0.705,ACTIVE,212.83,340.55,59.986,1434322803,"201051344000458","174011321042388",28.31,27.80,0,332.73,360.38,20.2,17.6,0.146,140252.7,140252.7,2431,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322819,90445.00
06/14/2015 19:00,2,1.002,ACTIVE,213.96,346.26,59.996,1434322803,"274151322000087","174011321042388",27.81,43.20,0,335.74,362.19,28.2,25.3,0.155,400631.3,400631.3,3333,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322820,90446.00
06/14/2015 19:00,2,0.979,ACTIVE,213.74,344.76,59.991,1434322803,"274151322000052","174011321042388",28.53,33.00,0,335.14,362.49,28.4,25.4,0.186,428196.8,428196.8,3737,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322821,90447.00
06/14/2015 19:00,2,0.711,ACTIVE,212.83,341.75,59.975,1434322803,"201051344001145","174011321042388",29.08,25.80,0,333.63,361.59,21.0,18.3,0.150,145403.9,145403.9,2438,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322822,90448.00
06/14/2015 19:00,2,0.691,ACTIVE,213.06,342.05,59.986,1434322803,"201051344000685","174011321042388",28.39,27.00,0,332.73,360.99,19.9,17.3,0.159,144638.2,144638.2,2438,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322823,90449.00
06/14/2015 19:00,2,0.902,ACTIVE,213.51,344.45,59.981,1434322803,"274151322000088","174011321042388",28.07,31.00,0,335.44,361.29,25.7,22.9,0.172,409975.1,409975.1,3344,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322824,90450.00
06/14/2015 19:00,2,0.686,ACTIVE,212.83,341.45,59.986,1434322803,"201051344000438","174011321042388",28.59,27.30,0,332.43,360.08,19.9,17.3,0.146,144696.3,144696.3,2434,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322825,90451.00
06/14/2015 19:00,2,0.725,ACTIVE,212.61,340.25,59.981,1434322803,"201051344001135","174011321042388",28.07,26.00,0,331.83,358.88,20.6,18.0,0.137,136057.6,136057.6,2428,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322826,90452.00
06/14/2015 19:00,2,0.721,ACTIVE,213.06,341.45,59.975,1434322803,"201051344000417","174011321042388",28.29,28.00,0,333.03,360.99,20.6,18.0,0.150,140609.4,140609.4,2427,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322827,90453.00
06/14/2015 19:00,2,0.715,ACTIVE,212.38,340.85,59.975,1434322803,"201051344000594","174011321042388",28.39,28.00,0,330.63,359.78,20.6,17.9,0.150,140447.2,140447.2,2427,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322828,90454.00
06/14/2015 19:00,2,1.057,ACTIVE,213.51,345.06,59.975,1434322803,"274151322000083","174011321042388",28.67,33.00,0,335.44,363.99,30.7,27.7,0.208,424499.2,424499.2,3741,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322829,90455.00
06/14/2015 19:00,2,0.811,ACTIVE,213.06,342.65,59.981,1434322803,"201051344000585","174011321042388",28.59,26.80,0,333.63,363.09,23.5,20.8,0.168,139339.6,139339.6,2428,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322830,90456.00
06/14/2015 19:00,2,0.949,ACTIVE,213.06,348.66,59.975,1434322803,"274151322000054","174011321042388",28.19,31.30,0,335.74,362.19,27.1,24.2,0.177,419812.5,419812.5,3335,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322830,90457.00
06/14/2015 19:00,2,0.688,ACTIVE,213.06,340.55,59.981,1434322803,"201051344001203","174011321042388",28.47,27.00,0,333.33,360.08,19.9,17.3,0.146,140656.1,140656.1,2433,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322831,90458.00
06/14/2015 19:00,2,0.684,ACTIVE,212.61,340.85,59.981,1434322803,"201051344000646","174011321042388",29.08,27.30,0,330.63,359.48,20.2,17.5,0.150,138224.0,138224.0,2428,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322832,90459.00
06/14/2015 19:00,2,0.658,ACTIVE,214.87,411.48,59.975,1434322803,"274151322000068","174011321042388",38.82,34.50,0,334.84,435.23,25.9,23.0,0.155,329499.6,329499.6,3392,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322833,90460.00
06/14/2015 19:00,2,1.029,ACTIVE,213.96,344.15,60.007,1434322803,"274151322000076","174011321042388",28.88,32.40,0,336.94,364.59,30.1,27.1,0.199,447275.7,447275.7,3740,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322834,90461.00
06/14/2015 19:00,1,0.572,ACTIVE,215.1,341.60,60.03,1434322803,"033051125000132","174011321042388",34.52,28,0.174,320.29,441.23,19.6,14.3,0.186,15327.700000048,15332.800000012,491,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322835,90462.00
06/14/2015 19:00,1,0.684,ACTIVE,214.3,330.86,60.03,1434322803,"033051125000150","174011321042388",38.51,28,0.190,321.03,444.10,26.2,13.2,0.291,20350.800000012,20357.800000012,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322837,90463.00
06/14/2015 19:00,2,0.723,ACTIVE,212.38,340.85,59.975,1434322803,"201051344000890","174011321042388",28.43,28.30,0,331.53,359.78,20.8,18.2,0.150,142255.1,142255.1,2429,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322837,90464.00
06/14/2015 19:00,2,0.666,ACTIVE,212.38,341.15,59.975,1434322803,"201051344000900","174011321042388",28.29,26.30,0,331.83,359.18,19.1,16.5,0.150,142549.9,142549.9,2436,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322838,90465.00
06/14/2015 19:00,2,0.693,ACTIVE,212.83,342.95,59.975,1434322803,"201051344000633","174011321042388",28.43,26.50,0,331.83,360.99,20.0,17.4,0.146,132297.8,132297.8,2437,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322839,90466.00
06/14/2015 19:00,1,0.797,ACTIVE,214.8,332.77,60.00,1434322803,"040051121000185","174011321042388",24.87,28,0.154,319.07,440.25,19.7,20.5,0.229,18548.099999999,18552.900000011,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322841,90467.00
06/14/2015 19:00,2,0.707,ACTIVE,212.83,341.15,59.981,1434322803,"201051344000983","174011321042388",28.35,27.50,0,333.03,360.08,20.3,17.7,0.146,139409.0,139409.0,2433,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322842,90468.00
06/14/2015 19:00,2,0.729,ACTIVE,212.83,342.35,59.975,1434322803,"201051344000917","174011321042388",28.19,27.50,0,332.13,360.38,20.8,18.2,0.159,142793.1,142793.1,2437,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322843,90469.00
06/14/2015 19:00,1,0.949,ACTIVE,214.2,399.44,60.00,1434322803,"040051121000116","174011321042388",25.80,27,0.158,310.74,441.86,24.3,10.9,0.016,18068.5,18074.700000048,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322844,90470.00
06/14/2015 19:00,1,0.394,ACTIVE,214.5,367.38,60.00,1434322803,"033051125000135","174011321042388",36.39,27,0.093,317.57,441.89,14.2,6.5,0.192,15320.20000001,15324.20000001,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322845,90471.00
06/14/2015 19:00,2,0.703,ACTIVE,213.06,342.05,59.975,1434322803,"201051344000648","174011321042388",28.13,25.50,0,333.33,360.08,20.1,17.4,0.150,138809.8,138809.8,2429,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322846,90472.00
06/14/2015 19:00,2,0.674,ACTIVE,212.61,340.85,59.981,1434322803,"201051344001093","174011321042388",27.57,26.50,0,332.73,357.38,18.9,16.3,0.124,140848.8,140848.8,2434,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322847,90473.00
06/14/2015 19:00,2,0.680,ACTIVE,213.06,341.75,59.981,1434322803,"201051344000645","174011321042388",28.37,26.30,0,333.33,360.08,19.6,17.0,0.150,139207.7,139207.7,2432,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322848,90474.00
06/14/2015 19:00,2,0.502,ACTIVE,214.41,344.45,59.975,1434322803,"274151322000085","174011321042388",30.69,31.00,0,336.64,362.79,15.6,13.1,0.102,421882.7,421882.7,3736,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322849,90475.00
06/14/2015 19:00,2,0.695,ACTIVE,212.61,341.75,59.975,1434322803,"201051344000651","174011321042388",28.09,26.30,0,334.24,360.08,19.8,17.2,0.146,138608.9,138608.9,2431,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322850,90476.00
06/14/2015 19:00,2,0.695,ACTIVE,212.61,340.55,59.954,1434322803,"201051344000867","174011321042388",28.29,26.30,0,332.73,360.38,19.9,17.3,0.146,130924.8,130924.8,2436,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322850,90477.00
06/14/2015 19:00,1,0.986,ACTIVE,214.3,379.47,60.03,1434322803,"040051121000095","174011321042388",23.00,29,0.166,316.26,439.94,22.5,14.0,0.032,19577.5,19582.899999976,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322852,90478.00
06/14/2015 19:00,2,0.699,ACTIVE,212.38,339.95,59.986,1434322803,"201051344001230","174011321042388",28.05,27.30,0,330.93,358.88,19.9,17.3,0.146,142062.9,142062.9,2438,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322853,90479.00
06/14/2015 19:00,2,0.676,ACTIVE,213.06,342.35,59.986,1434322803,"201051344000576","174011321042388",28.21,25.50,0,333.63,360.08,19.4,16.8,0.146,138575.0,138575.0,2437,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322854,90480.00
06/14/2015 19:00,2,0.725,ACTIVE,212.61,340.85,59.975,1434322803,"201051344000579","174011321042388",28.59,28.50,0,333.03,360.38,21.1,18.4,0.146,144591.2,144591.2,2431,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434322854,90481.00
06/14/2015 19:15,2,0.572,ACTIVE,211.25,337.54,59.975,1434323703,"201051344000955","174011321042388",27.57,26.30,0,331.23,351.07,16.0,13.5,0.102,143980.9,143980.9,2434,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323704,90482.00
06/14/2015 19:15,1,0.587,ACTIVE,214.3,407.12,60.03,1434323703,"040051121000195","174011321042388",23.56,27,0.154,318.21,441.49,13.7,12.9,0.001,20535.800000024,20539.300000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323706,90483.00
06/14/2015 19:15,2,0.709,ACTIVE,213.29,345.06,59.970,1434323703,"274151322000095","174011321042388",28.92,30.80,0,331.83,357.68,20.9,18.2,0.137,441652.8,441652.8,3354,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323707,90484.00
06/14/2015 19:15,2,0.555,ACTIVE,212.38,337.84,59.975,1434323703,"201051344000868","174011321042388",27.77,25.00,0,331.23,351.67,15.7,13.2,0.093,130250.1,130250.1,2434,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323707,90485.00
06/14/2015 19:15,2,0.535,ACTIVE,212.83,339.65,59.970,1434323703,"201051344000853","174011321042388",28.05,27.30,0,333.63,353.17,15.2,12.7,0.102,136511.8,136511.8,2430,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323708,90486.00
06/14/2015 19:15,2,0.535,ACTIVE,212.83,339.34,59.965,1434323703,"201051344000582","174011321042388",28.25,25.50,0,332.13,352.57,15.3,12.9,0.093,137130.9,137130.9,2430,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323709,90487.00
06/14/2015 19:15,1,0.598,ACTIVE,215.1,388.66,60.00,1434323703,"040051121000097","174011321042388",25.16,28,0.143,319.03,441.92,14.9,14.7,0.005,18384.100000012,18387.900000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323711,90488.00
06/14/2015 19:15,2,0.545,ACTIVE,212.61,339.34,59.970,1434323703,"201051344000469","174011321042388",27.87,25.80,0,331.53,352.27,15.4,13.0,0.102,131703.6,131703.6,2431,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323712,90489.00
06/14/2015 19:15,2,0.523,ACTIVE,212.38,339.34,59.975,1434323703,"201051344000988","174011321042388",27.93,27.00,0,331.53,353.77,14.8,12.4,0.115,131513.1,131513.1,2430,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323712,90490.00
06/14/2015 19:15,2,0.537,ACTIVE,212.38,338.14,59.970,1434323703,"201051344001158","174011321042388",27.53,27.30,0,331.53,352.27,15.0,12.6,0.110,137748.2,137748.2,2433,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323713,90491.00
06/14/2015 19:15,2,0.547,ACTIVE,212.61,338.14,59.970,1434323703,"201051344001025","174011321042388",28.27,25.80,0,331.53,352.87,15.7,13.2,0.102,140782.1,140782.1,2432,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323714,90492.00
06/14/2015 19:15,1,0.436,ACTIVE,214.2,368.09,60.03,1434323703,"033051125000118","174011321042388",38.74,28,0.150,319.55,443.04,16.8,15.7,0.037,20388.6,20392.900000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323716,90493.00
06/14/2015 19:15,2,0.537,ACTIVE,212.38,339.04,59.981,1434323703,"201051344000569","174011321042388",28.15,27.50,0,331.23,351.37,15.3,12.9,0.102,144513.9,144513.9,2433,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323716,90494.00
06/14/2015 19:15,2,0.414,ACTIVE,213.51,402.46,59.949,1434323703,"274151322000094","174011321042388",37.75,31.80,0,335.74,418.09,15.8,13.4,0.097,330554.9,330554.9,3785,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323717,90495.00
06/14/2015 19:15,1,0.606,ACTIVE_NO_POWER,215.0,344.25,60.03,1434323703,"040051121000068","174011321042388",22.37,28,0.132,318.93,440.57,13.5,0.0,0.225,18660.900000024,18664.100000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323719,90496.00
06/14/2015 19:15,2,0.545,ACTIVE,212.38,338.14,60.002,1434323703,"201051344000458","174011321042388",27.87,27.50,0,331.53,351.67,15.4,13.0,0.106,140256.5,140256.5,2432,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323719,90497.00
06/14/2015 19:15,2,0.643,ACTIVE,213.74,340.85,60.002,1434323703,"274151322000087","174011321042388",27.65,41.00,0,333.03,355.28,18.0,15.5,0.110,400635.9,400635.9,3334,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323720,90498.00
06/14/2015 19:15,2,0.631,ACTIVE,213.06,339.65,59.954,1434323703,"274151322000052","174011321042388",28.37,31.50,0,332.13,355.28,18.1,15.5,0.102,428201.8,428201.8,3738,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323721,90499.00
06/14/2015 19:15,2,0.553,ACTIVE,212.83,339.34,59.975,1434323703,"201051344001145","174011321042388",27.91,25.00,0,333.03,353.47,15.7,13.2,0.102,145407.8,145407.8,2439,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323722,90500.00
06/14/2015 19:15,2,0.514,ACTIVE,212.61,339.04,59.975,1434323703,"201051344000685","174011321042388",28.25,26.00,0,330.63,352.57,14.8,12.3,0.106,144641.8,144641.8,2439,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323723,90501.00
06/14/2015 19:15,2,0.570,ACTIVE,213.29,340.85,59.965,1434323703,"274151322000088","174011321042388",27.69,29.50,0,333.33,354.07,16.0,13.6,0.088,409979.6,409979.6,3345,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323725,90502.00
06/14/2015 19:15,2,0.533,ACTIVE,212.61,338.74,59.975,1434323703,"201051344000438","174011321042388",28.51,26.00,0,331.53,351.37,15.4,13.0,0.110,144699.9,144699.9,2435,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323725,90503.00
06/14/2015 19:15,2,0.549,ACTIVE,212.16,337.24,59.991,1434323703,"201051344001135","174011321042388",28.43,25.00,0,331.23,351.07,15.8,13.3,0.093,136061.4,136061.4,2429,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323726,90504.00
06/14/2015 19:15,2,0.555,ACTIVE,212.61,339.04,59.981,1434323703,"201051344000417","174011321042388",28.29,26.80,0,331.83,351.67,15.9,13.4,0.106,140613.3,140613.3,2428,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323727,90505.00
06/14/2015 19:15,2,0.555,ACTIVE,212.16,338.14,59.981,1434323703,"201051344000594","174011321042388",27.79,27.00,0,330.03,351.97,15.6,13.2,0.106,140451.0,140451.0,2428,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323728,90506.00
06/14/2015 19:15,2,0.664,ACTIVE,213.51,339.65,59.975,1434323703,"274151322000083","174011321042388",28.45,31.50,0,331.83,356.48,19.2,16.6,0.110,424504.7,424504.7,3742,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323729,90507.00
06/14/2015 19:15,2,0.576,ACTIVE,212.83,338.74,59.991,1434323703,"201051344000585","174011321042388",28.43,26.00,0,330.93,353.77,16.6,14.1,0.110,139343.9,139343.9,2429,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323730,90508.00
06/14/2015 19:15,2,0.594,ACTIVE,213.51,343.25,59.975,1434323703,"274151322000054","174011321042388",27.71,30.00,0,332.43,355.28,16.6,14.1,0.106,419817.3,419817.3,3336,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323731,90509.00
06/14/2015 19:15,2,0.539,ACTIVE,212.83,337.84,59.975,1434323703,"201051344001203","174011321042388",27.85,25.80,0,332.13,351.97,15.2,12.8,0.102,140659.8,140659.8,2434,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323732,90510.00
06/14/2015 19:15,2,0.533,ACTIVE,212.38,338.44,59.981,1434323703,"201051344000646","174011321042388",28.09,26.50,0,329.73,351.07,15.2,12.7,0.102,138227.7,138227.7,2429,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323733,90511.00
06/14/2015 19:15,2,0.406,ACTIVE,214.64,405.47,59.975,1434323703,"274151322000068","174011321042388",38.05,32.80,0,338.14,424.71,15.8,13.3,0.093,329504.2,329504.2,3393,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323734,90512.00
06/14/2015 19:15,2,0.615,ACTIVE,214.41,343.55,59.981,1434323703,"274151322000076","174011321042388",28.65,30.80,0,333.03,356.48,17.8,15.3,0.115,447281.1,447281.1,3741,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323735,90513.00
06/14/2015 19:15,1,0.327,ACTIVE,215.0,370.28,60.03,1434323703,"033051125000132","174011321042388",34.32,26,0.132,319.98,440.46,11.1,12.8,0.006,15332.800000012,15335.800000012,493,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323736,90514.00
06/14/2015 19:15,1,0.405,ACTIVE,214.1,401.71,60.03,1434323703,"033051125000150","174011321042388",37.91,27,0.150,321.10,442.12,15.2,14.9,0.003,20357.800000012,20362.300000012,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323737,90515.00
06/14/2015 19:15,2,0.541,ACTIVE,212.38,337.84,59.986,1434323703,"201051344000890","174011321042388",27.89,27.00,0,330.63,352.27,15.3,12.8,0.097,142258.9,142258.9,2430,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323738,90516.00
06/14/2015 19:15,2,0.500,ACTIVE,212.38,338.44,59.981,1434323703,"201051344000900","174011321042388",27.17,26.00,0,330.33,351.07,13.8,11.4,0.097,142553.3,142553.3,2437,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323739,90517.00
06/14/2015 19:15,2,0.518,ACTIVE,212.83,339.65,59.975,1434323703,"201051344000633","174011321042388",28.01,25.80,0,331.23,353.17,14.7,12.3,0.097,132301.5,132301.5,2438,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323740,90518.00
06/14/2015 19:15,1,0.461,ACTIVE,214.8,401.52,60.03,1434323703,"040051121000185","174011321042388",24.12,27,0.000,319.72,439.77,11.0,6.5,0.000,18552.900000011,18555.599999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323741,90519.00
06/14/2015 19:15,2,0.521,ACTIVE,212.83,338.44,59.986,1434323703,"201051344000983","174011321042388",28.07,27.50,0,331.23,350.77,14.8,12.4,0.097,139412.7,139412.7,2434,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323742,90520.00
06/14/2015 19:15,2,0.521,ACTIVE,212.83,339.34,59.981,1434323703,"201051344000917","174011321042388",27.91,26.80,0,331.23,352.27,14.7,12.3,0.097,142796.9,142796.9,2438,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323743,90521.00
06/14/2015 19:15,1,0.573,ACTIVE_NO_POWER,214.3,424.31,60.03,1434323703,"040051121000116","174011321042388",24.67,26,0.000,312.91,439.65,14.0,0.0,0.000,18074.700000048,18078.300000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323744,90522.00
06/14/2015 19:15,1,0.251,ACTIVE_NO_POWER,214.7,428.37,60.03,1434323703,"033051125000135","174011321042388",34.80,26,0.000,318.51,440.88,8.7,0.0,0.012,15324.20000001,15326.20000001,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323745,90523.00
06/14/2015 19:15,2,0.520,ACTIVE,212.83,338.44,59.949,1434323703,"201051344000648","174011321042388",27.67,25.00,0,332.73,352.27,14.6,12.2,0.093,138813.6,138813.6,2430,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323746,90524.00
06/14/2015 19:15,2,0.531,ACTIVE,212.61,339.04,60.012,1434323703,"201051344001093","174011321042388",27.61,25.50,0,331.53,351.07,14.9,12.5,0.088,140852.4,140852.4,2435,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323747,90525.00
06/14/2015 19:15,2,0.502,ACTIVE,213.06,338.44,59.991,1434323703,"201051344000645","174011321042388",27.55,25.80,0,332.13,351.67,14.1,11.6,0.084,139211.3,139211.3,2433,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323748,90526.00
06/14/2015 19:15,2,0.449,ACTIVE,213.74,340.25,59.986,1434323703,"274151322000085","174011321042388",28.92,29.80,0,335.74,348.66,13.2,10.8,0.075,421885.8,421885.8,3737,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323749,90527.00
06/14/2015 19:15,2,0.506,ACTIVE,212.61,338.44,59.991,1434323703,"201051344000651","174011321042388",27.51,25.00,0,331.23,351.37,14.1,11.7,0.093,138612.5,138612.5,2432,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323750,90528.00
06/14/2015 19:15,2,0.504,ACTIVE,212.61,336.94,59.959,1434323703,"201051344000867","174011321042388",28.07,25.50,0,331.23,351.07,14.3,11.9,0.102,130928.5,130928.5,2437,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323751,90529.00
06/14/2015 19:15,1,0.596,ACTIVE_NO_POWER,214.1,415.63,60.07,1434323703,"040051121000095","174011321042388",22.15,27,0.000,316.26,437.54,13.1,0.0,0.000,19582.899999976,19586,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323752,90530.00
06/14/2015 19:15,2,0.498,ACTIVE,212.38,336.94,60.002,1434323703,"201051344001230","174011321042388",28.35,26.30,0,327.92,349.86,14.3,11.9,0.088,142066.6,142066.6,2439,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323753,90531.00
06/14/2015 19:15,2,0.508,ACTIVE,213.06,339.04,59.991,1434323703,"201051344000576","174011321042388",27.39,25.00,0,332.73,351.67,14.1,11.7,0.093,138578.6,138578.6,2438,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323754,90532.00
06/14/2015 19:15,2,0.533,ACTIVE,212.38,337.84,59.954,1434323703,"201051344000579","174011321042388",28.29,28.00,0,331.23,351.67,15.3,12.8,0.093,144595.1,144595.1,2432,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434323755,90533.00
06/14/2015 19:30,2,0.551,ACTIVE,212.16,337.54,59.954,1434324604,"201051344000955","174011321042388",28.65,25.50,0,327.62,346.26,16.0,13.5,0.102,143984.3,143984.3,2435,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324605,90534.00
06/14/2015 19:30,1,0.405,ACTIVE_NO_POWER,214.0,421.41,60.03,1434324604,"040051121000195","174011321042388",22.90,26,0.000,321.86,440.31,9.2,0.0,0.000,20539.300000024,20541.300000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324606,90535.00
06/14/2015 19:30,2,0.500,ACTIVE,213.51,341.75,59.975,1434324604,"274151322000095","174011321042388",27.83,29.50,0,332.73,349.56,14.1,11.7,0.084,441656.5,441656.5,3355,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324607,90536.00
06/14/2015 19:30,2,0.547,ACTIVE,212.38,338.14,59.991,1434324604,"201051344000868","174011321042388",27.91,24.30,0,329.43,346.86,15.5,13.0,0.106,130253.4,130253.4,2435,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324608,90537.00
06/14/2015 19:30,2,0.527,ACTIVE,212.83,339.34,59.991,1434324604,"201051344000853","174011321042388",28.29,27.00,0,332.13,348.36,15.2,12.7,0.097,136515.0,136515.0,2431,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324609,90538.00
06/14/2015 19:30,2,0.539,ACTIVE,213.06,338.74,60.007,1434324604,"201051344000582","174011321042388",27.79,24.80,0,330.63,347.16,15.2,12.7,0.102,137134.1,137134.1,2431,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324610,90539.00
06/14/2015 19:30,1,0.420,ACTIVE,214.1,327.04,60.03,1434324604,"040051121000097","174011321042388",24.68,27,0.003,320.67,440.61,10.3,6.2,0.238,18387.900000012,18390.100000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324611,90540.00
06/14/2015 19:30,2,0.537,ACTIVE,212.38,338.14,59.991,1434324604,"201051344000469","174011321042388",28.01,25.50,0,329.73,347.46,15.3,12.9,0.110,131706.8,131706.8,2432,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324612,90541.00
06/14/2015 19:30,2,0.531,ACTIVE,212.38,339.34,59.996,1434324604,"201051344000988","174011321042388",27.23,26.80,0,330.03,348.06,14.7,12.2,0.106,131516.2,131516.2,2431,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324613,90542.00
06/14/2015 19:30,2,0.535,ACTIVE,212.16,338.44,59.991,1434324604,"201051344001158","174011321042388",27.21,27.00,0,330.33,346.86,14.8,12.4,0.102,137751.3,137751.3,2434,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324614,90543.00
06/14/2015 19:30,2,0.531,ACTIVE,212.16,337.24,59.981,1434324604,"201051344001025","174011321042388",28.43,24.80,0,331.23,346.56,15.3,12.9,0.106,140785.3,140785.3,2433,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324615,90544.00
06/14/2015 19:30,1,0.315,ACTIVE_NO_POWER,213.9,417.94,60.03,1434324604,"033051125000118","174011321042388",38.14,27,0.043,319.27,440.56,11.9,0.0,0.000,20392.900000012,20395.499999976,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324616,90545.00
06/14/2015 19:30,2,0.541,ACTIVE,212.38,338.14,59.996,1434324604,"201051344000569","174011321042388",28.01,27.30,0,330.33,346.56,15.4,12.9,0.102,144517.2,144517.2,2434,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324617,90546.00
06/14/2015 19:30,2,0.297,ACTIVE,213.74,388.34,59.981,1434324604,"274151322000094","174011321042388",36.52,30.80,0,336.04,419.90,11.1,8.8,0.057,330557.6,330557.6,3786,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324618,90547.00
06/14/2015 19:30,1,0.447,ACTIVE,214.3,377.04,60.03,1434324604,"040051121000068","174011321042388",21.68,27,0.140,320.12,439.55,9.6,12.1,0.000,18664.100000012,18665.999999988,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324619,90548.00
06/14/2015 19:30,2,0.543,ACTIVE,212.16,337.84,59.991,1434324604,"201051344000458","174011321042388",27.85,27.30,0,330.63,346.26,15.3,12.9,0.102,140259.7,140259.7,2433,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324620,90549.00
06/14/2015 19:30,2,0.465,ACTIVE,213.74,339.04,59.986,1434324604,"274151322000087","174011321042388",27.51,39.30,0,334.24,348.66,13.0,10.6,0.071,400639.1,400639.1,3335,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324621,90550.00
06/14/2015 19:30,2,0.479,ACTIVE,213.29,341.15,59.981,1434324604,"274151322000052","174011321042388",27.53,30.30,0,333.63,348.66,13.3,11.0,0.080,428205.1,428205.1,3739,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324622,90551.00
06/14/2015 19:30,2,0.549,ACTIVE,212.83,339.04,59.991,1434324604,"201051344001145","174011321042388",27.85,24.50,0,331.83,347.76,15.5,13.1,0.102,145411.1,145411.1,2440,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324623,90552.00
06/14/2015 19:30,2,0.521,ACTIVE,212.83,338.74,59.991,1434324604,"201051344000685","174011321042388",27.67,25.30,0,330.33,347.46,14.7,12.2,0.106,144644.9,144644.9,2440,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324624,90553.00
06/14/2015 19:30,2,0.432,ACTIVE,213.74,339.04,59.991,1434324604,"274151322000088","174011321042388",27.00,28.50,0,334.24,348.06,11.8,9.5,0.071,409982.4,409982.4,3346,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324625,90554.00
06/14/2015 19:30,2,0.549,ACTIVE,212.61,338.44,59.975,1434324604,"201051344000438","174011321042388",27.81,25.30,0,330.93,347.76,15.5,13.1,0.102,144703.2,144703.2,2436,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324626,90555.00
06/14/2015 19:30,2,0.551,ACTIVE,212.16,336.64,59.991,1434324604,"201051344001135","174011321042388",28.39,24.50,0,329.43,345.96,15.9,13.4,0.106,136064.8,136064.8,2430,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324627,90556.00
06/14/2015 19:30,2,0.557,ACTIVE,212.61,338.74,59.965,1434324604,"201051344000417","174011321042388",28.41,26.00,0,330.63,347.16,16.1,13.6,0.102,140616.7,140616.7,2429,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324628,90557.00
06/14/2015 19:30,2,0.557,ACTIVE,211.93,338.14,59.986,1434324604,"201051344000594","174011321042388",27.81,26.30,0,327.92,346.86,15.7,13.2,0.097,140454.4,140454.4,2429,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324628,90558.00
06/14/2015 19:30,2,0.479,ACTIVE,213.29,340.25,59.986,1434324604,"274151322000083","174011321042388",27.99,30.30,0,333.93,349.26,13.6,11.2,0.075,424508.3,424508.3,3743,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324629,90559.00
06/14/2015 19:30,2,0.574,ACTIVE,212.61,339.04,59.991,1434324604,"201051344000585","174011321042388",27.65,25.50,0,330.63,347.76,16.1,13.6,0.106,139347.4,139347.4,2430,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324630,90560.00
06/14/2015 19:30,2,0.455,ACTIVE,213.06,339.34,60.007,1434324604,"274151322000054","174011321042388",27.21,29.00,0,333.93,348.36,12.6,10.2,0.080,419820.3,419820.3,3337,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324631,90561.00
06/14/2015 19:30,2,0.541,ACTIVE,212.38,337.54,59.991,1434324604,"201051344001203","174011321042388",28.27,25.30,0,330.93,346.86,15.5,13.1,0.106,140663.1,140663.1,2435,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324632,90562.00
06/14/2015 19:30,2,0.539,ACTIVE,212.16,337.54,59.991,1434324604,"201051344000646","174011321042388",28.31,25.80,0,330.33,345.96,15.5,13.0,0.102,138231.0,138231.0,2430,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324633,90563.00
06/14/2015 19:30,2,0.312,ACTIVE,214.19,396.75,59.986,1434324604,"274151322000068","174011321042388",37.17,31.80,0,336.34,419.60,11.8,9.5,0.066,329507.2,329507.2,3394,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324634,90564.00
06/14/2015 19:30,2,0.473,ACTIVE,213.96,339.04,59.970,1434324604,"274151322000076","174011321042388",28.11,29.50,0,335.74,349.26,13.5,11.1,0.075,447284.5,447284.5,3742,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324635,90565.00
06/14/2015 19:30,1,0.276,ACTIVE,214.0,331.07,60.03,1434324604,"033051125000132","174011321042388",32.66,25,0.138,320.06,439.84,8.9,9.0,0.143,15335.800000012,15337.600000024,495,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324636,90566.00
06/14/2015 19:30,1,0.316,ACTIVE,214.0,408.23,60.03,1434324604,"033051125000150","174011321042388",37.68,26,0.151,320.95,441.20,11.8,15.3,0.000,20362.300000012,20364.800000012,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324637,90567.00
06/14/2015 19:30,2,0.555,ACTIVE,212.16,336.94,59.949,1434324604,"201051344000890","174011321042388",28.33,26.30,0,330.03,346.86,16.0,13.5,0.106,142262.3,142262.3,2431,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324638,90568.00
06/14/2015 19:30,2,0.520,ACTIVE,212.16,338.44,59.986,1434324604,"201051344000900","174011321042388",27.59,25.80,0,329.73,345.66,14.5,12.1,0.102,142556.4,142556.4,2438,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324639,90569.00
06/14/2015 19:30,2,0.535,ACTIVE,212.61,338.44,59.986,1434324604,"201051344000633","174011321042388",28.39,25.30,0,330.93,347.76,15.4,13.0,0.106,132304.8,132304.8,2439,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324640,90570.00
06/14/2015 19:30,1,0.409,ACTIVE_NO_POWER,214.3,412.41,60.03,1434324604,"040051121000185","174011321042388",22.40,26,0.000,320.41,439.10,9.1,0.0,0.070,18555.599999999,18557.200000023,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324641,90571.00
06/14/2015 19:30,2,0.549,ACTIVE,212.16,337.54,59.981,1434324604,"201051344000983","174011321042388",28.13,27.30,0,330.63,346.26,15.7,13.2,0.102,139416.1,139416.1,2435,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324642,90572.00
06/14/2015 19:30,2,0.531,ACTIVE,212.38,338.74,59.981,1434324604,"201051344000917","174011321042388",28.57,26.00,0,329.43,346.26,15.4,13.0,0.097,142800.2,142800.2,2439,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324643,90573.00
06/14/2015 19:30,1,0.452,ACTIVE,213.8,385.48,60.03,1434324604,"040051121000116","174011321042388",24.93,26,0.150,313.94,438.32,11.2,14.0,0.000,18078.300000012,18080.5,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324644,90574.00
06/14/2015 19:30,1,0.254,ACTIVE,214.6,372.67,60.03,1434324604,"033051125000135","174011321042388",32.26,25,0.138,318.84,441.01,8.1,14.0,0.000,15326.20000001,15327.70000001,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324646,90575.00
06/14/2015 19:30,2,0.529,ACTIVE,212.38,338.14,59.986,1434324604,"201051344000648","174011321042388",28.78,24.80,0,331.53,346.26,15.5,13.0,0.102,138816.9,138816.9,2431,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324646,90576.00
06/14/2015 19:30,2,0.553,ACTIVE,212.16,337.84,59.965,1434324604,"201051344001093","174011321042388",28.09,25.00,0,330.93,346.86,15.8,13.3,0.097,140855.8,140855.8,2436,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324647,90577.00
06/14/2015 19:30,2,0.533,ACTIVE,212.38,337.84,59.970,1434324604,"201051344000645","174011321042388",27.81,25.30,0,331.23,346.56,15.1,12.6,0.106,139214.5,139214.5,2434,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324648,90578.00
06/14/2015 19:30,2,0.457,ACTIVE,213.51,340.25,59.970,1434324604,"274151322000085","174011321042388",27.23,28.80,0,334.84,346.86,12.6,10.3,0.071,421888.6,421888.6,3738,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324649,90579.00
06/14/2015 19:30,2,0.531,ACTIVE,212.61,338.44,59.975,1434324604,"201051344000651","174011321042388",27.99,24.50,0,330.93,345.66,15.1,12.6,0.102,138615.7,138615.7,2433,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324650,90580.00
06/14/2015 19:30,2,0.541,ACTIVE,212.61,336.04,59.970,1434324604,"201051344000867","174011321042388",28.09,25.30,0,330.33,345.36,15.4,12.9,0.093,130931.8,130931.8,2438,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324651,90581.00
06/14/2015 19:30,1,0.496,ACTIVE,213.8,365.30,60.03,1434324604,"040051121000095","174011321042388",22.05,27,0.142,315.93,436.78,10.9,14.1,0.001,19586,19587.800000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324652,90582.00
