ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 19:30,2,0.527,ACTIVE,212.16,336.94,59.975,1434324604,"201051344001230","174011321042388",28.59,25.30,0,328.22,345.36,15.3,12.9,0.093,142069.9,142069.9,2440,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324653,90583.00
06/14/2015 19:30,2,0.533,ACTIVE,212.61,339.65,59.986,1434324604,"201051344000576","174011321042388",28.03,24.80,0,330.63,346.26,15.2,12.7,0.097,138581.8,138581.8,2439,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324654,90584.00
06/14/2015 19:30,2,0.564,ACTIVE,212.16,338.14,59.975,1434324604,"201051344000579","174011321042388",28.17,27.80,0,329.73,346.26,16.1,13.7,0.110,144598.6,144598.6,2433,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434324655,90585.00
06/14/2015 19:45,2,0.531,ACTIVE,211.25,336.04,60.007,1434325503,"201051344000955","174011321042388",27.81,25.00,0,328.52,345.96,15.0,12.6,0.093,143987.6,143987.6,2436,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325504,90586.00
06/14/2015 19:45,1,0.353,ACTIVE_NO_POWER,213.7,403.32,60.03,1434325503,"040051121000195","174011321042388",22.54,26,0.000,319.36,441.25,7.9,0.0,0.000,20541.300000024,20542.500000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325506,90587.00
06/14/2015 19:45,2,0.424,ACTIVE,212.61,336.64,60.007,1434325503,"274151322000095","174011321042388",27.21,28.50,0,332.43,345.96,11.7,9.4,0.057,441659.0,441659.0,3356,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325507,90588.00
06/14/2015 19:45,2,0.500,ACTIVE,211.48,335.74,60.007,1434325503,"201051344000868","174011321042388",28.17,24.30,0,329.73,346.26,14.3,11.9,0.093,130256.5,130256.5,2436,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325508,90589.00
06/14/2015 19:45,2,0.516,ACTIVE,212.38,336.94,60.007,1434325503,"201051344000853","174011321042388",26.88,27.50,0,330.93,347.46,14.1,11.6,0.097,136518.0,136518.0,2432,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325508,90590.00
06/14/2015 19:45,2,0.494,ACTIVE,212.38,336.64,60.028,1434325503,"201051344000582","174011321042388",28.25,24.50,0,329.73,346.86,14.2,11.8,0.088,137137.2,137137.2,2432,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325509,90591.00
06/14/2015 19:45,1,0.358,ACTIVE,213.7,357.11,60.07,1434325503,"040051121000097","174011321042388",25.26,27,0.128,319.01,443.34,9.0,10.6,0.010,18390.100000012,18391.600000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325511,90592.00
06/14/2015 19:45,2,0.502,ACTIVE,211.70,336.04,60.012,1434325503,"201051344000469","174011321042388",28.23,25.80,0,326.42,346.56,14.3,11.9,0.093,131709.9,131709.9,2433,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325512,90593.00
06/14/2015 19:45,2,0.496,ACTIVE,211.70,337.84,60.007,1434325503,"201051344000988","174011321042388",27.19,27.00,0,328.82,348.06,13.7,11.3,0.088,131519.1,131519.1,2432,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325513,90594.00
06/14/2015 19:45,2,0.488,ACTIVE,211.70,336.64,60.012,1434325503,"201051344001158","174011321042388",27.89,27.30,0,329.73,346.26,13.8,11.4,0.102,137754.3,137754.3,2435,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325513,90595.00
06/14/2015 19:45,2,0.512,ACTIVE,211.48,336.04,60.018,1434325503,"201051344001025","174011321042388",27.69,24.50,0,329.43,346.26,14.4,11.9,0.106,140788.4,140788.4,2434,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325514,90596.00
06/14/2015 19:45,1,0.278,ACTIVE,213.8,348.53,60.03,1434325503,"033051125000118","174011321042388",37.77,26,0.146,320.48,439.92,10.4,14.4,0.037,20395.499999976,20397.400000012,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325516,90597.00
06/14/2015 19:45,2,0.506,ACTIVE,211.93,336.64,60.012,1434325503,"201051344000569","174011321042388",27.95,27.80,0,329.43,346.26,14.3,11.9,0.088,144520.3,144520.3,2435,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325516,90598.00
06/14/2015 19:45,2,0.252,ACTIVE,212.83,398.26,60.018,1434325503,"274151322000094","174011321042388",37.39,30.00,0,334.24,410.28,9.6,7.4,0.053,330559.5,330559.5,3787,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325517,90599.00
06/14/2015 19:45,1,0.401,ACTIVE,213.9,348.21,60.07,1434325503,"040051121000068","174011321042388",21.74,26,0.140,318.69,439.43,8.6,13.2,0.015,18665.999999988,18667.3,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325519,90600.00
06/14/2015 19:45,2,0.510,ACTIVE,211.70,335.44,60.007,1434325503,"201051344000458","174011321042388",27.65,27.50,0,329.43,346.56,14.3,11.9,0.097,140262.8,140262.8,2434,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325520,90601.00
06/14/2015 19:45,2,0.410,ACTIVE,213.29,340.25,60.007,1434325503,"274151322000087","174011321042388",27.08,37.50,0,332.13,345.66,11.2,8.9,0.066,400641.5,400641.5,3336,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325520,90602.00
06/14/2015 19:45,2,0.430,ACTIVE,212.83,337.54,60.012,1434325503,"274151322000052","174011321042388",27.08,29.30,0,331.83,345.36,11.8,9.4,0.066,428207.6,428207.6,3740,0,0,0,L,1151911521,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325521,90603.00
06/14/2015 19:45,2,0.508,ACTIVE,212.16,337.54,60.012,1434325503,"201051344001145","174011321042388",27.65,24.30,0,330.93,347.46,14.3,11.8,0.088,145414.2,145414.2,2441,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325522,90604.00
06/14/2015 19:45,2,0.482,ACTIVE,212.16,336.64,60.007,1434325503,"201051344000685","174011321042388",28.01,24.80,0,330.33,346.86,13.7,11.3,0.097,144647.9,144647.9,2441,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325523,90605.00
06/14/2015 19:45,2,0.385,ACTIVE,212.61,339.04,60.007,1434325503,"274151322000088","174011321042388",27.02,27.50,0,332.43,344.76,10.5,8.2,0.066,409984.6,409984.6,3347,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325524,90606.00
06/14/2015 19:45,2,0.506,ACTIVE,211.93,337.54,60.012,1434325503,"201051344000438","174011321042388",28.27,25.00,0,329.73,346.56,14.5,12.1,0.084,144706.3,144706.3,2437,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325525,90607.00
06/14/2015 19:45,2,0.531,ACTIVE,211.70,335.44,60.002,1434325503,"201051344001135","174011321042388",27.69,24.50,0,329.73,345.96,14.9,12.5,0.080,136068.0,136068.0,2431,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325526,90608.00
06/14/2015 19:45,2,0.531,ACTIVE,212.16,336.64,60.007,1434325503,"201051344000417","174011321042388",27.81,25.50,0,329.73,346.56,15.0,12.6,0.097,140619.9,140619.9,2430,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325527,90609.00
06/14/2015 19:45,2,0.521,ACTIVE,211.48,336.04,60.007,1434325503,"201051344000594","174011321042388",27.53,26.30,0,328.22,346.86,14.6,12.1,0.097,140457.5,140457.5,2430,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325528,90610.00
06/14/2015 19:45,2,0.410,ACTIVE,212.83,336.34,60.007,1434325503,"274151322000083","174011321042388",26.90,29.30,0,331.83,345.96,11.2,8.9,0.057,424510.6,424510.6,3744,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325529,90611.00
06/14/2015 19:45,2,0.535,ACTIVE,212.16,337.24,60.012,1434325503,"201051344000585","174011321042388",27.85,25.30,0,329.43,346.86,15.1,12.6,0.088,139350.7,139350.7,2431,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325529,90612.00
06/14/2015 19:45,2,0.408,ACTIVE,213.06,337.54,60.002,1434325503,"274151322000054","174011321042388",26.96,28.30,0,331.53,345.06,11.2,8.9,0.066,419822.7,419822.7,3338,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325530,90613.00
06/14/2015 19:45,2,0.494,ACTIVE,211.93,335.44,59.996,1434325503,"201051344001203","174011321042388",28.53,24.80,0,330.03,347.16,14.3,11.8,0.088,140666.2,140666.2,2436,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325531,90614.00
06/14/2015 19:45,2,0.510,ACTIVE,211.70,336.34,60.007,1434325503,"201051344000646","174011321042388",28.17,25.50,0,329.13,345.66,14.6,12.1,0.102,138234.1,138234.1,2431,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325532,90615.00
06/14/2015 19:45,2,0.271,ACTIVE,213.96,397.05,60.002,1434325503,"274151322000068","174011321042388",37.29,31.00,0,336.04,412.68,10.3,8.0,0.053,329509.2,329509.2,3395,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325533,90616.00
06/14/2015 19:45,2,0.428,ACTIVE,213.74,339.34,60.002,1434325503,"274151322000076","174011321042388",27.71,28.80,0,333.93,345.96,12.1,9.7,0.075,447287.0,447287.0,3743,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325534,90617.00
06/14/2015 19:45,1,0.248,ACTIVE,214.5,378.58,60.03,1434325503,"033051125000132","174011321042388",32.75,25,0.045,320.03,439.75,8.0,13.9,0.000,15337.600000024,15338.900000036,497,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325536,90618.00
06/14/2015 19:45,1,0.281,ACTIVE_NO_POWER,214.5,380.82,60.03,1434325503,"033051125000150","174011321042388",37.55,26,0.000,319.84,440.59,10.5,0.0,0.151,20364.800000012,20366.900000036,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325537,90619.00
06/14/2015 19:45,2,0.510,ACTIVE,211.93,336.34,60.002,1434325503,"201051344000890","174011321042388",28.67,25.80,0,328.82,345.96,14.8,12.3,0.084,142265.5,142265.5,2432,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325538,90620.00
06/14/2015 19:45,2,0.480,ACTIVE,212.16,337.54,60.007,1434325503,"201051344000900","174011321042388",27.71,26.50,0,329.43,345.66,13.5,11.1,0.080,142559.3,142559.3,2439,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325539,90621.00
06/14/2015 19:45,2,0.498,ACTIVE,212.16,338.44,60.007,1434325503,"201051344000633","174011321042388",28.25,25.30,0,330.33,347.76,14.3,11.8,0.093,132307.9,132307.9,2440,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325540,90622.00
06/14/2015 19:45,1,0.369,ACTIVE_NO_POWER,214.2,426.62,60.03,1434325503,"040051121000185","174011321042388",22.20,26,0.000,319.76,438.99,8.1,0.0,0.048,18557.200000023,18558.400000011,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325541,90623.00
06/14/2015 19:45,2,0.521,ACTIVE,212.16,336.34,60.002,1434325503,"201051344000983","174011321042388",27.81,27.50,0,328.22,346.26,14.7,12.2,0.093,139419.2,139419.2,2436,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325542,90624.00
06/14/2015 19:45,2,0.475,ACTIVE,212.38,337.24,59.996,1434325503,"201051344000917","174011321042388",29.08,25.50,0,328.82,345.96,14.0,11.6,0.093,142803.3,142803.3,2440,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325543,90625.00
06/14/2015 19:45,1,0.388,ACTIVE_NO_POWER,213.9,390.49,60.07,1434325503,"040051121000116","174011321042388",24.65,25,0.000,313.49,439.61,9.4,0.0,0.000,18080.5,18081.800000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325544,90626.00
06/14/2015 19:45,1,0.230,ACTIVE,214.5,361.76,60.03,1434325503,"033051125000135","174011321042388",32.53,25,0.147,318.90,439.28,7.4,14.7,0.001,15327.70000001,15328.80000001,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325545,90627.00
06/14/2015 19:45,2,0.514,ACTIVE,212.61,336.94,60.002,1434325503,"201051344000648","174011321042388",27.97,24.80,0,330.03,346.86,14.6,12.2,0.093,138820.0,138820.0,2432,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325546,90628.00
06/14/2015 19:45,2,0.506,ACTIVE,212.16,336.94,60.002,1434325503,"201051344001093","174011321042388",28.29,24.80,0,327.92,346.26,14.5,12.1,0.088,140858.9,140858.9,2437,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325547,90629.00
06/14/2015 19:45,2,0.494,ACTIVE,212.38,337.54,60.002,1434325503,"201051344000645","174011321042388",27.99,25.50,0,330.33,346.26,14.0,11.6,0.097,139217.5,139217.5,2435,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325548,90630.00
06/14/2015 19:45,2,0.412,ACTIVE,213.29,338.14,59.991,1434325503,"274151322000085","174011321042388",27.21,28.00,0,333.03,345.06,11.3,9.0,0.066,421891.0,421891.0,3739,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325549,90631.00
06/14/2015 19:45,2,0.500,ACTIVE,212.38,337.54,60.002,1434325503,"201051344000651","174011321042388",27.77,24.50,0,329.73,345.66,14.1,11.6,0.084,138618.7,138618.7,2434,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325550,90632.00
06/14/2015 19:45,2,0.516,ACTIVE,212.16,336.04,60.002,1434325503,"201051344000867","174011321042388",27.31,25.30,0,328.82,346.26,14.3,11.9,0.084,130934.8,130934.8,2439,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325551,90633.00
06/14/2015 19:45,1,0.451,ACTIVE_NO_POWER,214.2,426.60,60.03,1434325503,"040051121000095","174011321042388",21.60,26,0.000,315.48,436.62,9.6,0.0,0.001,19587.800000012,19589,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325552,90634.00
06/14/2015 19:45,2,0.494,ACTIVE,211.93,335.74,59.991,1434325503,"201051344001230","174011321042388",28.35,25.00,0,329.13,345.96,14.2,11.8,0.088,142072.9,142072.9,2441,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325553,90635.00
06/14/2015 19:45,2,0.482,ACTIVE,212.61,338.44,59.981,1434325503,"201051344000576","174011321042388",28.65,24.80,0,330.33,346.86,14.1,11.6,0.097,138584.8,138584.8,2440,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325554,90636.00
06/14/2015 19:45,2,0.535,ACTIVE,212.16,337.54,60.002,1434325503,"201051344000579","174011321042388",27.99,28.00,0,330.03,346.26,15.2,12.7,0.097,144601.9,144601.9,2434,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434325555,90637.00
06/14/2015 20:00,2,0.490,ACTIVE,211.93,335.74,59.965,1434326404,"201051344000955","174011321042388",27.95,25.30,0,327.92,343.85,13.9,11.5,0.088,143990.6,143990.6,2437,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326405,90638.00
06/14/2015 20:00,1,0.312,ACTIVE_NO_POWER,214.2,399.63,60.00,1434326404,"040051121000195","174011321042388",22.34,25,0.000,319.59,441.14,6.9,0.0,0.000,20542.500000012,20543.500000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326406,90639.00
06/14/2015 20:00,2,0.377,ACTIVE,213.29,338.74,59.986,1434326404,"274151322000095","174011321042388",27.21,27.80,0,331.53,343.85,10.4,8.1,0.057,441661.2,441661.2,3357,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326407,90640.00
06/14/2015 20:00,2,0.477,ACTIVE,212.16,336.04,59.954,1434326404,"201051344000868","174011321042388",27.59,24.50,0,327.62,345.06,13.3,11.0,0.075,130259.3,130259.3,2437,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326408,90641.00
06/14/2015 20:00,2,0.482,ACTIVE,212.83,337.54,59.959,1434326404,"201051344000853","174011321042388",26.32,28.30,0,329.43,345.66,12.9,10.5,0.080,136520.8,136520.8,2433,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326409,90642.00
06/14/2015 20:00,2,0.453,ACTIVE,212.83,336.34,59.954,1434326404,"201051344000582","174011321042388",28.11,24.00,0,329.73,345.36,12.9,10.6,0.088,137140.0,137140.0,2433,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326410,90643.00
06/14/2015 20:00,1,0.329,ACTIVE_NO_POWER,214.7,433.48,60.00,1434326404,"040051121000097","174011321042388",23.44,27,0.000,319.52,443.33,7.5,0.0,0.010,18391.600000012,18392.900000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326411,90644.00
06/14/2015 20:00,2,0.488,ACTIVE,212.38,336.64,59.965,1434326404,"201051344000469","174011321042388",26.58,26.30,0,327.62,345.06,13.2,10.8,0.093,131712.8,131712.8,2434,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326412,90645.00
06/14/2015 20:00,2,0.465,ACTIVE,212.16,336.94,59.959,1434326404,"201051344000988","174011321042388",26.02,27.80,0,327.32,346.26,12.2,9.9,0.088,131521.8,131521.8,2433,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326413,90646.00
06/14/2015 20:00,2,0.455,ACTIVE,212.16,336.34,59.954,1434326404,"201051344001158","174011321042388",27.77,27.50,0,328.52,344.76,12.8,10.5,0.075,137757.0,137757.0,2436,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326414,90647.00
06/14/2015 20:00,2,0.463,ACTIVE,212.16,336.34,59.949,1434326404,"201051344001025","174011321042388",27.81,24.50,0,329.13,343.85,13.1,10.7,0.075,140791.2,140791.2,2435,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326415,90648.00
06/14/2015 20:00,1,0.250,ACTIVE_NO_POWER,214.2,430.19,60.00,1434326404,"033051125000118","174011321042388",37.59,25,0.000,317.63,439.88,9.3,0.0,0.000,20397.400000012,20399.200000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326416,90649.00
06/14/2015 20:00,2,0.459,ACTIVE,212.16,336.04,59.944,1434326404,"201051344000569","174011321042388",28.17,28.30,0,328.52,344.15,13.1,10.7,0.088,144523.1,144523.1,2436,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326417,90650.00
06/14/2015 20:00,2,0.230,ACTIVE,213.74,386.23,59.954,1434326404,"274151322000094","174011321042388",36.16,29.30,0,334.24,404.57,8.5,6.3,0.049,330561.3,330561.3,3788,0,0,0,L,1151911521,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326418,90651.00
06/14/2015 20:00,1,0.356,ACTIVE,213.9,331.90,60.03,1434326404,"040051121000068","174011321042388",21.38,25,0.005,318.20,440.23,7.5,12.8,0.218,18667.3,18668.499999988,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326419,90652.00
06/14/2015 20:00,2,0.467,ACTIVE,212.16,335.44,59.991,1434326404,"201051344000458","174011321042388",28.01,27.80,0,328.22,343.85,13.2,10.8,0.080,140265.6,140265.6,2435,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326420,90653.00
06/14/2015 20:00,2,0.363,ACTIVE,213.51,339.34,59.959,1434326404,"274151322000087","174011321042388",27.23,35.80,0,332.43,344.15,10.0,7.8,0.053,400643.6,400643.6,3337,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326421,90654.00
06/14/2015 20:00,2,0.389,ACTIVE,213.06,336.64,59.949,1434326404,"274151322000052","174011321042388",27.25,29.00,0,332.13,343.85,10.8,8.5,0.053,428209.8,428209.8,3741,0,0,0,L,1151911521,0,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326422,90655.00
06/14/2015 20:00,2,0.453,ACTIVE,212.38,336.04,59.959,1434326404,"201051344001145","174011321042388",27.87,24.00,0,330.33,345.36,12.8,10.4,0.075,145416.9,145416.9,2442,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326423,90656.00
06/14/2015 20:00,2,0.432,ACTIVE,212.38,336.34,59.928,1434326404,"201051344000685","174011321042388",28.23,24.50,0,328.22,345.06,12.3,10.0,0.080,144650.5,144650.5,2442,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326424,90657.00
06/14/2015 20:00,2,0.354,ACTIVE,213.06,336.94,59.954,1434326404,"274151322000088","174011321042388",26.50,27.50,0,332.13,343.25,9.5,7.2,0.053,409986.5,409986.5,3348,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326425,90658.00
06/14/2015 20:00,2,0.461,ACTIVE,212.38,335.44,59.933,1434326404,"201051344000438","174011321042388",28.31,25.50,0,327.92,345.96,13.2,10.8,0.084,144709.2,144709.2,2438,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326426,90659.00
06/14/2015 20:00,2,0.514,ACTIVE,211.48,333.33,59.959,1434326404,"201051344001135","174011321042388",25.01,24.80,0,328.52,344.15,13.0,10.6,0.080,136070.9,136070.9,2432,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326426,90660.00
06/14/2015 20:00,2,0.518,ACTIVE,212.38,336.34,59.959,1434326404,"201051344000417","174011321042388",24.81,25.30,0,329.13,344.76,13.0,10.6,0.066,140622.8,140622.8,2431,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326427,90661.00
06/14/2015 20:00,2,0.506,ACTIVE,211.70,335.44,59.959,1434326404,"201051344000594","174011321042388",24.67,26.30,0,327.02,344.15,12.6,10.3,0.071,140460.3,140460.3,2431,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326428,90662.00
06/14/2015 20:00,2,0.367,ACTIVE,213.06,338.74,59.944,1434326404,"274151322000083","174011321042388",26.82,28.50,0,331.83,343.85,10.0,7.7,0.049,424512.7,424512.7,3745,0,0,0,L,1151911521,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326429,90663.00
06/14/2015 20:00,2,0.486,ACTIVE,212.16,336.04,59.959,1434326404,"201051344000585","174011321042388",28.23,25.50,0,328.82,345.06,13.9,11.5,0.093,139353.7,139353.7,2432,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326430,90664.00
06/14/2015 20:00,2,0.369,ACTIVE,213.06,337.84,59.959,1434326404,"274151322000054","174011321042388",27.00,28.00,0,331.53,343.55,10.1,7.8,0.062,419824.8,419824.8,3339,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326431,90665.00
06/14/2015 20:00,2,0.471,ACTIVE,212.16,335.44,59.965,1434326404,"201051344001203","174011321042388",27.67,24.80,0,328.82,345.36,13.2,10.8,0.093,140669.0,140669.0,2437,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326432,90666.00
06/14/2015 20:00,2,0.471,ACTIVE,211.70,335.44,59.970,1434326404,"201051344000646","174011321042388",28.05,25.80,0,327.92,344.76,13.3,11.0,0.080,138237.0,138237.0,2432,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326433,90667.00
06/14/2015 20:00,2,0.248,ACTIVE,214.19,391.04,59.954,1434326404,"274151322000068","174011321042388",36.60,30.80,0,335.44,409.98,9.2,7.0,0.049,329511.1,329511.1,3396,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326435,90668.00
06/14/2015 20:00,2,0.387,ACTIVE,213.51,337.54,59.954,1434326404,"274151322000076","174011321042388",27.83,28.50,0,333.93,344.15,10.9,8.6,0.062,447289.3,447289.3,3744,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326436,90669.00
06/14/2015 20:00,1,0.221,ACTIVE_NO_POWER,214.0,407.89,60.00,1434326404,"033051125000132","174011321042388",32.72,24,0.000,321.09,439.98,7.2,0.0,0.000,15338.900000036,15340.100000024,499,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326437,90670.00
06/14/2015 20:00,1,0.253,ACTIVE,214.0,361.23,60.00,1434326404,"033051125000150","174011321042388",37.60,25,0.140,318.81,445.12,9.4,12.0,0.008,20366.900000036,20368.699999988,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326438,90671.00
06/14/2015 20:00,2,0.475,ACTIVE,211.93,335.44,59.959,1434326404,"201051344000890","174011321042388",28.15,25.50,0,328.22,344.45,13.5,11.1,0.071,142268.4,142268.4,2433,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326439,90672.00
06/14/2015 20:00,2,0.471,ACTIVE,211.70,335.44,59.965,1434326404,"201051344000900","174011321042388",24.77,27.00,0,328.82,344.76,11.8,9.5,0.075,142561.9,142561.9,2440,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326440,90673.00
06/14/2015 20:00,2,0.496,ACTIVE,212.16,337.24,59.965,1434326404,"201051344000633","174011321042388",24.41,25.50,0,328.82,345.96,12.3,9.9,0.075,132310.6,132310.6,2441,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326441,90674.00
06/14/2015 20:00,1,0.342,ACTIVE,213.8,328.05,60.00,1434326404,"040051121000185","174011321042388",21.67,26,0.135,319.99,438.99,7.3,14.4,0.150,18558.400000011,18559.400000011,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326442,90675.00
06/14/2015 20:00,2,0.479,ACTIVE,211.93,335.14,59.965,1434326404,"201051344000983","174011321042388",28.01,27.50,0,328.52,344.76,13.6,11.2,0.088,139422.1,139422.1,2437,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326443,90676.00
06/14/2015 20:00,2,0.465,ACTIVE,211.93,336.04,59.959,1434326404,"201051344000917","174011321042388",27.47,25.00,0,328.52,345.36,12.9,10.6,0.084,142806.1,142806.1,2441,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326444,90677.00
06/14/2015 20:00,1,0.356,ACTIVE_NO_POWER,213.8,372.55,60.00,1434326404,"040051121000116","174011321042388",24.10,24,0.092,314.61,439.51,8.4,0.0,0.000,18081.800000012,18083,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326445,90678.00
06/14/2015 20:00,1,0.206,ACTIVE_NO_POWER,213.9,401.75,60.03,1434326404,"033051125000135","174011321042388",32.69,25,0.000,318.58,439.36,6.7,0.0,0.000,15328.80000001,15329.80000001,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326446,90679.00
06/14/2015 20:00,2,0.477,ACTIVE,212.16,335.74,59.949,1434326404,"201051344000648","174011321042388",27.69,25.30,0,329.13,345.36,13.4,11.0,0.093,138822.9,138822.9,2433,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326447,90680.00
06/14/2015 20:00,2,0.475,ACTIVE,211.93,336.34,59.954,1434326404,"201051344001093","174011321042388",27.91,24.30,0,328.52,345.06,13.5,11.1,0.084,140861.8,140861.8,2438,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326448,90681.00
06/14/2015 20:00,2,0.469,ACTIVE,212.16,336.04,59.949,1434326404,"201051344000645","174011321042388",27.33,25.80,0,328.82,345.66,13.0,10.6,0.080,139220.3,139220.3,2436,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326449,90682.00
06/14/2015 20:00,2,0.363,ACTIVE,213.29,337.84,59.949,1434326404,"274151322000085","174011321042388",27.17,27.30,0,333.63,344.15,10.0,7.8,0.066,421893.1,421893.1,3740,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326450,90683.00
06/14/2015 20:00,2,0.486,ACTIVE,211.93,335.74,59.954,1434326404,"201051344000651","174011321042388",24.09,24.30,0,329.13,345.06,11.9,9.5,0.084,138621.5,138621.5,2435,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326451,90684.00
06/14/2015 20:00,2,0.455,ACTIVE,211.93,334.84,59.949,1434326404,"201051344000867","174011321042388",28.39,25.80,0,328.52,344.15,13.1,10.7,0.080,130937.7,130937.7,2440,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326452,90685.00
06/14/2015 20:00,1,0.416,ACTIVE,213.4,365.66,60.00,1434326404,"040051121000095","174011321042388",21.42,26,0.000,316.04,437.35,8.8,1.3,0.000,19589,19590,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326453,90686.00
06/14/2015 20:00,2,0.457,ACTIVE,211.93,334.84,59.959,1434326404,"201051344001230","174011321042388",27.57,24.80,0,326.12,344.45,12.8,10.4,0.075,142075.7,142075.7,2442,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326454,90687.00
06/14/2015 20:00,2,0.463,ACTIVE,212.16,336.34,59.944,1434326404,"201051344000576","174011321042388",27.89,25.30,0,327.62,345.36,13.1,10.7,0.080,138587.6,138587.6,2441,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326455,90688.00
06/14/2015 20:00,2,0.494,ACTIVE,211.93,336.04,59.949,1434326404,"201051344000579","174011321042388",27.91,28.00,0,329.13,344.45,14.0,11.6,0.075,144604.9,144604.9,2435,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434326456,90689.00
06/14/2015 20:15,2,0.453,ACTIVE,211.70,336.34,59.938,1434327303,"201051344000955","174011321042388",27.45,25.80,0,327.62,343.25,12.7,10.3,0.071,143993.3,143993.3,2438,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327304,90690.00
06/14/2015 20:15,1,0.273,ACTIVE_NO_POWER,213.7,406.41,60.03,1434327303,"040051121000195","174011321042388",21.21,24,0.000,319.20,440.56,5.6,0.0,0.000,20543.500000012,20544.300000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327305,90691.00
06/14/2015 20:15,2,0.332,ACTIVE,212.83,339.04,59.970,1434327303,"274151322000095","174011321042388",27.31,27.30,0,331.83,342.95,9.2,7.0,0.044,441663.0,441663.0,3358,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327306,90692.00
06/14/2015 20:15,2,0.438,ACTIVE,211.93,336.04,59.975,1434327303,"201051344000868","174011321042388",27.59,25.50,0,328.22,344.15,12.2,9.9,0.066,130261.9,130261.9,2438,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327307,90693.00
06/14/2015 20:15,2,0.432,ACTIVE,212.38,337.24,59.970,1434327303,"201051344000853","174011321042388",27.49,28.50,0,330.03,344.76,12.0,9.7,0.071,136523.4,136523.4,2434,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327308,90694.00
06/14/2015 20:15,2,0.451,ACTIVE,212.38,337.24,59.975,1434327303,"201051344000582","174011321042388",22.98,24.00,0,329.43,343.85,10.5,8.2,0.057,137142.4,137142.4,2434,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327309,90695.00
06/14/2015 20:15,1,0.305,ACTIVE,214.0,355.53,60.00,1434327303,"040051121000097","174011321042388",23.08,27,0.138,318.82,441.96,6.9,14.2,0.002,18392.900000012,18393.900000012,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327310,90696.00
06/14/2015 20:15,2,0.469,ACTIVE,211.70,336.34,59.970,1434327303,"201051344000469","174011321042388",23.84,26.50,0,328.22,343.55,11.3,9.0,0.066,131715.3,131715.3,2435,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327311,90697.00
06/14/2015 20:15,2,0.441,ACTIVE,211.70,337.24,59.975,1434327303,"201051344000988","174011321042388",23.10,28.30,0,327.62,345.96,10.3,8.1,0.071,131524.0,131524.0,2434,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327312,90698.00
06/14/2015 20:15,2,0.420,ACTIVE,211.93,336.64,59.981,1434327303,"201051344001158","174011321042388",27.73,27.80,0,328.22,344.45,11.8,9.5,0.071,137759.5,137759.5,2437,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327313,90699.00
06/14/2015 20:15,2,0.412,ACTIVE,211.93,336.04,59.970,1434327303,"201051344001025","174011321042388",28.37,24.30,0,328.22,344.15,11.9,9.5,0.071,140793.8,140793.8,2436,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327314,90700.00
06/14/2015 20:15,1,0.216,ACTIVE_NO_POWER,214.1,385.90,60.03,1434327303,"033051125000118","174011321042388",37.82,25,0.000,318.83,444.82,8.1,0.0,0.000,20399.200000024,20400.499999976,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327315,90701.00
06/14/2015 20:15,2,0.465,ACTIVE,211.93,336.34,59.970,1434327303,"201051344000569","174011321042388",24.19,28.80,0,327.62,343.85,11.4,9.1,0.071,144525.6,144525.6,2437,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327316,90702.00
06/14/2015 20:15,2,0.203,ACTIVE,213.29,384.13,59.975,1434327303,"274151322000094","174011321042388",35.98,29.00,0,333.63,400.06,7.4,5.2,0.040,330562.7,330562.7,3789,0,0,0,L,1151911521,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327317,90703.00
06/14/2015 20:15,1,0.302,ACTIVE,214.2,353.19,60.03,1434327303,"040051121000068","174011321042388",22.06,25,0.135,318.47,440.29,6.5,7.2,0.000,18668.499999988,18669.3,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327318,90704.00
06/14/2015 20:15,2,0.467,ACTIVE,211.93,335.74,59.970,1434327303,"201051344000458","174011321042388",23.72,27.30,0,328.52,343.25,11.2,8.9,0.071,140268.1,140268.1,2436,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327319,90705.00
06/14/2015 20:15,2,0.338,ACTIVE,213.29,339.04,59.959,1434327303,"274151322000087","174011321042388",26.20,34.80,0,331.53,344.15,8.9,6.7,0.031,400645.4,400645.4,3338,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327320,90706.00
06/14/2015 20:15,2,0.354,ACTIVE,213.06,337.24,59.970,1434327303,"274151322000052","174011321042388",26.98,28.80,0,331.53,344.15,9.7,7.4,0.044,428211.8,428211.8,3742,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327321,90707.00
06/14/2015 20:15,2,0.412,ACTIVE,212.16,337.24,59.975,1434327303,"201051344001145","174011321042388",27.81,23.80,0,328.52,343.85,11.7,9.3,0.071,145419.4,145419.4,2443,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327322,90708.00
06/14/2015 20:15,2,0.398,ACTIVE,212.38,337.24,59.996,1434327303,"201051344000685","174011321042388",27.63,24.30,0,327.62,343.85,11.2,8.9,0.084,144652.9,144652.9,2443,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327323,90709.00
06/14/2015 20:15,2,0.316,ACTIVE,212.61,339.34,59.965,1434327303,"274151322000088","174011321042388",26.34,27.00,0,331.53,343.85,8.4,6.2,0.035,409988.2,409988.2,3349,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327324,90710.00
06/14/2015 20:15,2,0.457,ACTIVE,211.93,336.04,59.965,1434327303,"201051344000438","174011321042388",24.01,25.00,0,328.82,343.55,11.2,8.8,0.066,144711.6,144711.6,2439,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327325,90711.00
06/14/2015 20:15,2,0.477,ACTIVE,211.70,335.44,59.970,1434327303,"201051344001135","174011321042388",23.12,24.80,0,328.22,342.65,11.2,8.9,0.062,136073.3,136073.3,2433,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327325,90712.00
06/14/2015 20:15,2,0.482,ACTIVE,212.38,337.54,59.970,1434327303,"201051344000417","174011321042388",22.72,25.30,0,327.92,343.55,11.1,8.8,0.062,140625.3,140625.3,2432,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327326,90713.00
06/14/2015 20:15,2,0.473,ACTIVE,211.70,336.34,59.970,1434327303,"201051344000594","174011321042388",22.70,26.30,0,326.42,342.05,10.9,8.6,0.062,140462.7,140462.7,2432,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327327,90714.00
06/14/2015 20:15,2,0.326,ACTIVE,213.29,339.65,59.965,1434327303,"274151322000083","174011321042388",26.92,28.00,0,331.53,343.25,8.9,6.6,0.049,424514.5,424514.5,3746,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327328,90715.00
06/14/2015 20:15,2,0.465,ACTIVE,212.16,337.84,59.965,1434327303,"201051344000585","174011321042388",27.29,25.50,0,328.82,344.76,12.9,10.5,0.066,139356.4,139356.4,2433,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327329,90716.00
06/14/2015 20:15,2,0.332,ACTIVE,213.06,339.04,59.975,1434327303,"274151322000054","174011321042388",26.96,27.80,0,331.23,343.85,9.1,6.8,0.053,419826.6,419826.6,3340,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327330,90717.00
06/14/2015 20:15,2,0.432,ACTIVE,212.16,336.34,59.954,1434327303,"201051344001203","174011321042388",27.39,24.30,0,328.22,344.15,12.0,9.7,0.071,140671.6,140671.6,2438,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327331,90718.00
06/14/2015 20:15,2,0.441,ACTIVE,211.70,336.04,59.991,1434327303,"201051344000646","174011321042388",27.49,26.00,0,326.72,342.95,12.3,10.0,0.071,138239.6,138239.6,2433,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327332,90719.00
06/14/2015 20:15,2,0.223,ACTIVE,213.74,386.83,59.970,1434327303,"274151322000068","174011321042388",36.36,30.50,0,334.54,405.77,8.2,6.0,0.035,329512.7,329512.7,3397,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327333,90720.00
06/14/2015 20:15,2,0.348,ACTIVE,213.74,338.74,59.965,1434327303,"274151322000076","174011321042388",27.55,28.30,0,333.63,344.15,9.7,7.5,0.057,447291.3,447291.3,3745,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327334,90721.00
06/14/2015 20:15,1,0.195,ACTIVE_NO_POWER,213.5,419.03,60.03,1434327303,"033051125000132","174011321042388",32.36,24,0.000,319.04,440.65,6.2,0.0,0.000,15340.100000024,15341,501,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327335,90722.00
06/14/2015 20:15,1,0.228,ACTIVE,214.0,331.33,60.03,1434327303,"033051125000150","174011321042388",37.10,26,0.142,316.16,445.03,8.4,6.4,0.163,20368.699999988,20370.199999988,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327336,90723.00
06/14/2015 20:15,2,0.443,ACTIVE,211.93,336.04,59.965,1434327303,"201051344000890","174011321042388",27.55,25.30,0,327.92,343.55,12.4,10.0,0.071,142271.1,142271.1,2434,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327337,90724.00
06/14/2015 20:15,2,0.408,ACTIVE,211.70,336.04,59.970,1434327303,"201051344000900","174011321042388",27.51,27.30,0,328.52,343.55,11.4,9.1,0.066,142564.0,142564.0,2441,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327338,90725.00
06/14/2015 20:15,2,0.465,ACTIVE,212.38,337.84,59.965,1434327303,"201051344000633","174011321042388",23.00,26.00,0,327.92,344.76,10.9,8.6,0.071,132312.9,132312.9,2442,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327339,90726.00
06/14/2015 20:15,1,0.307,ACTIVE,214.1,339.05,60.03,1434327303,"040051121000185","174011321042388",21.48,26,0.139,319.11,438.97,6.5,13.6,0.018,18559.400000011,18560.200000023,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327340,90727.00
