ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 20:15,2,0.445,ACTIVE,211.93,336.34,59.965,1434327303,"201051344000983","174011321042388",27.91,27.80,0,328.52,342.65,12.6,10.3,0.075,139424.8,139424.8,2438,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327341,90728.00
06/14/2015 20:15,2,0.416,ACTIVE,212.16,337.24,59.981,1434327303,"201051344000917","174011321042388",27.73,24.80,0,327.32,343.85,11.7,9.4,0.062,142808.5,142808.5,2442,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327342,90729.00
06/14/2015 20:15,1,0.334,ACTIVE,213.8,348.50,60.00,1434327303,"040051121000116","174011321042388",23.66,24,0.137,312.66,439.03,7.8,13.9,0.002,18083,18083.900000036,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327343,90730.00
06/14/2015 20:15,1,0.188,ACTIVE,214.2,333.16,60.03,1434327303,"033051125000135","174011321042388",31.79,26,0.137,318.64,439.28,5.9,11.2,0.049,15329.80000001,15330.70000001,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327344,90731.00
06/14/2015 20:15,2,0.441,ACTIVE,212.38,337.24,59.959,1434327303,"201051344000648","174011321042388",27.67,25.50,0,328.52,344.15,12.4,10.1,0.080,138825.5,138825.5,2434,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327345,90732.00
06/14/2015 20:15,2,0.436,ACTIVE,212.16,337.24,59.975,1434327303,"201051344001093","174011321042388",27.71,24.30,0,327.62,343.85,12.3,9.9,0.062,140864.4,140864.4,2439,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327346,90733.00
06/14/2015 20:15,2,0.438,ACTIVE,212.38,337.24,59.970,1434327303,"201051344000645","174011321042388",26.76,26.30,0,328.52,343.55,11.9,9.6,0.071,139222.8,139222.8,2437,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327347,90734.00
06/14/2015 20:15,2,0.330,ACTIVE,213.29,337.54,60.007,1434327303,"274151322000085","174011321042388",26.86,27.00,0,332.73,343.25,9.0,6.7,0.035,421894.8,421894.8,3741,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327348,90735.00
06/14/2015 20:15,2,0.426,ACTIVE,212.16,336.94,59.975,1434327303,"201051344000651","174011321042388",27.10,24.00,0,328.52,343.55,11.7,9.4,0.062,138623.7,138623.7,2436,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327349,90736.00
06/14/2015 20:15,2,0.432,ACTIVE,212.16,335.44,60.002,1434327303,"201051344000867","174011321042388",27.91,26.80,0,327.02,343.55,12.2,9.9,0.071,130940.2,130940.2,2441,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327350,90737.00
06/14/2015 20:15,1,0.402,ACTIVE,213.5,339.98,60.03,1434327303,"040051121000095","174011321042388",20.90,26,0.131,313.94,437.03,8.3,14.2,0.008,19590,19590.800000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327351,90738.00
06/14/2015 20:15,2,0.414,ACTIVE,211.93,336.34,59.970,1434327303,"201051344001230","174011321042388",27.29,24.30,0,327.32,341.45,11.5,9.2,0.075,142078.1,142078.1,2443,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327352,90739.00
06/14/2015 20:15,2,0.439,ACTIVE,212.38,337.54,59.965,1434327303,"201051344000576","174011321042388",26.82,26.30,0,327.32,345.06,12.0,9.6,0.071,138590.2,138590.2,2442,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327353,90740.00
06/14/2015 20:15,2,0.469,ACTIVE,212.16,336.04,59.975,1434327303,"201051344000579","174011321042388",27.53,27.50,0,327.92,343.25,13.1,10.7,0.080,144607.7,144607.7,2436,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434327354,90741.00
06/14/2015 20:30,2,0.404,ACTIVE,211.25,336.04,59.970,1434328203,"201051344000955","174011321042388",27.79,25.00,0,317.10,343.25,11.4,9.1,0.066,143995.7,143995.7,2439,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328205,90742.00
06/14/2015 20:30,2,0.293,ACTIVE,212.83,338.74,59.970,1434328203,"274151322000095","174011321042388",27.14,26.80,0,322.21,343.25,8.1,5.9,0.040,441664.6,441664.6,3359,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328206,90743.00
06/14/2015 20:30,2,0.404,ACTIVE,211.48,336.04,59.965,1434328203,"201051344000868","174011321042388",27.27,25.80,0,318.00,343.85,11.2,8.9,0.062,130264.2,130264.2,2439,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328207,90744.00
06/14/2015 20:30,2,0.383,ACTIVE,212.38,337.24,59.954,1434328203,"201051344000853","174011321042388",27.69,28.30,0,319.21,345.06,10.8,8.5,0.071,136525.6,136525.6,2435,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328208,90745.00
06/14/2015 20:30,2,0.385,ACTIVE,212.16,336.64,59.970,1434328203,"201051344000582","174011321042388",27.12,23.50,0,318.61,343.25,10.6,8.3,0.062,137144.3,137144.3,2435,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328209,90746.00
06/14/2015 20:30,1,0.251,ACTIVE_NO_POWER,213.7,406.43,60.00,1434328203,"040051121000097","174011321042388",23.77,26,0.000,313.70,441.61,5.8,0.0,0.000,18393.900000012,18394.700000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328210,90747.00
06/14/2015 20:30,2,0.408,ACTIVE,211.70,336.64,59.965,1434328203,"201051344000469","174011321042388",26.70,26.30,0,317.70,344.15,11.1,8.8,0.071,131717.4,131717.4,2436,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328211,90748.00
06/14/2015 20:30,2,0.383,ACTIVE,211.70,337.54,59.970,1434328203,"201051344000988","174011321042388",26.46,27.80,0,317.40,345.36,10.3,8.0,0.066,131525.9,131525.9,2435,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328212,90749.00
06/14/2015 20:30,2,0.391,ACTIVE,211.70,336.34,59.970,1434328203,"201051344001158","174011321042388",26.96,27.80,0,318.61,344.15,10.7,8.4,0.066,137761.7,137761.7,2438,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328213,90750.00
06/14/2015 20:30,2,0.389,ACTIVE,211.70,336.34,59.965,1434328203,"201051344001025","174011321042388",27.23,23.80,0,318.61,343.25,10.7,8.4,0.062,140796.0,140796.0,2437,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328214,90751.00
06/14/2015 20:30,1,0.193,ACTIVE,213.2,355.85,60.03,1434328203,"033051125000118","174011321042388",35.61,24,0.141,314.74,444.35,6.8,10.6,0.002,20400.499999976,20401.700000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328215,90752.00
06/14/2015 20:30,2,0.424,ACTIVE,211.70,336.34,59.944,1434328203,"201051344000569","174011321042388",22.13,28.30,0,318.00,343.55,9.5,7.3,0.066,144527.6,144527.6,2438,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328216,90753.00
06/14/2015 20:30,2,0.178,ACTIVE,213.06,383.23,59.959,1434328203,"274151322000094","174011321042388",35.82,28.50,0,335.44,398.26,6.5,4.3,0.040,330563.9,330563.9,3790,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328217,90754.00
06/14/2015 20:30,2,0.428,ACTIVE,211.70,335.44,59.970,1434328203,"201051344000458","174011321042388",22.17,27.00,0,318.30,343.25,9.6,7.3,0.057,140270.2,140270.2,2437,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328219,90755.00
06/14/2015 20:30,2,0.291,ACTIVE,212.83,339.34,59.959,1434328203,"274151322000087","174011321042388",26.90,33.50,0,321.31,343.85,7.9,5.7,0.044,400646.9,400646.9,3339,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328220,90756.00
06/14/2015 20:30,2,0.322,ACTIVE,213.06,340.55,59.970,1434328203,"274151322000052","174011321042388",26.38,28.30,0,321.01,344.45,8.6,6.4,0.040,428213.5,428213.5,3743,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328221,90757.00
06/14/2015 20:30,2,0.369,ACTIVE,212.16,337.24,59.975,1434328203,"201051344001145","174011321042388",27.85,23.50,0,319.51,345.06,10.4,8.1,0.062,145421.5,145421.5,2444,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328223,90758.00
06/14/2015 20:30,2,0.355,ACTIVE,212.16,336.94,59.975,1434328203,"201051344000685","174011321042388",27.59,24.00,0,318.30,344.76,9.9,7.7,0.062,144654.9,144654.9,2444,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328224,90759.00
06/14/2015 20:30,2,0.281,ACTIVE,212.38,340.25,59.970,1434328203,"274151322000088","174011321042388",25.90,26.80,0,321.01,343.85,7.4,5.2,0.040,409989.6,409989.6,3350,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328225,90760.00
06/14/2015 20:30,2,0.387,ACTIVE,211.93,336.64,59.975,1434328203,"201051344000438","174011321042388",27.73,24.50,0,318.61,343.55,10.9,8.6,0.062,144713.6,144713.6,2440,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328225,90761.00
06/14/2015 20:30,2,0.406,ACTIVE,211.48,335.14,59.975,1434328203,"201051344001135","174011321042388",27.55,24.00,0,318.30,342.35,11.4,9.1,0.057,136075.6,136075.6,2434,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328226,90762.00
06/14/2015 20:30,2,0.406,ACTIVE,211.93,337.24,59.975,1434328203,"201051344000417","174011321042388",27.63,24.80,0,318.30,344.15,11.4,9.1,0.053,140627.6,140627.6,2433,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328227,90763.00
06/14/2015 20:30,2,0.408,ACTIVE,211.25,336.64,59.981,1434328203,"201051344000594","174011321042388",26.78,26.50,0,317.70,343.55,11.1,8.8,0.066,140464.8,140464.8,2433,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328228,90764.00
06/14/2015 20:30,2,0.283,ACTIVE,213.06,338.14,59.981,1434328203,"274151322000083","174011321042388",27.10,27.50,0,321.01,344.15,7.8,5.6,0.049,424516.0,424516.0,3747,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328229,90765.00
06/14/2015 20:30,2,0.416,ACTIVE,211.70,336.94,59.975,1434328203,"201051344000585","174011321042388",27.49,24.50,0,317.70,343.85,11.6,9.3,0.071,139358.9,139358.9,2434,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328230,90766.00
06/14/2015 20:30,2,0.291,ACTIVE,212.38,339.04,59.970,1434328203,"274151322000054","174011321042388",27.02,27.00,0,321.61,344.15,8.0,5.8,0.031,419828.1,419828.1,3341,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328231,90767.00
06/14/2015 20:30,2,0.387,ACTIVE,211.70,335.74,60.002,1434328203,"201051344001203","174011321042388",27.47,24.00,0,318.61,344.15,10.8,8.5,0.057,140673.8,140673.8,2439,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328232,90768.00
06/14/2015 20:30,2,0.396,ACTIVE,211.25,336.04,59.970,1434328203,"201051344000646","174011321042388",27.31,25.30,0,317.70,343.55,11.0,8.7,0.066,138241.9,138241.9,2434,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328233,90769.00
06/14/2015 20:30,2,0.199,ACTIVE,213.29,388.34,59.970,1434328203,"274151322000068","174011321042388",36.40,30.00,0,335.74,401.56,7.3,5.2,0.035,329514.1,329514.1,3398,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328234,90770.00
06/14/2015 20:30,2,0.311,ACTIVE,213.29,339.65,59.975,1434328203,"274151322000076","174011321042388",27.47,27.50,0,322.81,344.15,8.7,6.4,0.044,447293.0,447293.0,3746,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328235,90771.00
06/14/2015 20:30,1,0.176,ACTIVE_NO_POWER,214.2,381.20,60.00,1434328203,"033051125000132","174011321042388",31.32,23,0.000,311.45,440.16,5.4,0.0,0.000,15341,15341.800000012,503,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328236,90772.00
06/14/2015 20:30,1,0.198,ACTIVE,213.5,364.99,60.03,1434328203,"033051125000150","174011321042388",36.96,25,0.132,314.71,445.13,7.2,11.5,0.000,20370.199999988,20371.199999988,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328237,90773.00
06/14/2015 20:30,2,0.398,ACTIVE,211.48,336.04,59.986,1434328203,"201051344000890","174011321042388",27.67,24.80,0,318.00,343.55,11.2,8.9,0.057,142273.4,142273.4,2435,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328238,90774.00
06/14/2015 20:30,2,0.367,ACTIVE,211.70,336.34,59.970,1434328203,"201051344000900","174011321042388",27.27,27.00,0,318.00,343.55,10.1,7.9,0.066,142566.2,142566.2,2442,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328239,90775.00
06/14/2015 20:30,2,0.391,ACTIVE,212.16,338.14,59.981,1434328203,"201051344000633","174011321042388",27.73,26.80,0,318.30,345.36,10.9,8.6,0.066,132315.1,132315.1,2443,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328240,90776.00
06/14/2015 20:30,1,0.269,ACTIVE,214.0,335.06,60.03,1434328203,"040051121000185","174011321042388",21.55,25,0.128,309.74,438.74,5.7,13.6,0.021,18560.200000023,18560.900000011,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328241,90777.00
06/14/2015 20:30,2,0.404,ACTIVE,211.48,335.44,60.002,1434328203,"201051344000983","174011321042388",27.79,27.50,0,318.30,343.85,11.4,9.1,0.071,139427.2,139427.2,2439,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328242,90778.00
06/14/2015 20:30,2,0.375,ACTIVE,211.70,337.24,59.975,1434328203,"201051344000917","174011321042388",27.71,24.50,0,318.30,344.76,10.5,8.2,0.053,142810.7,142810.7,2443,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328243,90779.00
06/14/2015 20:30,1,0.165,ACTIVE,214.1,333.76,60.03,1434328203,"033051125000135","174011321042388",31.74,25,0.129,311.83,439.27,5.2,11.6,0.018,15330.70000001,15331.40000001,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328245,90780.00
06/14/2015 20:30,2,0.412,ACTIVE,211.93,337.24,59.975,1434328203,"201051344000648","174011321042388",26.72,25.50,0,318.91,345.36,11.2,8.9,0.062,138827.9,138827.9,2435,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328246,90781.00
06/14/2015 20:30,2,0.391,ACTIVE,211.70,337.24,59.970,1434328203,"201051344001093","174011321042388",27.89,24.00,0,317.10,343.55,11.1,8.8,0.049,140866.7,140866.7,2440,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328247,90782.00
06/14/2015 20:30,2,0.418,ACTIVE,212.16,336.34,59.970,1434328203,"201051344000645","174011321042388",22.70,26.80,0,318.91,344.15,9.7,7.4,0.053,139224.9,139224.9,2438,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328248,90783.00
06/14/2015 20:30,2,0.293,ACTIVE,212.83,339.95,59.970,1434328203,"274151322000085","174011321042388",26.64,26.30,0,322.81,343.55,7.9,5.7,0.040,421896.4,421896.4,3742,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328249,90784.00
06/14/2015 20:30,2,0.385,ACTIVE,211.48,336.64,59.970,1434328203,"201051344000651","174011321042388",27.02,23.50,0,318.00,343.85,10.6,8.3,0.062,138625.9,138625.9,2437,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328250,90785.00
06/14/2015 20:30,2,0.402,ACTIVE,211.70,335.14,59.965,1434328203,"201051344000867","174011321042388",27.17,27.30,0,318.91,343.85,11.1,8.8,0.066,130942.6,130942.6,2442,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328251,90786.00
06/14/2015 20:30,1,0.327,ACTIVE_NO_POWER,213.6,402.31,60.03,1434328203,"040051121000095","174011321042388",21.61,25,0.000,310.09,437.57,6.9,0.0,0.000,19590.800000012,19591.300000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328252,90787.00
06/14/2015 20:30,2,0.373,ACTIVE,211.25,335.74,59.965,1434328203,"201051344001230","174011321042388",27.59,24.00,0,317.70,342.35,10.4,8.1,0.057,142080.3,142080.3,2444,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328253,90788.00
06/14/2015 20:30,2,0.395,ACTIVE,211.93,337.24,59.965,1434328203,"201051344000576","174011321042388",26.94,26.50,0,318.00,344.76,10.8,8.5,0.057,138592.4,138592.4,2443,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328254,90789.00
06/14/2015 20:30,2,0.430,ACTIVE,211.70,336.34,59.970,1434328203,"201051344000579","174011321042388",27.35,27.30,0,318.61,343.55,11.9,9.6,0.066,144610.2,144610.2,2437,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328255,90790.00
06/14/2015 20:30,1,0.064,ACTIVE_NO_POWER,213.6,371.48,60.03,1434328203,"040051121000068","174011321042388",26.00,23,0.000,320.29,437.97,1.6,0.0,0.000,18669.3,18669.900000024,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328262,90791.00
06/14/2015 20:30,1,0.087,ALERT,213.4,393.05,60.00,1434328203,"040051121000116","174011321042388",28.38,23,0.000,392.91,403.70,2.4,0.0,0.000,18083.900000036,18084.200000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434328265,90792.00
06/14/2015 20:30,1,0.023,ACTIVE_NO_POWER,213.1,405.69,60.00,1434328203,"040051121000195","174011321042388",27.52,23,0.000,321.76,437.80,0.6,0.0,0.000,20544.300000024,20544.800000024,120,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434328266,90793.00
06/14/2015 20:45,2,0.359,ACTIVE,211.25,334.84,59.981,1434329103,"201051344000955","174011321042388",27.53,24.30,0,327.92,342.35,10.0,7.8,0.044,143997.8,143997.8,2440,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329104,90794.00
06/14/2015 20:45,2,0.250,ACTIVE,212.61,337.54,59.970,1434329103,"274151322000095","174011321042388",27.25,26.50,0,333.93,342.65,6.9,4.7,0.031,441665.9,441665.9,3360,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329107,90795.00
06/14/2015 20:45,2,0.348,ACTIVE,211.25,333.93,59.975,1434329103,"201051344000868","174011321042388",27.31,25.50,0,328.52,344.15,9.6,7.4,0.049,130266.2,130266.2,2440,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329108,90796.00
06/14/2015 20:45,2,0.334,ACTIVE,212.16,336.04,59.975,1434329103,"201051344000853","174011321042388",27.59,28.00,0,331.23,344.45,9.3,7.1,0.053,136527.6,136527.6,2436,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329109,90797.00
06/14/2015 20:45,2,0.332,ACTIVE,212.16,336.04,60.007,1434329103,"201051344000582","174011321042388",27.39,23.30,0,330.63,342.35,9.2,7.0,0.049,137146.2,137146.2,2436,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329110,90798.00
06/14/2015 20:45,1,0.054,ACTIVE,213.5,387.58,60.03,1434329103,"040051121000097","174011321042388",28.02,24,0.084,319.06,441.34,1.4,6.0,0.024,18394.700000012,18394.700000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329111,90799.00
06/14/2015 20:45,2,0.348,ACTIVE,211.25,334.84,59.959,1434329103,"201051344000469","174011321042388",27.33,26.30,0,327.32,343.55,9.7,7.4,0.057,131719.4,131719.4,2437,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329112,90800.00
06/14/2015 20:45,2,0.320,ACTIVE,211.48,336.34,59.975,1434329103,"201051344000988","174011321042388",27.08,28.00,0,329.43,343.85,8.8,6.6,0.049,131527.8,131527.8,2436,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329113,90801.00
06/14/2015 20:45,2,0.338,ACTIVE,211.48,335.14,59.970,1434329103,"201051344001158","174011321042388",26.76,28.00,0,330.03,343.85,9.2,7.0,0.049,137763.6,137763.6,2439,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329114,90802.00
06/14/2015 20:45,2,0.338,ACTIVE,211.70,334.54,59.975,1434329103,"201051344001025","174011321042388",27.37,23.50,0,329.73,342.35,9.4,7.1,0.049,140798.0,140798.0,2438,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329115,90803.00
06/14/2015 20:45,1,0.157,ACTIVE_NO_POWER,214.0,398.51,60.03,1434329103,"033051125000118","174011321042388",35.72,24,0.000,319.50,444.12,5.5,0.0,0.000,20401.700000024,20402.700000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329116,90804.00
06/14/2015 20:45,2,0.344,ACTIVE,211.48,334.54,59.965,1434329103,"201051344000569","174011321042388",27.43,28.00,0,329.43,342.65,9.6,7.3,0.057,144529.5,144529.5,2439,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329117,90805.00
06/14/2015 20:45,2,0.154,ACTIVE,212.83,355.28,59.959,1434329103,"274151322000094","174011321042388",32.98,27.80,0,334.84,385.93,5.2,3.0,0.027,330564.8,330564.8,3791,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329118,90806.00
06/14/2015 20:45,2,0.348,ACTIVE,211.48,334.54,59.975,1434329103,"201051344000458","174011321042388",27.37,27.00,0,329.43,342.35,9.7,7.4,0.053,140272.1,140272.1,2438,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329120,90807.00
06/14/2015 20:45,2,0.260,ACTIVE,212.61,337.24,59.970,1434329103,"274151322000087","174011321042388",25.94,32.60,0,333.93,343.55,6.8,4.7,0.018,400648.2,400648.2,3340,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329121,90808.00
06/14/2015 20:45,2,0.277,ACTIVE,212.83,337.84,59.965,1434329103,"274151322000052","174011321042388",26.44,27.50,0,332.73,343.55,7.5,5.3,0.040,428214.9,428214.9,3744,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329122,90809.00
06/14/2015 20:45,2,0.324,ACTIVE,211.93,336.34,59.975,1434329103,"201051344001145","174011321042388",27.41,23.30,0,331.23,344.15,9.0,6.8,0.044,145423.4,145423.4,2445,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329123,90810.00
06/14/2015 20:45,2,0.311,ACTIVE,211.93,336.04,59.975,1434329103,"201051344000685","174011321042388",27.31,23.80,0,329.73,343.55,8.6,6.4,0.049,144656.6,144656.6,2445,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329124,90811.00
06/14/2015 20:45,2,0.238,ACTIVE,212.16,337.24,59.959,1434329103,"274151322000088","174011321042388",25.84,26.30,0,333.03,343.25,6.3,4.1,0.022,409990.8,409990.8,3351,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329125,90812.00
06/14/2015 20:45,2,0.336,ACTIVE,211.93,335.74,59.986,1434329103,"201051344000438","174011321042388",27.75,23.80,0,330.93,342.65,9.5,7.2,0.040,144715.6,144715.6,2441,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329126,90813.00
06/14/2015 20:45,2,0.359,ACTIVE,211.25,334.54,59.981,1434329103,"201051344001135","174011321042388",27.27,23.50,0,329.43,342.65,10.0,7.7,0.040,136077.6,136077.6,2435,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329127,90814.00
06/14/2015 20:45,2,0.359,ACTIVE,211.93,336.64,59.975,1434329103,"201051344000417","174011321042388",27.51,24.30,0,329.73,343.55,10.1,7.8,0.044,140629.7,140629.7,2434,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329127,90815.00
06/14/2015 20:45,2,0.350,ACTIVE,211.25,335.14,60.002,1434329103,"201051344000594","174011321042388",27.43,27.30,0,328.22,342.65,9.8,7.5,0.053,140466.9,140466.9,2434,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329128,90816.00
06/14/2015 20:45,2,0.244,ACTIVE,212.83,337.24,59.975,1434329103,"274151322000083","174011321042388",27.08,27.00,0,333.33,342.95,6.7,4.5,0.031,424517.3,424517.3,3748,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329129,90817.00
06/14/2015 20:45,2,0.363,ACTIVE,211.93,336.04,59.975,1434329103,"201051344000585","174011321042388",27.65,24.00,0,329.73,343.85,10.2,7.9,0.053,139361.0,139361.0,2435,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329130,90818.00
06/14/2015 20:45,2,0.248,ACTIVE,212.83,336.34,59.975,1434329103,"274151322000054","174011321042388",27.02,26.50,0,333.33,343.55,6.8,4.7,0.022,419829.4,419829.4,3342,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329131,90819.00
06/14/2015 20:45,2,0.338,ACTIVE,211.93,335.44,60.012,1434329103,"201051344001203","174011321042388",27.23,23.80,0,330.03,344.45,9.3,7.1,0.057,140675.7,140675.7,2440,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329132,90820.00
06/14/2015 20:45,2,0.348,ACTIVE,211.48,334.54,59.975,1434329103,"201051344000646","174011321042388",27.43,24.30,0,328.52,342.95,9.7,7.4,0.053,138243.9,138243.9,2435,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329133,90821.00
06/14/2015 20:45,2,0.174,ACTIVE,213.74,367.90,59.975,1434329103,"274151322000068","174011321042388",34.27,29.30,0,335.74,395.55,6.1,4.0,0.035,329515.2,329515.2,3399,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329134,90822.00
06/14/2015 20:45,2,0.266,ACTIVE,213.51,339.04,59.975,1434329103,"274151322000076","174011321042388",27.31,27.00,0,334.54,343.25,7.4,5.2,0.031,447294.5,447294.5,3747,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329135,90823.00
06/14/2015 20:45,1,0.150,ACTIVE,214.1,329.86,60.03,1434329103,"033051125000132","174011321042388",30.57,23,0.139,320.82,439.82,4.5,11.9,0.076,15341.800000012,15342.200000048,505,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329136,90824.00
06/14/2015 20:45,1,0.168,ACTIVE_NO_POWER,214.2,397.16,60.03,1434329103,"033051125000150","174011321042388",34.69,24,0.000,317.86,443.92,5.7,0.0,0.000,20371.199999988,20372.199999988,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329137,90825.00
06/14/2015 20:45,2,0.354,ACTIVE,211.48,334.24,59.970,1434329103,"201051344000890","174011321042388",27.47,24.50,0,329.43,342.95,9.9,7.6,0.049,142275.5,142275.5,2436,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329138,90826.00
06/14/2015 20:45,2,0.316,ACTIVE,211.70,335.74,59.975,1434329103,"201051344000900","174011321042388",27.02,27.00,0,329.73,343.25,8.7,6.5,0.053,142567.9,142567.9,2443,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329139,90827.00
06/14/2015 20:45,2,0.342,ACTIVE,212.16,336.94,59.954,1434329103,"201051344000633","174011321042388",27.19,27.80,0,329.13,344.45,9.4,7.2,0.049,132317.1,132317.1,2444,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329140,90828.00
06/14/2015 20:45,1,0.236,ACTIVE_NO_POWER,213.8,384.22,60.03,1434329103,"040051121000185","174011321042388",20.68,24,0.000,318.75,438.91,4.8,0.0,0.000,18560.900000011,18561.299999987,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329141,90829.00
06/14/2015 20:45,2,0.355,ACTIVE,211.48,334.84,59.981,1434329103,"201051344000983","174011321042388",27.53,27.80,0,328.22,343.55,9.9,7.7,0.044,139429.3,139429.3,2440,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329142,90830.00
06/14/2015 20:45,2,0.334,ACTIVE,211.70,335.74,59.970,1434329103,"201051344000917","174011321042388",27.19,24.30,0,330.03,342.65,9.2,7.0,0.044,142812.6,142812.6,2444,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329143,90831.00
06/14/2015 20:45,1,0.138,ACTIVE_NO_POWER,213.9,407.37,60.00,1434329103,"033051125000135","174011321042388",31.81,24,0.000,319.11,439.69,4.3,0.0,0.000,15331.40000001,15331.90000001,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329146,90832.00
06/14/2015 20:45,2,0.354,ACTIVE,211.93,335.74,59.975,1434329103,"201051344000648","174011321042388",26.68,26.30,0,330.63,343.85,9.6,7.4,0.049,138829.9,138829.9,2436,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329147,90833.00
06/14/2015 20:45,2,0.352,ACTIVE,211.70,336.04,60.002,1434329103,"201051344001093","174011321042388",27.31,23.80,0,329.13,342.95,9.8,7.5,0.044,140868.7,140868.7,2441,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329147,90834.00
06/14/2015 20:45,2,0.336,ACTIVE,212.16,335.44,59.986,1434329103,"201051344000645","174011321042388",27.04,27.30,0,330.33,343.25,9.2,7.0,0.044,139226.6,139226.6,2439,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329148,90835.00
06/14/2015 20:45,2,0.254,ACTIVE,212.61,337.54,59.975,1434329103,"274151322000085","174011321042388",26.32,26.00,0,334.54,343.25,6.8,4.6,0.022,421897.7,421897.7,3743,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329149,90836.00
06/14/2015 20:45,2,0.318,ACTIVE,211.93,335.44,59.975,1434329103,"201051344000651","174011321042388",27.95,23.30,0,330.63,343.25,9.1,6.8,0.044,138627.8,138627.8,2438,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329150,90837.00
06/14/2015 20:45,2,0.348,ACTIVE,211.93,333.93,59.954,1434329103,"201051344000867","174011321042388",27.19,27.80,0,328.52,342.65,9.6,7.3,0.053,130944.6,130944.6,2443,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329151,90838.00
06/14/2015 20:45,2,0.330,ACTIVE,211.70,334.24,59.970,1434329103,"201051344001230","174011321042388",27.39,23.50,0,328.82,342.05,9.2,6.9,0.053,142082.2,142082.2,2445,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329154,90839.00
06/14/2015 20:45,2,0.340,ACTIVE,212.16,336.04,59.975,1434329103,"201051344000576","174011321042388",26.82,26.80,0,330.33,343.85,9.3,7.0,0.049,138594.3,138594.3,2444,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329155,90840.00
06/14/2015 20:45,2,0.369,ACTIVE,211.70,334.84,59.965,1434329103,"201051344000579","174011321042388",27.59,27.50,0,330.03,343.25,10.3,8.0,0.053,144612.4,144612.4,2438,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329156,90841.00
06/14/2015 20:45,1,0.064,ACTIVE_NO_POWER,213.8,414.83,60.03,1434329103,"040051121000068","174011321042388",25.67,22,0.000,321.63,439.22,1.6,0.0,0.000,18669.900000024,18669.900000024,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329163,90842.00
06/14/2015 20:45,1,0.086,ALERT,213.7,364.82,60.03,1434329103,"040051121000116","174011321042388",28.08,22,0.000,363.75,373.59,2.4,0.0,0.000,18084.200000048,18084.200000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434329166,90843.00
06/14/2015 20:45,1,0.022,ACTIVE_NO_POWER,213.5,410.24,60.03,1434329103,"040051121000195","174011321042388",27.11,22,0.000,321.44,440.79,0.6,0.0,0.000,20544.800000024,20544.800000024,137,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329185,90844.00
06/14/2015 20:45,1,0.148,ACTIVE,213.3,375.75,60.00,1434329103,"040051121000095","174011321042388",25.01,22,0.103,375.29,435.58,3.6,7.3,0.012,19591.300000012,19591.600000024,141,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434329190,90845.00
06/14/2015 21:00,2,0.314,ACTIVE,211.48,334.54,59.944,1434330004,"201051344000955","174011321042388",27.12,24.00,0,328.22,340.55,8.7,6.4,0.035,143999.6,143999.6,2441,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330005,90846.00
06/14/2015 21:00,2,0.213,ACTIVE,213.29,338.14,59.975,1434330004,"274151322000095","174011321042388",26.06,26.00,0,333.63,341.75,5.6,3.5,0.031,441666.9,441666.9,3361,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330007,90847.00
06/14/2015 21:00,2,0.291,ACTIVE,211.70,334.84,60.007,1434330004,"201051344000868","174011321042388",26.86,25.00,0,328.52,341.15,7.9,5.7,0.035,130267.9,130267.9,2441,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330008,90848.00
06/14/2015 21:00,2,0.285,ACTIVE,212.38,336.34,60.007,1434330004,"201051344000853","174011321042388",26.48,28.00,0,330.33,342.65,7.7,5.5,0.035,136529.1,136529.1,2437,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330009,90849.00
06/14/2015 21:00,2,0.277,ACTIVE,212.16,335.14,59.986,1434330004,"201051344000582","174011321042388",27.57,23.30,0,329.43,341.75,7.8,5.6,0.031,137147.8,137147.8,2437,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330010,90850.00
06/14/2015 21:00,1,0.047,ACTIVE_NO_POWER,213.6,368.93,60.03,1434330004,"040051121000097","174011321042388",28.04,23,0.000,319.95,440.55,1.3,0.0,0.000,18394.700000012,18394.700000012,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330011,90851.00
06/14/2015 21:00,2,0.299,ACTIVE,211.70,334.84,59.986,1434330004,"201051344000469","174011321042388",26.66,26.30,0,326.42,341.45,8.1,5.9,0.035,131721.0,131721.0,2438,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330012,90852.00
06/14/2015 21:00,2,0.264,ACTIVE,211.70,336.64,59.975,1434330004,"201051344000988","174011321042388",26.74,28.00,0,327.32,343.25,7.2,5.0,0.044,131529.2,131529.2,2437,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330013,90853.00
06/14/2015 21:00,2,0.277,ACTIVE,211.70,334.84,59.981,1434330004,"201051344001158","174011321042388",26.98,28.30,0,327.32,342.05,7.6,5.4,0.035,137765.1,137765.1,2440,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330014,90854.00
06/14/2015 21:00,2,0.281,ACTIVE,211.70,333.63,59.986,1434330004,"201051344001025","174011321042388",27.25,23.00,0,329.43,341.75,7.8,5.6,0.027,140799.6,140799.6,2439,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330015,90855.00
06/14/2015 21:00,1,0.124,ACTIVE_NO_POWER,213.8,368.85,60.03,1434330004,"033051125000118","174011321042388",36.81,23,0.000,319.38,442.47,4.5,0.0,0.000,20402.700000024,20403.200000024,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330016,90856.00
06/14/2015 21:00,2,0.291,ACTIVE,211.93,334.84,59.986,1434330004,"201051344000569","174011321042388",26.98,28.00,0,328.52,341.15,8.0,5.8,0.035,144531.2,144531.2,2440,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330017,90857.00
06/14/2015 21:00,2,0.125,ACTIVE,213.29,337.54,59.991,1434330004,"274151322000094","174011321042388",30.51,27.00,0,334.54,359.48,3.9,1.8,0.018,330565.4,330565.4,3792,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330018,90858.00
06/14/2015 21:00,1,0.064,ACTIVE_NO_POWER,214.1,357.54,60.03,1434330004,"040051121000068","174011321042388",25.24,21,0.000,320.82,439.18,1.6,0.0,0.000,18669.900000024,18669.900000024,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330019,90859.00
06/14/2015 21:00,2,0.289,ACTIVE,211.70,333.93,59.991,1434330004,"201051344000458","174011321042388",27.19,27.30,0,329.13,341.45,8.0,5.8,0.035,140273.8,140273.8,2439,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330020,90860.00
06/14/2015 21:00,2,0.215,ACTIVE,213.06,337.84,60.012,1434330004,"274151322000087","174011321042388",25.88,31.80,0,333.63,343.25,5.6,3.5,0.022,400649.2,400649.2,3341,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330021,90861.00
06/14/2015 21:00,2,0.230,ACTIVE,212.83,336.94,59.975,1434330004,"274151322000052","174011321042388",26.56,27.00,0,333.33,342.95,6.2,4.0,0.022,428216.1,428216.1,3745,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330022,90862.00
06/14/2015 21:00,2,0.275,ACTIVE,211.93,334.54,59.991,1434330004,"201051344001145","174011321042388",27.37,23.00,0,330.33,342.05,7.7,5.5,0.031,145424.9,145424.9,2446,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330023,90863.00
06/14/2015 21:00,2,0.258,ACTIVE,211.93,335.14,59.986,1434330004,"201051344000685","174011321042388",27.17,23.50,0,329.13,342.05,7.1,4.9,0.035,144658.0,144658.0,2446,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330024,90864.00
06/14/2015 21:00,2,0.197,ACTIVE,213.06,336.34,59.975,1434330004,"274151322000088","174011321042388",25.27,25.80,0,333.63,342.65,5.0,2.9,0.009,409991.6,409991.6,3352,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330025,90865.00
06/14/2015 21:00,2,0.287,ACTIVE,211.93,335.14,59.991,1434330004,"201051344000438","174011321042388",27.35,23.50,0,329.73,341.75,8.0,5.8,0.035,144717.2,144717.2,2442,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330026,90866.00
06/14/2015 21:00,2,0.303,ACTIVE,211.48,333.93,59.986,1434330004,"201051344001135","174011321042388",27.27,23.30,0,328.52,341.15,8.4,6.2,0.040,136079.4,136079.4,2436,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330026,90867.00
06/14/2015 21:00,2,0.314,ACTIVE,212.16,335.44,59.986,1434330004,"201051344000417","174011321042388",27.08,24.00,0,329.73,341.45,8.7,6.5,0.040,140631.5,140631.5,2435,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330027,90868.00
06/14/2015 21:00,2,0.293,ACTIVE,211.48,334.54,60.012,1434330004,"201051344000594","174011321042388",26.98,28.00,0,327.62,341.75,8.0,5.8,0.040,140468.5,140468.5,2435,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330028,90869.00
06/14/2015 21:00,2,0.205,ACTIVE,213.06,337.54,60.007,1434330004,"274151322000083","174011321042388",26.14,26.50,0,333.63,342.65,5.5,3.3,0.027,424518.3,424518.3,3749,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330029,90870.00
06/14/2015 21:00,2,0.307,ACTIVE,212.16,335.74,60.018,1434330004,"201051344000585","174011321042388",27.69,23.50,0,329.43,342.35,8.6,6.4,0.035,139362.8,139362.8,2436,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330030,90871.00
06/14/2015 21:00,2,0.205,ACTIVE,212.83,337.24,59.981,1434330004,"274151322000054","174011321042388",26.50,26.30,0,333.33,342.35,5.5,3.4,0.013,419830.4,419830.4,3343,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330031,90872.00
