ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 21:00,2,0.279,ACTIVE,211.93,333.63,59.986,1434330004,"201051344001203","174011321042388",27.29,23.50,0,330.03,341.45,7.8,5.6,0.031,140677.3,140677.3,2441,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330032,90873.00
06/14/2015 21:00,2,0.301,ACTIVE,211.70,335.14,59.986,1434330004,"201051344000646","174011321042388",27.14,24.00,0,328.22,341.15,8.3,6.1,0.031,138245.6,138245.6,2436,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330033,90874.00
06/14/2015 21:00,2,0.145,ACTIVE,213.96,338.14,59.991,1434330004,"274151322000068","174011321042388",30.91,28.30,0,334.54,370.90,4.5,2.5,0.013,329516.0,329516.0,3400,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330034,90875.00
06/14/2015 21:00,2,0.217,ACTIVE,213.74,337.84,59.986,1434330004,"274151322000076","174011321042388",27.04,26.80,0,334.84,342.05,6.0,3.9,0.027,447295.6,447295.6,3748,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330035,90876.00
06/14/2015 21:00,1,0.129,ACTIVE_NO_POWER,214.3,400.33,60.03,1434330004,"033051125000150","174011321042388",37.00,23,0.000,319.11,442.63,4.7,0.0,0.000,20372.199999988,20372.800000012,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330037,90877.00
06/14/2015 21:00,2,0.299,ACTIVE,211.93,334.24,59.991,1434330004,"201051344000890","174011321042388",27.35,24.00,0,329.13,341.45,8.3,6.1,0.035,142277.2,142277.2,2437,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330038,90878.00
06/14/2015 21:00,2,0.252,ACTIVE,211.93,335.14,59.986,1434330004,"201051344000900","174011321042388",26.78,26.80,0,328.22,341.15,6.9,4.7,0.031,142569.3,142569.3,2444,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330039,90879.00
06/14/2015 21:00,2,0.277,ACTIVE,212.38,336.04,59.986,1434330004,"201051344000633","174011321042388",27.45,28.30,0,328.82,343.25,7.8,5.6,0.040,132318.7,132318.7,2445,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330040,90880.00
06/14/2015 21:00,2,0.297,ACTIVE,212.16,334.54,59.981,1434330004,"201051344000983","174011321042388",27.25,27.80,0,327.92,340.85,8.2,6.0,0.031,139431.0,139431.0,2441,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330042,90881.00
06/14/2015 21:00,2,0.277,ACTIVE,212.16,335.14,59.981,1434330004,"201051344000917","174011321042388",27.29,23.80,0,328.52,342.35,7.7,5.5,0.027,142814.2,142814.2,2445,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330043,90882.00
06/14/2015 21:00,1,0.110,ACTIVE_NO_POWER,214.3,404.73,60.03,1434330004,"033051125000135","174011321042388",31.16,23,0.000,318.99,439.70,3.4,0.0,0.000,15331.90000001,15332.30000001,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330045,90883.00
06/14/2015 21:00,2,0.287,ACTIVE,212.38,335.74,59.944,1434330004,"201051344000648","174011321042388",27.04,26.50,0,330.03,342.35,7.9,5.7,0.031,138831.6,138831.6,2437,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330046,90884.00
06/14/2015 21:00,2,0.281,ACTIVE,212.16,335.74,59.975,1434330004,"201051344001093","174011321042388",28.37,23.50,0,328.22,341.75,8.1,5.9,0.027,140870.4,140870.4,2442,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330047,90885.00
06/14/2015 21:00,2,0.271,ACTIVE,212.38,334.84,59.970,1434330004,"201051344000645","174011321042388",26.44,27.50,0,327.92,342.05,7.3,5.1,0.035,139228.1,139228.1,2440,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330048,90886.00
06/14/2015 21:00,2,0.205,ACTIVE,213.51,337.24,59.970,1434330004,"274151322000085","174011321042388",26.44,25.80,0,334.24,342.05,5.5,3.4,0.027,421898.7,421898.7,3744,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330049,90887.00
06/14/2015 21:00,2,0.287,ACTIVE,212.16,335.74,59.954,1434330004,"201051344000651","174011321042388",26.16,22.80,0,328.82,340.85,7.7,5.5,0.035,138629.3,138629.3,2439,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330050,90888.00
06/14/2015 21:00,2,0.283,ACTIVE,212.16,334.84,59.959,1434330004,"201051344000867","174011321042388",27.43,28.00,0,328.52,342.05,7.9,5.7,0.031,130946.2,130946.2,2444,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330051,90889.00
06/14/2015 21:00,2,0.285,ACTIVE,211.93,335.14,59.981,1434330004,"201051344001230","174011321042388",26.94,23.30,0,327.32,339.65,7.8,5.6,0.031,142083.7,142083.7,2446,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330053,90890.00
06/14/2015 21:00,2,0.281,ACTIVE,212.38,336.34,59.975,1434330004,"201051344000576","174011321042388",26.48,27.00,0,329.73,342.05,7.6,5.4,0.031,138595.9,138595.9,2445,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330054,90891.00
06/14/2015 21:00,2,0.318,ACTIVE,211.93,334.84,59.949,1434330004,"201051344000579","174011321042388",27.02,26.80,0,329.13,340.55,8.7,6.5,0.035,144614.2,144614.2,2439,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330055,90892.00
06/14/2015 21:00,1,0.020,ALERT,214.5,367.68,60.03,1434330004,"040051121000195","174011321042388",26.58,21,0.000,366.69,390.84,0.5,0.0,0.000,20544.800000024,20544.800000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434330058,90893.00
06/14/2015 21:00,1,0.144,ACTIVE_NO_POWER,214.0,345.61,60.00,1434330004,"040051121000095","174011321042388",24.58,21,0.000,318.84,436.26,3.5,0.0,0.000,19591.600000024,19591.600000024,169,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330166,90894.00
06/14/2015 21:00,1,0.054,ALERT,214.3,382.38,59.96,1434330004,"040051121000185","174011321042388",25.79,22,0.000,381.89,384.40,1.3,0.0,0.000,18561.299999987,18561.599999999,4,0,0,0,L,2361,126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434330563,90895.00
06/14/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434330004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330884,90896.00
06/14/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434330004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330884,90897.00
06/14/2015 21:15,2,0.252,ACTIVE,211.70,333.93,59.970,1434330903,"201051344000955","174011321042388",27.23,23.50,0,327.62,339.34,7.0,4.8,0.018,144001.0,144001.0,2442,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330919,90898.00
06/14/2015 21:15,2,0.152,ACTIVE,213.51,336.94,59.975,1434330903,"274151322000095","174011321042388",25.80,25.80,0,333.63,340.85,4.0,1.9,0.013,441667.6,441667.6,3362,0,0,0,L,1151911521,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330928,90899.00
06/14/2015 21:15,2,0.221,ACTIVE,211.93,334.24,59.975,1434330903,"201051344000868","174011321042388",26.96,24.00,0,328.52,339.95,6.1,3.9,0.013,130269.1,130269.1,2442,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330929,90900.00
06/14/2015 21:15,2,0.225,ACTIVE,212.61,334.84,59.975,1434330903,"201051344000853","174011321042388",26.46,27.00,0,330.03,341.15,6.0,3.9,0.018,136530.3,136530.3,2438,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330930,90901.00
06/14/2015 21:15,2,0.221,ACTIVE,212.61,335.44,59.949,1434330903,"201051344000582","174011321042388",27.29,23.00,0,330.03,340.55,6.1,4.0,0.013,137149.0,137149.0,2438,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330931,90902.00
06/14/2015 21:15,2,0.230,ACTIVE,212.16,334.84,59.981,1434330903,"201051344000469","174011321042388",27.29,25.50,0,327.92,341.15,6.4,4.2,0.009,131722.3,131722.3,2439,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330937,90903.00
06/14/2015 21:15,2,0.199,ACTIVE,211.93,335.44,59.970,1434330903,"201051344000988","174011321042388",26.70,27.30,0,327.92,341.75,5.4,3.3,0.018,131530.3,131530.3,2438,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330938,90904.00
06/14/2015 21:15,2,0.213,ACTIVE,212.16,334.24,59.975,1434330903,"201051344001158","174011321042388",26.78,27.50,0,328.52,340.85,5.8,3.7,0.018,137766.3,137766.3,2441,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330939,90905.00
06/14/2015 21:15,2,0.215,ACTIVE,212.16,333.93,59.991,1434330903,"201051344001025","174011321042388",27.14,22.80,0,328.82,340.55,6.0,3.8,0.018,140800.8,140800.8,2440,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330940,90906.00
06/14/2015 21:15,2,0.227,ACTIVE,212.16,333.93,59.970,1434330903,"201051344000569","174011321042388",26.92,27.00,0,329.13,339.95,6.2,4.1,0.018,144532.4,144532.4,2441,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330949,90907.00
06/14/2015 21:15,2,0.084,ACTIVE,213.51,337.24,59.959,1434330903,"274151322000094","174011321042388",29.72,26.50,0,333.93,340.85,2.6,0.6,0.013,330565.7,330565.7,3793,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330950,90908.00
06/14/2015 21:15,2,0.227,ACTIVE,212.16,333.63,59.975,1434330903,"201051344000458","174011321042388",26.96,26.80,0,328.22,339.95,6.2,4.1,0.018,140275.1,140275.1,2440,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330958,90909.00
06/14/2015 21:15,2,0.160,ACTIVE,213.74,337.24,59.970,1434330903,"274151322000087","174011321042388",25.17,30.80,0,333.33,341.45,4.2,2.1,0.018,400649.9,400649.9,3342,0,0,0,L,1151911521,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330959,90910.00
06/14/2015 21:15,2,0.174,ACTIVE,213.29,337.54,59.975,1434330903,"274151322000052","174011321042388",26.30,26.80,0,333.03,341.75,4.6,2.5,0.013,428216.9,428216.9,3746,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330960,90911.00
06/14/2015 21:15,2,0.211,ACTIVE,212.61,335.44,59.970,1434330903,"201051344001145","174011321042388",27.37,22.50,0,330.03,340.85,5.9,3.8,0.013,145426.1,145426.1,2447,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330961,90912.00
06/14/2015 21:15,2,0.195,ACTIVE,212.61,335.14,59.965,1434330903,"201051344000685","174011321042388",27.19,23.00,0,328.22,340.85,5.4,3.3,0.018,144659.1,144659.1,2447,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330962,90913.00
06/14/2015 21:15,2,0.139,ACTIVE,213.29,337.54,59.970,1434330903,"274151322000088","174011321042388",24.83,25.50,0,333.03,341.45,3.5,1.4,0.009,409992.2,409992.2,3353,0,0,0,L,1151911521,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330963,90914.00
06/14/2015 21:15,2,0.227,ACTIVE,212.38,335.44,59.975,1434330903,"201051344000438","174011321042388",27.45,23.30,0,329.73,339.65,6.3,4.2,0.018,144718.5,144718.5,2443,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330964,90915.00
06/14/2015 21:15,2,0.236,ACTIVE,211.93,333.63,59.981,1434330903,"201051344001135","174011321042388",27.49,22.80,0,328.82,339.04,6.6,4.5,0.022,136080.7,136080.7,2437,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330964,90916.00
06/14/2015 21:15,2,0.258,ACTIVE,212.61,335.44,59.981,1434330903,"201051344000417","174011321042388",27.06,23.50,0,328.52,340.85,7.1,4.9,0.018,140632.9,140632.9,2436,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330965,90917.00
06/14/2015 21:15,2,0.227,ACTIVE,211.93,334.24,59.981,1434330903,"201051344000594","174011321042388",27.02,28.00,0,327.62,339.34,6.2,4.1,0.018,140469.8,140469.8,2436,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330966,90918.00
06/14/2015 21:15,2,0.150,ACTIVE,213.51,336.64,59.981,1434330903,"274151322000083","174011321042388",25.52,26.00,0,333.33,341.75,4.0,1.9,0.013,424518.9,424518.9,3750,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330967,90919.00
06/14/2015 21:15,2,0.246,ACTIVE,212.38,335.74,59.975,1434330903,"201051344000585","174011321042388",27.12,23.00,0,328.82,340.55,6.8,4.6,0.022,139364.2,139364.2,2437,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330968,90920.00
06/14/2015 21:15,2,0.150,ACTIVE,213.51,337.24,60.002,1434330903,"274151322000054","174011321042388",25.72,25.80,0,333.33,341.15,3.9,1.9,0.004,419831.1,419831.1,3344,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330969,90921.00
06/14/2015 21:15,2,0.219,ACTIVE,212.38,334.24,59.954,1434330903,"201051344001203","174011321042388",27.27,23.30,0,329.13,341.75,6.1,4.0,0.022,140678.6,140678.6,2442,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330970,90922.00
06/14/2015 21:15,2,0.232,ACTIVE,212.16,334.24,59.981,1434330903,"201051344000646","174011321042388",26.90,23.30,0,327.92,339.65,6.3,4.2,0.022,138246.9,138246.9,2437,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330971,90923.00
06/14/2015 21:15,2,0.105,ACTIVE,214.19,338.44,59.975,1434330903,"274151322000068","174011321042388",29.84,27.50,0,334.84,342.05,3.2,1.1,0.013,329516.5,329516.5,3401,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330972,90924.00
06/14/2015 21:15,2,0.160,ACTIVE,214.19,337.54,59.965,1434330903,"274151322000076","174011321042388",26.34,26.30,0,334.84,341.15,4.3,2.2,0.013,447296.3,447296.3,3749,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330973,90925.00
06/14/2015 21:15,2,0.234,ACTIVE,212.38,334.24,59.975,1434330903,"201051344000890","174011321042388",27.39,23.80,0,329.13,340.25,6.5,4.4,0.018,142278.6,142278.6,2438,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330982,90926.00
06/14/2015 21:15,2,0.184,ACTIVE,212.38,334.84,59.949,1434330903,"201051344000900","174011321042388",26.38,25.50,0,328.52,340.55,4.9,2.8,0.018,142570.3,142570.3,2445,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330983,90927.00
06/14/2015 21:15,2,0.221,ACTIVE,212.83,336.64,59.949,1434330903,"201051344000633","174011321042388",26.78,28.00,0,327.02,341.75,6.0,3.9,0.018,132319.9,132319.9,2446,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330984,90928.00
06/14/2015 21:15,2,0.234,ACTIVE,212.38,334.84,59.975,1434330903,"201051344000983","174011321042388",27.27,27.00,0,327.62,340.55,6.5,4.4,0.022,139432.4,139432.4,2442,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330990,90929.00
06/14/2015 21:15,2,0.225,ACTIVE,212.61,335.74,59.970,1434330903,"201051344000917","174011321042388",26.66,23.80,0,328.22,340.85,6.1,3.9,0.018,142815.4,142815.4,2446,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434330991,90930.00
06/14/2015 21:15,2,0.213,ACTIVE,212.61,335.44,59.970,1434330903,"201051344000648","174011321042388",27.69,26.00,0,329.73,341.45,6.0,3.9,0.013,138832.8,138832.8,2438,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331000,90931.00
06/14/2015 21:15,2,0.234,ACTIVE,212.38,335.14,59.970,1434330903,"201051344001093","174011321042388",27.23,23.30,0,329.73,339.95,6.5,4.3,0.013,140871.7,140871.7,2443,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331001,90932.00
06/14/2015 21:15,2,0.203,ACTIVE,212.61,334.24,59.986,1434330903,"201051344000645","174011321042388",26.46,26.50,0,330.03,340.85,5.5,3.4,0.022,139229.2,139229.2,2441,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331002,90933.00
06/14/2015 21:15,2,0.150,ACTIVE,213.74,338.14,59.965,1434330903,"274151322000085","174011321042388",25.58,25.30,0,334.24,341.45,3.9,1.9,0.013,421899.3,421899.3,3745,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331003,90934.00
06/14/2015 21:15,2,0.215,ACTIVE,212.38,334.84,60.002,1434330903,"201051344000651","174011321042388",27.17,22.50,0,330.63,340.85,5.9,3.8,0.013,138630.5,138630.5,2440,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331004,90935.00
06/14/2015 21:15,2,0.223,ACTIVE,212.38,333.33,59.959,1434330903,"201051344000867","174011321042388",27.12,27.50,0,328.82,341.45,6.1,4.0,0.013,130947.4,130947.4,2445,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331005,90936.00
06/14/2015 21:15,2,0.227,ACTIVE,212.16,333.93,59.933,1434330903,"201051344001230","174011321042388",26.36,23.00,0,327.62,340.25,6.1,3.9,0.013,142085.0,142085.0,2447,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331013,90937.00
06/14/2015 21:15,2,0.215,ACTIVE,212.61,335.74,59.965,1434330903,"201051344000576","174011321042388",26.72,25.50,0,329.73,341.15,5.8,3.7,0.018,138597.1,138597.1,2446,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331014,90938.00
06/14/2015 21:15,2,0.250,ACTIVE,212.16,334.24,59.965,1434330903,"201051344000579","174011321042388",27.35,25.50,0,329.43,340.85,7.0,4.8,0.009,144615.7,144615.7,2440,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331014,90939.00
06/14/2015 21:15,1,0.046,ALERT,214.6,334.63,60.00,1434330903,"040051121000097","174011321042388",27.26,22,0.000,333.78,369.15,1.2,0.0,0.000,18394.700000012,18394.700000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434331020,90940.00
06/14/2015 21:15,1,0.021,ACTIVE_NO_POWER,213.9,401.53,60.00,1434330903,"033051125000150","174011321042388",41.60,22,0.000,325.72,440.01,0.8,0.0,0.000,20372.800000012,20373.100000024,227,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331034,90941.00
06/14/2015 21:15,1,0.013,ACTIVE_NO_POWER,214.3,368.11,60.03,1434330903,"033051125000118","174011321042388",41.60,22,0.000,325.70,440.25,0.5,0.0,0.000,20403.200000024,20403.299999988,219,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331043,90942.00
06/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434330903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331784,90943.00
06/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434330903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331784,90944.00
06/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434330903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331784,90945.00
06/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434330903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331784,90946.00
06/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434330903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331784,90947.00
06/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434330903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331784,90948.00
06/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434330903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331784,90949.00
06/14/2015 21:30,2,0.209,ACTIVE,211.70,333.33,59.981,1434331803,"201051344000955","174011321042388",24.73,23.00,0,328.22,339.04,5.2,3.1,0.000,144002.0,144002.0,2443,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331856,90950.00
06/14/2015 21:30,2,0.094,ACTIVE,213.29,336.04,59.981,1434331803,"274151322000095","174011321042388",25.09,25.50,0,333.93,340.25,2.4,0.4,0.000,441667.9,441667.9,3363,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331856,90951.00
06/14/2015 21:30,2,0.182,ACTIVE,211.93,334.24,59.986,1434331803,"201051344000868","174011321042388",24.07,23.50,0,327.92,339.34,4.5,2.4,0.004,130269.9,130269.9,2443,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331857,90952.00
06/14/2015 21:30,2,0.166,ACTIVE,212.61,334.54,59.981,1434331803,"201051344000853","174011321042388",25.17,26.30,0,329.73,339.95,4.3,2.2,0.000,136531.1,136531.1,2439,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331859,90953.00
06/14/2015 21:30,2,0.178,ACTIVE,212.61,334.84,59.981,1434331803,"201051344000582","174011321042388",25.19,22.80,0,329.13,339.04,4.5,2.5,0.000,137149.8,137149.8,2439,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331860,90954.00
06/14/2015 21:30,2,0.193,ACTIVE,211.93,333.63,59.949,1434331803,"201051344000469","174011321042388",24.91,24.80,0,327.32,340.85,4.9,2.8,0.000,131723.2,131723.2,2440,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331868,90955.00
06/14/2015 21:30,2,0.148,ACTIVE,211.70,334.24,59.981,1434331803,"201051344000988","174011321042388",25.13,26.50,0,326.42,340.55,3.8,1.7,0.004,131530.9,131530.9,2439,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331869,90956.00
06/14/2015 21:30,2,0.166,ACTIVE,211.70,333.03,59.975,1434331803,"201051344001158","174011321042388",24.67,26.50,0,328.52,339.34,4.2,2.1,0.004,137767.0,137767.0,2442,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331870,90957.00
06/14/2015 21:30,2,0.172,ACTIVE,211.93,333.03,59.970,1434331803,"201051344001025","174011321042388",25.27,22.50,0,328.52,339.65,4.4,2.3,0.004,140801.5,140801.5,2441,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331871,90958.00
06/14/2015 21:30,2,0.174,ACTIVE,211.93,333.93,59.975,1434331803,"201051344000569","174011321042388",25.66,26.30,0,328.82,338.74,4.5,2.5,0.004,144533.3,144533.3,2442,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331879,90959.00
06/14/2015 21:30,2,0.047,ALERT,213.29,315.00,59.981,1434331803,"274151322000094","174011321042388",25.11,25.80,0,296.66,384.73,1.2,0.0,0.000,330565.7,330565.7,3794,0,0,0,L,1151911521,1,122.68,123.36,0002,22,0,0,0,0,0,0,21,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331881,90960.00
06/14/2015 21:30,2,0.180,ACTIVE,211.70,332.73,59.970,1434331803,"201051344000458","174011321042388",24.67,26.30,0,328.22,338.74,4.5,2.5,0.004,140275.9,140275.9,2441,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331882,90961.00
06/14/2015 21:30,2,0.109,ACTIVE,212.83,336.64,59.975,1434331803,"274151322000087","174011321042388",24.55,30.00,0,333.63,340.55,2.7,0.7,0.000,400650.3,400650.3,3343,0,0,0,L,1151911521,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331883,90962.00
06/14/2015 21:30,2,0.123,ACTIVE,212.83,336.64,59.938,1434331803,"274151322000052","174011321042388",24.89,26.30,0,333.33,340.55,3.1,1.1,0.000,428217.4,428217.4,3747,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331884,90963.00
06/14/2015 21:30,2,0.174,ACTIVE,212.16,334.24,60.012,1434331803,"201051344001145","174011321042388",24.01,22.50,0,330.03,340.85,4.2,2.2,0.004,145426.9,145426.9,2448,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331885,90964.00
06/14/2015 21:30,2,0.158,ACTIVE,212.16,334.24,59.981,1434331803,"201051344000685","174011321042388",23.91,22.80,0,329.43,341.45,3.9,1.8,0.004,144659.8,144659.8,2448,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331886,90965.00
06/14/2015 21:30,2,0.084,ACTIVE_NO_POWER,212.61,336.04,59.970,1434331803,"274151322000088","174011321042388",23.50,25.30,0,333.33,340.25,2.0,0.0,0.000,409992.4,409992.4,3354,0,0,0,L,1151911521,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331887,90966.00
06/14/2015 21:30,2,0.189,ACTIVE,212.16,333.93,59.975,1434331803,"201051344000438","174011321042388",24.45,22.80,0,329.73,339.65,4.7,2.6,0.004,144719.3,144719.3,2444,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331887,90967.00
06/14/2015 21:30,2,0.184,ACTIVE,211.70,332.43,59.991,1434331803,"201051344001135","174011321042388",26.48,22.80,0,328.82,337.84,5.0,2.9,0.000,136081.7,136081.7,2438,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331888,90968.00
06/14/2015 21:30,2,0.217,ACTIVE,212.16,334.54,59.938,1434331803,"201051344000417","174011321042388",24.45,23.30,0,329.43,340.25,5.4,3.3,0.000,140634.0,140634.0,2437,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331889,90969.00
06/14/2015 21:30,2,0.184,ACTIVE,211.48,333.33,59.975,1434331803,"201051344000594","174011321042388",24.27,27.50,0,327.32,339.34,4.5,2.4,0.004,140470.7,140470.7,2437,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331890,90970.00
06/14/2015 21:30,2,0.100,ACTIVE,213.29,336.94,59.975,1434331803,"274151322000083","174011321042388",24.23,25.80,0,333.63,340.55,2.5,0.4,0.004,424519.2,424519.2,3751,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331891,90971.00
06/14/2015 21:30,2,0.195,ACTIVE,212.16,334.24,59.949,1434331803,"201051344000585","174011321042388",25.37,22.80,0,328.52,339.95,5.1,3.0,0.000,139365.2,139365.2,2438,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331892,90972.00
06/14/2015 21:30,2,0.092,ACTIVE,213.29,336.34,59.970,1434331803,"274151322000054","174011321042388",25.66,25.50,0,332.73,340.25,2.4,0.4,0.000,419831.4,419831.4,3345,0,0,0,L,1151911521,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331893,90973.00
06/14/2015 21:30,2,0.186,ACTIVE,211.93,333.03,59.981,1434331803,"201051344001203","174011321042388",23.82,23.00,0,329.43,340.55,4.5,2.4,0.004,140679.4,140679.4,2443,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331894,90974.00
06/14/2015 21:30,2,0.193,ACTIVE,211.70,333.33,59.970,1434331803,"201051344000646","174011321042388",24.85,23.00,0,327.92,339.34,4.9,2.8,0.000,138247.8,138247.8,2438,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331895,90975.00
06/14/2015 21:30,2,0.066,ALERT,213.96,325.22,59.970,1434331803,"274151322000068","174011321042388",25.64,26.80,0,296.36,385.33,1.7,0.0,0.000,329516.6,329516.6,3402,0,0,0,L,1151911521,1,123.36,123.36,0002,25,0,0,0,0,0,0,24,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331897,90976.00
06/14/2015 21:30,2,0.100,ACTIVE,213.51,337.24,59.975,1434331803,"274151322000076","174011321042388",25.98,26.00,0,334.84,340.85,2.6,0.6,0.004,447296.7,447296.7,3750,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331898,90977.00
06/14/2015 21:30,2,0.193,ACTIVE,211.70,332.43,59.965,1434331803,"201051344000890","174011321042388",24.63,23.30,0,328.52,341.15,4.9,2.8,0.004,142279.5,142279.5,2439,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331906,90978.00
06/14/2015 21:30,2,0.131,ACTIVE,211.48,333.33,60.018,1434331803,"201051344000900","174011321042388",24.97,24.50,0,327.92,339.65,3.3,1.3,0.004,142570.8,142570.8,2446,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331907,90979.00
06/14/2015 21:30,2,0.178,ACTIVE,211.93,334.54,59.981,1434331803,"201051344000633","174011321042388",24.49,27.30,0,328.52,342.95,4.4,2.4,0.000,132320.7,132320.7,2447,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331908,90980.00
06/14/2015 21:30,2,0.193,ACTIVE,211.70,332.73,60.018,1434331803,"201051344000983","174011321042388",24.11,26.30,0,328.22,339.65,4.8,2.7,0.004,139433.3,139433.3,2443,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331909,90981.00
06/14/2015 21:30,2,0.186,ACTIVE,211.93,333.93,59.986,1434331803,"201051344000917","174011321042388",23.36,23.50,0,328.52,340.25,4.4,2.3,0.000,142816.2,142816.2,2447,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331910,90982.00
06/14/2015 21:30,2,0.180,ACTIVE,211.93,333.93,59.975,1434331803,"201051344000648","174011321042388",24.89,25.30,0,328.22,343.25,4.5,2.5,0.000,138833.6,138833.6,2439,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331911,90983.00
06/14/2015 21:30,2,0.199,ACTIVE,211.70,333.63,59.991,1434331803,"201051344001093","174011321042388",24.33,23.00,0,328.22,342.35,4.9,2.8,0.000,140872.7,140872.7,2444,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331911,90984.00
06/14/2015 21:30,2,0.156,ACTIVE,211.93,333.33,60.018,1434331803,"201051344000645","174011321042388",25.21,25.80,0,329.13,340.55,4.0,1.9,0.004,139229.9,139229.9,2442,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331912,90985.00
06/14/2015 21:30,2,0.098,ACTIVE,213.06,336.04,59.954,1434331803,"274151322000085","174011321042388",24.65,25.00,0,334.54,340.55,2.5,0.5,0.000,421899.6,421899.6,3746,0,0,0,L,1151911521,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331913,90986.00
06/14/2015 21:30,2,0.182,ACTIVE,211.93,333.93,59.991,1434331803,"201051344000651","174011321042388",23.84,22.30,0,330.33,339.34,4.4,2.3,0.000,138631.3,138631.3,2441,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331914,90987.00
06/14/2015 21:30,2,0.178,ACTIVE,211.93,331.83,59.986,1434331803,"201051344000867","174011321042388",24.17,26.50,0,324.62,344.15,4.4,2.3,0.000,130948.2,130948.2,2446,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331915,90988.00
06/14/2015 21:30,2,0.178,ACTIVE,211.70,332.73,59.949,1434331803,"201051344001230","174011321042388",24.19,22.80,0,324.92,342.05,4.3,2.3,0.000,142085.8,142085.8,2448,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331916,90989.00
06/14/2015 21:30,2,0.174,ACTIVE,212.16,334.84,59.970,1434331803,"201051344000576","174011321042388",23.91,24.80,0,324.02,345.96,4.2,2.2,0.009,138597.8,138597.8,2447,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331917,90990.00
06/14/2015 21:30,2,0.213,ACTIVE,211.70,333.03,59.986,1434331803,"201051344000579","174011321042388",24.43,24.50,0,329.43,339.65,5.3,3.2,0.004,144616.7,144616.7,2441,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434331918,90991.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90992.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90993.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90994.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90995.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90996.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90997.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90998.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,90999.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,91000.00
06/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434331803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332683,91001.00
06/14/2015 21:45,2,0.137,ALERT,210.57,296.06,59.981,1434332703,"201051344000955","174011321042388",16.86,22.00,0,295.16,335.14,2.4,0.3,0.000,144002.5,144002.5,2444,0,0,0,L,1122011218,1,121.33,122.46,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332779,91002.00
06/14/2015 21:45,2,0.045,ALERT,212.38,297.26,59.981,1434332703,"274151322000095","174011321042388",19.00,24.00,0,296.36,338.14,0.9,0.0,0.000,441667.9,441667.9,3364,0,0,0,L,1151911521,1,122.46,122.68,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332781,91003.00
06/14/2015 21:45,2,0.117,ALERT,210.80,296.36,59.949,1434332703,"201051344000868","174011321042388",16.72,22.50,0,295.76,336.04,2.0,0.0,0.000,130270.3,130270.3,2444,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332782,91004.00
06/14/2015 21:45,2,0.102,ALERT,211.48,296.06,59.981,1434332703,"201051344000853","174011321042388",15.86,24.30,0,294.86,337.54,1.6,0.0,0.000,136531.3,136531.3,2440,0,0,0,L,1122011218,1,122.23,122.46,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332784,91005.00
06/14/2015 21:45,2,0.111,ALERT,211.48,297.26,59.981,1434332703,"201051344000582","174011321042388",17.85,21.80,0,296.06,337.24,2.0,0.0,0.000,137150.2,137150.2,2440,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332786,91006.00
06/14/2015 21:45,2,0.131,ALERT,210.80,295.76,60.007,1434332703,"201051344000469","174011321042388",17.57,22.80,0,293.96,336.94,2.3,0.3,0.000,131723.6,131723.6,2441,0,0,0,L,1122011218,1,121.33,122.68,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332788,91007.00
06/14/2015 21:45,2,0.092,ALERT,211.03,295.76,59.996,1434332703,"201051344000988","174011321042388",17.63,24.50,0,293.06,337.24,1.6,0.0,0.000,131531.1,131531.1,2440,0,0,0,L,1122011218,1,121.78,122.46,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332790,91008.00
06/14/2015 21:45,2,0.104,ALERT,211.03,295.46,59.975,1434332703,"201051344001158","174011321042388",16.82,24.50,0,294.56,336.04,1.8,0.0,0.000,137767.3,137767.3,2443,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332791,91009.00
06/14/2015 21:45,2,0.104,ALERT,211.03,295.46,59.949,1434332703,"201051344001025","174011321042388",17.55,21.50,0,294.56,336.34,1.8,0.0,0.000,140801.8,140801.8,2442,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332793,91010.00
06/14/2015 21:45,2,0.117,ALERT,211.25,296.66,59.986,1434332703,"201051344000569","174011321042388",17.27,24.30,0,295.76,335.74,2.1,0.1,0.000,144533.7,144533.7,2443,0,0,0,L,1122011218,1,121.55,122.68,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332795,91011.00
06/14/2015 21:45,2,0.000,ALERT,212.38,296.06,60.012,1434332703,"274151322000094","174011321042388",38.23,24.30,0,294.86,385.93,0.0,0.0,0.000,330565.7,330565.7,3796,0,0,0,L,1151911521,1,121.78,123.14,0100,21,0,0,0,0,0,0,234,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1434332797,91012.00
06/14/2015 21:45,2,0.107,ALERT,211.03,296.36,60.007,1434332703,"201051344000458","174011321042388",17.20,24.50,0,295.16,335.14,1.9,0.0,0.000,140276.2,140276.2,2442,0,0,0,L,1122011218,1,121.78,122.46,0002,21,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332799,91013.00
06/14/2015 21:45,2,0.064,ALERT,212.61,296.06,59.991,1434332703,"274151322000087","174011321042388",17.22,28.00,0,294.26,338.14,1.1,0.0,0.000,400650.3,400650.3,3344,0,0,0,L,1151911521,1,122.46,122.91,0002,24,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332801,91014.00
06/14/2015 21:45,2,0.074,ALERT,212.38,296.96,59.975,1434332703,"274151322000052","174011321042388",17.85,24.50,0,294.86,351.37,1.3,0.0,0.000,428217.5,428217.5,3748,0,0,0,L,1151911521,1,121.78,122.91,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332803,91015.00
06/14/2015 21:45,2,0.109,ALERT,211.48,296.96,59.975,1434332703,"201051344001145","174011321042388",16.54,21.30,0,295.76,337.24,1.9,0.0,0.000,145427.2,145427.2,2449,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332804,91016.00
06/14/2015 21:45,2,0.088,ALERT,211.25,296.36,59.975,1434332703,"201051344000685","174011321042388",16.20,21.80,0,295.16,336.04,1.4,0.0,0.000,144660.0,144660.0,2449,0,0,0,L,1122011218,1,122.46,122.23,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332806,91017.00
06/14/2015 21:45,2,0.039,ALERT,211.70,296.66,59.970,1434332703,"274151322000088","174011321042388",17.41,23.80,0,294.86,338.14,0.7,0.0,0.000,409992.4,409992.4,3355,0,0,0,L,1151911521,1,122.46,122.23,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332808,91018.00
06/14/2015 21:45,2,0.119,ALERT,211.25,296.36,59.991,1434332703,"201051344000438","174011321042388",16.06,21.80,0,295.46,337.24,1.9,0.0,0.000,144719.7,144719.7,2445,0,0,0,L,1122011218,1,122.01,122.68,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332810,91019.00
