ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 21:45,2,0.129,ALERT,210.57,296.06,59.975,1434332703,"201051344001135","174011321042388",17.08,21.50,0,295.16,334.84,2.2,0.2,0.000,136082.1,136082.1,2439,0,0,0,L,1122011218,1,121.55,122.23,0002,20,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332812,91020.00
06/14/2015 21:45,2,0.148,ALERT,211.25,295.76,59.986,1434332703,"201051344000417","174011321042388",16.18,22.00,0,294.56,337.54,2.5,0.4,0.000,140634.5,140634.5,2438,0,0,0,L,1122011218,1,121.78,122.46,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332813,91021.00
06/14/2015 21:45,2,0.111,ALERT,210.57,296.36,60.018,1434332703,"201051344000594","174011321042388",17.24,25.80,0,294.86,335.74,2.0,0.0,0.000,140471.0,140471.0,2438,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332815,91022.00
06/14/2015 21:45,2,0.053,ALERT,212.38,296.06,60.012,1434332703,"274151322000083","174011321042388",17.49,24.00,0,295.46,338.14,0.9,0.0,0.000,424519.2,424519.2,3752,0,0,0,L,1151911521,1,122.23,122.68,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332817,91023.00
06/14/2015 21:45,2,0.131,ALERT,211.03,296.36,59.981,1434332703,"201051344000585","174011321042388",16.36,21.80,0,294.86,336.64,2.2,0.2,0.000,139365.6,139365.6,2439,0,0,0,L,1122011218,1,121.33,122.68,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332819,91024.00
06/14/2015 21:45,2,0.047,ALERT,211.93,296.96,59.965,1434332703,"274151322000054","174011321042388",18.03,24.30,0,295.16,338.44,0.9,0.0,0.000,419831.4,419831.4,3346,0,0,0,L,1151911521,1,122.23,122.68,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332821,91025.00
06/14/2015 21:45,2,0.115,ALERT,211.03,296.06,59.970,1434332703,"201051344001203","174011321042388",15.51,21.80,0,295.16,336.64,1.8,0.0,0.000,140679.7,140679.7,2444,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332822,91026.00
06/14/2015 21:45,2,0.119,ALERT,210.80,296.06,59.981,1434332703,"201051344000646","174011321042388",15.90,21.80,0,294.56,336.34,1.9,0.0,0.000,138248.2,138248.2,2439,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332824,91027.00
06/14/2015 21:45,2,0.010,ALERT,212.83,296.06,59.970,1434332703,"274151322000068","174011321042388",38.45,25.30,0,294.56,385.33,0.0,0.0,0.000,329516.6,329516.6,3404,0,0,0,L,1151911521,1,122.68,122.91,0100,24,0,0,0,0,0,0,230,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1434332826,91028.00
06/14/2015 21:45,2,0.051,ALERT,212.83,296.36,59.970,1434332703,"274151322000076","174011321042388",18.27,24.30,0,294.86,353.47,1.0,0.0,0.000,447296.7,447296.7,3751,0,0,0,L,1151911521,1,122.46,123.14,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332828,91029.00
06/14/2015 21:45,2,0.129,ALERT,211.03,296.66,59.970,1434332703,"201051344000890","174011321042388",16.76,22.30,0,295.76,335.44,2.2,0.2,0.000,142279.9,142279.9,2440,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332830,91030.00
06/14/2015 21:45,2,0.072,ALERT,210.80,295.76,59.970,1434332703,"201051344000900","174011321042388",14.19,23.00,0,294.56,335.14,1.1,0.0,0.000,142571.0,142571.0,2447,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332832,91031.00
06/14/2015 21:45,2,0.104,ALERT,211.48,295.16,59.975,1434332703,"201051344000633","174011321042388",15.21,25.00,0,292.76,336.34,1.6,0.0,0.000,132321.0,132321.0,2448,0,0,0,L,1122011218,1,122.23,122.68,0002,23,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332834,91032.00
06/14/2015 21:45,2,0.123,ALERT,211.03,296.06,59.965,1434332703,"201051344000983","174011321042388",15.41,24.30,0,295.46,335.44,1.9,0.0,0.000,139433.6,139433.6,2444,0,0,0,L,1122011218,1,121.78,122.01,0002,22,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332835,91033.00
06/14/2015 21:45,2,0.111,ALERT,211.03,295.46,59.944,1434332703,"201051344000917","174011321042388",14.33,22.30,0,293.66,335.74,1.6,0.0,0.000,142816.5,142816.5,2448,0,0,0,L,1122011218,1,121.55,122.68,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332837,91034.00
06/14/2015 21:45,2,0.113,ALERT,211.25,295.46,59.975,1434332703,"201051344000648","174011321042388",16.02,23.50,0,294.56,336.94,1.9,0.0,0.000,138834.0,138834.0,2440,0,0,0,L,1122011218,1,121.33,122.68,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332839,91035.00
06/14/2015 21:45,2,0.141,ALERT,211.25,296.36,59.959,1434332703,"201051344001093","174011321042388",14.55,22.00,0,295.16,336.04,2.1,0.1,0.000,140873.1,140873.1,2445,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332841,91036.00
06/14/2015 21:45,2,0.090,ALERT,211.25,295.46,59.981,1434332703,"201051344000645","174011321042388",16.80,24.00,0,294.86,335.74,1.5,0.0,0.000,139230.1,139230.1,2443,0,0,0,L,1122011218,1,122.23,122.68,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332843,91037.00
06/14/2015 21:45,2,0.051,ALERT,212.38,296.06,59.996,1434332703,"274151322000085","174011321042388",17.97,23.80,0,295.16,338.74,0.9,0.0,0.000,421899.7,421899.7,3747,0,0,0,L,1151911521,1,122.91,122.68,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332844,91038.00
06/14/2015 21:45,2,0.109,ALERT,211.03,295.16,59.970,1434332703,"201051344000651","174011321042388",15.47,21.30,0,294.56,335.74,1.7,0.0,0.000,138631.6,138631.6,2442,0,0,0,L,1122011218,1,122.23,122.01,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332846,91039.00
06/14/2015 21:45,2,0.109,ALERT,211.25,295.46,59.954,1434332703,"201051344000867","174011321042388",15.05,24.80,0,294.56,335.44,1.7,0.0,0.000,130948.5,130948.5,2447,0,0,0,L,1122011218,1,122.23,122.23,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332848,91040.00
06/14/2015 21:45,2,0.072,ALERT,211.03,296.36,59.965,1434332703,"201051344001230","174011321042388",28.15,21.50,0,295.46,336.64,2.1,0.1,0.000,142086.1,142086.1,2449,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1434332850,91041.00
06/14/2015 21:45,2,0.066,ALERT,211.03,296.06,59.959,1434332703,"201051344000576","174011321042388",27.81,23.30,0,294.86,336.94,1.9,0.0,0.000,138598.1,138598.1,2448,0,0,0,L,1122011218,1,121.78,122.23,0100,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434332852,91042.00
06/14/2015 21:45,2,0.139,ALERT,210.80,296.36,59.965,1434332703,"201051344000579","174011321042388",14.97,23.00,0,295.46,334.84,2.1,0.1,0.000,144617.2,144617.2,2442,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434332854,91043.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91044.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91045.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91046.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91047.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91048.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91049.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91050.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91051.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91052.00
06/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434332703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434333583,91053.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.66,59.981,1434333604,"201051344000955","174011321042388",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,144002.5,144002.5,2446,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333679,91054.00
06/14/2015 22:00,2,0.000,ALERT,211.93,297.87,59.981,1434333604,"274151322000095","174011321042388",0.00,22.80,0,295.46,302.07,0.0,0.0,0.000,441667.9,441667.9,3366,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1434333681,91055.00
06/14/2015 22:00,2,0.000,ALERT,211.03,296.96,59.949,1434333604,"201051344000868","174011321042388",0.00,21.30,0,294.56,300.87,0.0,0.0,0.000,130270.3,130270.3,2446,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333682,91056.00
06/14/2015 22:00,2,0.000,ALERT,211.25,296.06,59.991,1434333604,"201051344000853","174011321042388",0.00,22.30,0,293.96,300.27,0.0,0.0,0.000,136531.3,136531.3,2442,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333684,91057.00
06/14/2015 22:00,2,0.000,ALERT,211.48,297.57,59.991,1434333604,"201051344000582","174011321042388",0.00,20.70,0,294.86,301.47,0.0,0.0,0.000,137150.2,137150.2,2442,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333686,91058.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.06,59.986,1434333604,"201051344000469","174011321042388",0.00,21.00,0,293.06,299.97,0.0,0.0,0.000,131723.6,131723.6,2443,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333688,91059.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.36,59.986,1434333604,"201051344000988","174011321042388",0.00,22.80,0,291.85,300.57,0.0,0.0,0.000,131531.1,131531.1,2442,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333690,91060.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.36,59.986,1434333604,"201051344001158","174011321042388",0.00,22.50,0,293.36,299.97,0.0,0.0,0.000,137767.3,137767.3,2445,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333691,91061.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.06,59.991,1434333604,"201051344001025","174011321042388",0.00,20.30,0,293.66,300.57,0.0,0.0,0.000,140801.8,140801.8,2444,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333693,91062.00
06/14/2015 22:00,2,0.000,ALERT,211.03,297.26,59.996,1434333604,"201051344000569","174011321042388",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,144533.7,144533.7,2445,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333695,91063.00
06/14/2015 22:00,2,0.000,ALERT,212.38,296.66,59.986,1434333604,"274151322000094","174011321042388",0.00,23.00,0,293.66,363.39,0.0,0.0,0.000,330565.7,330565.7,3798,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1434333697,91064.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.66,59.996,1434333604,"201051344000458","174011321042388",0.00,22.80,0,294.26,300.87,0.0,0.0,0.000,140276.2,140276.2,2444,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333699,91065.00
06/14/2015 22:00,2,0.000,ALERT,212.38,296.96,59.986,1434333604,"274151322000087","174011321042388",0.00,26.50,0,293.36,300.27,0.0,0.0,0.000,400650.3,400650.3,3346,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1434333701,91066.00
06/14/2015 22:00,2,0.000,ALERT,212.16,297.87,59.981,1434333604,"274151322000052","174011321042388",0.00,23.30,0,293.96,301.17,0.0,0.0,0.000,428217.5,428217.5,3750,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1434333702,91067.00
06/14/2015 22:00,2,0.000,ALERT,211.25,297.26,60.018,1434333604,"201051344001145","174011321042388",0.00,20.00,0,294.86,301.17,0.0,0.0,0.000,145427.2,145427.2,2451,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333704,91068.00
06/14/2015 22:00,2,0.000,ALERT,211.48,296.96,60.002,1434333604,"201051344000685","174011321042388",0.00,20.70,0,293.96,300.87,0.0,0.0,0.000,144660.0,144660.0,2451,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333706,91069.00
06/14/2015 22:00,2,0.000,ALERT,211.93,297.26,59.981,1434333604,"274151322000088","174011321042388",0.00,22.50,0,294.26,300.87,0.0,0.0,0.000,409992.4,409992.4,3357,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1434333708,91070.00
06/14/2015 22:00,2,0.000,ALERT,211.03,296.96,59.991,1434333604,"201051344000438","174011321042388",0.00,20.70,0,294.26,300.87,0.0,0.0,0.000,144719.7,144719.7,2447,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333710,91071.00
06/14/2015 22:00,2,0.000,ALERT,210.57,296.96,59.991,1434333604,"201051344001135","174011321042388",0.00,20.30,0,294.26,300.57,0.0,0.0,0.000,136082.1,136082.1,2441,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333711,91072.00
06/14/2015 22:00,2,0.000,ALERT,211.25,296.66,59.996,1434333604,"201051344000417","174011321042388",0.00,21.00,0,293.36,299.97,0.0,0.0,0.000,140634.6,140634.6,2440,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333713,91073.00
06/14/2015 22:00,2,0.000,ALERT,210.57,297.26,59.991,1434333604,"201051344000594","174011321042388",0.00,24.00,0,293.66,301.17,0.0,0.0,0.000,140471.0,140471.0,2440,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333715,91074.00
06/14/2015 22:00,2,0.000,ALERT,212.61,298.17,59.991,1434333604,"274151322000083","174011321042388",0.00,22.80,0,294.56,301.47,0.0,0.0,0.000,424519.2,424519.2,3754,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1434333717,91075.00
06/14/2015 22:00,2,0.000,ALERT,211.25,297.26,59.959,1434333604,"201051344000585","174011321042388",0.00,20.70,0,293.66,300.87,0.0,0.0,0.000,139365.7,139365.7,2441,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333719,91076.00
06/14/2015 22:00,2,0.000,ALERT,212.16,296.96,59.986,1434333604,"274151322000054","174011321042388",0.00,23.00,0,293.96,301.17,0.0,0.0,0.000,419831.4,419831.4,3348,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1434333720,91077.00
06/14/2015 22:00,2,0.000,ALERT,211.03,296.36,60.028,1434333604,"201051344001203","174011321042388",0.00,20.70,0,293.96,301.77,0.0,0.0,0.000,140679.7,140679.7,2446,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333722,91078.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.96,59.996,1434333604,"201051344000646","174011321042388",0.00,20.70,0,293.66,300.57,0.0,0.0,0.000,138248.2,138248.2,2441,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333724,91079.00
06/14/2015 22:00,2,0.000,ALERT,212.83,296.06,60.039,1434333604,"274151322000068","174011321042388",0.00,23.80,0,293.36,369.40,0.0,0.0,0.000,329516.6,329516.6,3406,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1434333726,91080.00
06/14/2015 22:00,2,0.000,ALERT,212.61,296.36,59.970,1434333604,"274151322000076","174011321042388",0.00,23.30,0,294.26,301.47,0.0,0.0,0.000,447296.7,447296.7,3753,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1434333727,91081.00
06/14/2015 22:00,2,0.000,ALERT,210.57,296.66,59.991,1434333604,"201051344000890","174011321042388",0.00,21.30,0,294.56,301.17,0.0,0.0,0.000,142280.0,142280.0,2442,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333729,91082.00
06/14/2015 22:00,2,0.000,ALERT,210.57,296.36,59.996,1434333604,"201051344000900","174011321042388",0.00,21.50,0,293.66,300.27,0.0,0.0,0.000,142571.0,142571.0,2449,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333731,91083.00
06/14/2015 22:00,2,0.000,ALERT,211.25,295.76,59.996,1434333604,"201051344000633","174011321042388",0.00,23.30,0,291.85,299.97,0.0,0.0,0.000,132321.0,132321.0,2450,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333733,91084.00
06/14/2015 22:00,2,0.000,ALERT,210.80,296.66,60.023,1434333604,"201051344000983","174011321042388",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,139433.7,139433.7,2446,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333735,91085.00
06/14/2015 22:00,2,0.000,ALERT,211.03,296.06,59.996,1434333604,"201051344000917","174011321042388",0.00,21.30,0,293.06,300.27,0.0,0.0,0.000,142816.5,142816.5,2450,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333736,91086.00
06/14/2015 22:00,2,0.000,ALERT,211.25,296.06,59.996,1434333604,"201051344000648","174011321042388",0.00,22.00,0,293.66,300.27,0.0,0.0,0.000,138834.0,138834.0,2442,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333738,91087.00
06/14/2015 22:00,2,0.000,ALERT,211.03,296.96,59.996,1434333604,"201051344001093","174011321042388",0.00,21.00,0,294.26,300.87,0.0,0.0,0.000,140873.2,140873.2,2447,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333740,91088.00
06/14/2015 22:00,2,0.000,ALERT,211.03,296.06,59.996,1434333604,"201051344000645","174011321042388",0.00,22.50,0,293.66,300.27,0.0,0.0,0.000,139230.1,139230.1,2445,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333742,91089.00
06/14/2015 22:00,2,0.000,ALERT,212.38,296.96,59.970,1434333604,"274151322000085","174011321042388",0.00,22.50,0,294.26,301.47,0.0,0.0,0.000,421899.7,421899.7,3749,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1434333744,91090.00
06/14/2015 22:00,2,0.000,ALERT,210.80,295.76,59.996,1434333604,"201051344000651","174011321042388",0.00,20.00,0,293.06,299.97,0.0,0.0,0.000,138631.6,138631.6,2444,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333746,91091.00
06/14/2015 22:00,2,0.000,ALERT,211.03,296.06,59.975,1434333604,"201051344000867","174011321042388",0.00,23.30,0,293.66,300.27,0.0,0.0,0.000,130948.5,130948.5,2449,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333747,91092.00
06/14/2015 22:00,2,0.000,ALERT,210.80,297.26,59.996,1434333604,"201051344001230","174011321042388",0.00,20.30,0,294.26,301.17,0.0,0.0,0.000,142086.1,142086.1,2451,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333749,91093.00
06/14/2015 22:00,2,0.000,ALERT,211.25,296.66,59.996,1434333604,"201051344000576","174011321042388",0.00,21.80,0,293.66,300.87,0.0,0.0,0.000,138598.1,138598.1,2450,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333751,91094.00
06/14/2015 22:00,2,0.000,ALERT,210.80,297.57,60.007,1434333604,"201051344000579","174011321042388",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,144617.3,144617.3,2444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434333753,91095.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91096.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91097.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91098.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91099.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91100.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91101.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91102.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91103.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91104.00
06/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434333604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434334484,91105.00
06/14/2015 22:15,2,0.000,ALERT,209.90,296.36,59.965,1434334504,"201051344000955","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,144002.5,144002.5,2448,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334579,91106.00
06/14/2015 22:15,2,0.000,ALERT,211.48,297.57,59.965,1434334504,"274151322000095","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,441667.9,441667.9,3368,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334580,91107.00
06/14/2015 22:15,2,0.000,ALERT,210.12,296.66,59.970,1434334504,"201051344000868","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,130270.3,130270.3,2448,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334582,91108.00
06/14/2015 22:15,2,0.000,ALERT,211.03,296.36,59.954,1434334504,"201051344000853","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,136531.3,136531.3,2444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334584,91109.00
06/14/2015 22:15,2,0.000,ALERT,210.80,296.96,59.959,1434334504,"201051344000582","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,137150.2,137150.2,2444,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334586,91110.00
06/14/2015 22:15,2,0.000,ALERT,210.35,295.76,59.981,1434334504,"201051344000469","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,131723.6,131723.6,2445,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334587,91111.00
06/14/2015 22:15,2,0.000,ALERT,210.35,296.06,59.965,1434334504,"201051344000988","174011321042388",0.00,21.00,0,291.85,298.17,0.0,0.0,0.000,131531.1,131531.1,2444,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334589,91112.00
06/14/2015 22:15,2,0.000,ALERT,210.12,295.76,59.959,1434334504,"201051344001158","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,137767.3,137767.3,2447,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334591,91113.00
06/14/2015 22:15,2,0.000,ALERT,210.35,295.76,60.002,1434334504,"201051344001025","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,140801.8,140801.8,2446,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334593,91114.00
06/14/2015 22:15,2,0.000,ALERT,210.35,296.66,59.975,1434334504,"201051344000569","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,144533.7,144533.7,2447,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334595,91115.00
06/14/2015 22:15,2,0.000,ALERT,211.93,296.36,59.959,1434334504,"274151322000094","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,330565.7,330565.7,3800,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334597,91116.00
06/14/2015 22:15,2,0.000,ALERT,210.12,296.06,59.970,1434334504,"201051344000458","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,140276.2,140276.2,2446,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334599,91117.00
06/14/2015 22:15,2,0.000,ALERT,211.48,295.76,59.965,1434334504,"274151322000087","174011321042388",0.00,25.00,0,293.36,298.17,0.0,0.0,0.000,400650.3,400650.3,3348,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334600,91118.00
06/14/2015 22:15,2,0.000,ALERT,211.48,296.36,59.949,1434334504,"274151322000052","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,428217.5,428217.5,3752,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334602,91119.00
06/14/2015 22:15,2,0.000,ALERT,210.80,296.96,59.965,1434334504,"201051344001145","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,145427.2,145427.2,2453,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334604,91120.00
06/14/2015 22:15,2,0.000,ALERT,210.57,296.06,59.954,1434334504,"201051344000685","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,144660.0,144660.0,2453,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334606,91121.00
06/14/2015 22:15,2,0.000,ALERT,211.25,296.66,59.965,1434334504,"274151322000088","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,409992.4,409992.4,3359,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334608,91122.00
06/14/2015 22:15,2,0.000,ALERT,210.80,296.66,59.996,1434334504,"201051344000438","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,144719.7,144719.7,2449,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334609,91123.00
06/14/2015 22:15,2,0.000,ALERT,209.90,296.06,59.975,1434334504,"201051344001135","174011321042388",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,136082.1,136082.1,2443,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334611,91124.00
06/14/2015 22:15,2,0.000,ALERT,210.57,295.76,59.965,1434334504,"201051344000417","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,140634.6,140634.6,2442,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334613,91125.00
06/14/2015 22:15,2,0.000,ALERT,210.12,296.66,59.981,1434334504,"201051344000594","174011321042388",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,140471.0,140471.0,2442,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334615,91126.00
06/14/2015 22:15,2,0.000,ALERT,211.93,296.96,59.938,1434334504,"274151322000083","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,424519.2,424519.2,3756,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334617,91127.00
06/14/2015 22:15,2,0.000,ALERT,210.57,296.66,59.981,1434334504,"201051344000585","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,139365.7,139365.7,2443,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334619,91128.00
06/14/2015 22:15,2,0.000,ALERT,211.25,296.06,59.965,1434334504,"274151322000054","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,419831.4,419831.4,3350,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334620,91129.00
06/14/2015 22:15,2,0.000,ALERT,210.35,296.06,59.996,1434334504,"201051344001203","174011321042388",0.00,19.50,0,293.96,300.27,0.0,0.0,0.000,140679.7,140679.7,2448,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334622,91130.00
06/14/2015 22:15,2,0.000,ALERT,210.12,296.36,59.938,1434334504,"201051344000646","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,138248.2,138248.2,2443,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334624,91131.00
06/14/2015 22:15,2,0.000,ALERT,212.16,295.76,59.965,1434334504,"274151322000068","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,329516.6,329516.6,3408,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334626,91132.00
06/14/2015 22:15,2,0.000,ALERT,212.16,296.06,59.965,1434334504,"274151322000076","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,447296.7,447296.7,3755,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334628,91133.00
06/14/2015 22:15,2,0.000,ALERT,210.35,296.96,59.970,1434334504,"201051344000890","174011321042388",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,142280.0,142280.0,2444,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334630,91134.00
06/14/2015 22:15,2,0.000,ALERT,210.12,296.06,59.975,1434334504,"201051344000900","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,142571.0,142571.0,2451,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334631,91135.00
06/14/2015 22:15,2,0.000,ALERT,210.80,295.46,59.991,1434334504,"201051344000633","174011321042388",0.00,21.50,0,292.16,297.57,0.0,0.0,0.000,132321.0,132321.0,2452,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334633,91136.00
06/14/2015 22:15,2,0.000,ALERT,210.35,296.36,59.970,1434334504,"201051344000983","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,139433.7,139433.7,2448,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334635,91137.00
06/14/2015 22:15,2,0.000,ALERT,210.35,296.06,59.975,1434334504,"201051344000917","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,142816.5,142816.5,2452,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334637,91138.00
06/14/2015 22:15,2,0.000,ALERT,210.57,295.76,59.975,1434334504,"201051344000648","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,138834.0,138834.0,2444,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334639,91139.00
06/14/2015 22:15,2,0.000,ALERT,210.35,296.66,60.012,1434334504,"201051344001093","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,140873.2,140873.2,2449,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334640,91140.00
06/14/2015 22:15,2,0.000,ALERT,210.57,295.76,59.954,1434334504,"201051344000645","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,139230.1,139230.1,2447,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334642,91141.00
06/14/2015 22:15,2,0.000,ALERT,211.70,296.66,59.975,1434334504,"274151322000085","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,421899.7,421899.7,3751,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334644,91142.00
06/14/2015 22:15,2,0.000,ALERT,210.35,295.46,59.975,1434334504,"201051344000651","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,138631.6,138631.6,2446,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434334646,91143.00
06/14/2015 22:15,2,0.000,ALERT,210.35,295.76,59.975,1434334504,"201051344000867","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,130948.5,130948.5,2451,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334647,91144.00
06/14/2015 22:15,2,0.000,ALERT,210.12,296.66,59.981,1434334504,"201051344001230","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,142086.1,142086.1,2453,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334649,91145.00
06/14/2015 22:15,2,0.000,ALERT,210.57,296.36,59.981,1434334504,"201051344000576","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,138598.1,138598.1,2452,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334651,91146.00
06/14/2015 22:15,2,0.000,ALERT,210.12,296.36,59.975,1434334504,"201051344000579","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,144617.3,144617.3,2446,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434334653,91147.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91148.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91149.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91150.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91151.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91152.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91153.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91154.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91155.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91156.00
06/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434334504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434335384,91157.00
06/14/2015 22:30,2,0.000,ALERT,211.93,298.77,59.986,1434335403,"201051344000955","174011321042388",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,144002.5,144002.5,2450,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335479,91158.00
06/14/2015 22:30,2,0.000,ALERT,213.29,299.97,59.981,1434335403,"274151322000095","174011321042388",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,441667.9,441667.9,3370,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335480,91159.00
06/14/2015 22:30,2,0.000,ALERT,212.16,299.07,59.981,1434335403,"201051344000868","174011321042388",0.00,19.00,0,294.56,301.17,0.0,0.0,0.000,130270.3,130270.3,2450,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335482,91160.00
06/14/2015 22:30,2,0.000,ALERT,212.61,298.47,59.981,1434335403,"201051344000853","174011321042388",0.00,19.30,0,293.96,300.57,0.0,0.0,0.000,136531.3,136531.3,2446,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335484,91161.00
06/14/2015 22:30,2,0.000,ALERT,212.83,299.67,59.975,1434335403,"201051344000582","174011321042388",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,137150.2,137150.2,2446,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335486,91162.00
06/14/2015 22:30,2,0.000,ALERT,212.16,298.47,59.991,1434335403,"201051344000469","174011321042388",0.00,18.00,0,293.06,299.67,0.0,0.0,0.000,131723.6,131723.6,2447,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335488,91163.00
06/14/2015 22:30,2,0.000,ALERT,212.16,298.77,59.970,1434335403,"201051344000988","174011321042388",0.00,19.50,0,291.55,299.97,0.0,0.0,0.000,131531.1,131531.1,2446,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335489,91164.00
06/14/2015 22:30,2,0.000,ALERT,212.16,298.17,59.970,1434335403,"201051344001158","174011321042388",0.00,19.30,0,293.06,299.67,0.0,0.0,0.000,137767.3,137767.3,2449,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335491,91165.00
06/14/2015 22:30,2,0.000,ALERT,211.93,297.87,59.965,1434335403,"201051344001025","174011321042388",0.00,18.00,0,293.66,301.17,0.0,0.0,0.000,140801.8,140801.8,2448,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335493,91166.00
06/14/2015 22:30,2,0.000,ALERT,212.16,298.77,59.965,1434335403,"201051344000569","174011321042388",0.00,19.50,0,294.56,301.47,0.0,0.0,0.000,144533.7,144533.7,2449,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335495,91167.00
06/14/2015 22:30,2,0.000,ALERT,213.51,298.47,59.933,1434335403,"274151322000094","174011321042388",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,330565.7,330565.7,3802,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335497,91168.00
