ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 22:30,2,0.000,ALERT,211.93,298.47,59.933,1434335403,"201051344000458","174011321042388",0.00,20.00,0,294.26,301.17,0.0,0.0,0.000,140276.2,140276.2,2448,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335499,91169.00
06/14/2015 22:30,2,0.000,ALERT,213.51,298.47,59.959,1434335403,"274151322000087","174011321042388",0.00,23.80,0,293.66,300.27,0.0,0.0,0.000,400650.3,400650.3,3350,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335500,91170.00
06/14/2015 22:30,2,0.000,ALERT,213.06,298.77,59.959,1434335403,"274151322000052","174011321042388",0.00,21.00,0,293.96,301.17,0.0,0.0,0.000,428217.5,428217.5,3754,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335502,91171.00
06/14/2015 22:30,2,0.000,ALERT,212.38,298.77,59.949,1434335403,"201051344001145","174011321042388",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,145427.2,145427.2,2455,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335504,91172.00
06/14/2015 22:30,2,0.000,ALERT,212.38,298.47,59.954,1434335403,"201051344000685","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,144660.0,144660.0,2455,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335506,91173.00
06/14/2015 22:30,2,0.000,ALERT,213.06,298.77,59.959,1434335403,"274151322000088","174011321042388",0.00,20.30,0,293.96,300.57,0.0,0.0,0.000,409992.4,409992.4,3361,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335508,91174.00
06/14/2015 22:30,2,0.000,ALERT,212.38,298.77,59.975,1434335403,"201051344000438","174011321042388",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,144719.7,144719.7,2451,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335509,91175.00
06/14/2015 22:30,2,0.000,ALERT,211.93,298.47,59.991,1434335403,"201051344001135","174011321042388",0.00,18.30,0,294.26,301.17,0.0,0.0,0.000,136082.1,136082.1,2445,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335511,91176.00
06/14/2015 22:30,2,0.000,ALERT,212.16,297.87,59.959,1434335403,"201051344000417","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,140634.6,140634.6,2444,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335513,91177.00
06/14/2015 22:30,2,0.000,ALERT,211.93,299.07,59.959,1434335403,"201051344000594","174011321042388",0.00,21.30,0,293.66,300.27,0.0,0.0,0.000,140471.0,140471.0,2444,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335515,91178.00
06/14/2015 22:30,2,0.000,ALERT,213.51,299.07,59.949,1434335403,"274151322000083","174011321042388",0.00,20.30,0,294.56,300.87,0.0,0.0,0.000,424519.2,424519.2,3758,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335517,91179.00
06/14/2015 22:30,2,0.000,ALERT,212.38,298.77,59.959,1434335403,"201051344000585","174011321042388",0.00,18.30,0,293.66,300.27,0.0,0.0,0.000,139365.7,139365.7,2445,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335518,91180.00
06/14/2015 22:30,2,0.000,ALERT,213.29,298.77,59.959,1434335403,"274151322000054","174011321042388",0.00,21.00,0,294.26,301.17,0.0,0.0,0.000,419831.4,419831.4,3352,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335520,91181.00
06/14/2015 22:30,2,0.000,ALERT,212.16,298.17,59.970,1434335403,"201051344001203","174011321042388",0.00,18.70,0,293.96,302.37,0.0,0.0,0.000,140679.7,140679.7,2450,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335522,91182.00
06/14/2015 22:30,2,0.000,ALERT,211.93,298.47,59.970,1434335403,"201051344000646","174011321042388",0.00,18.30,0,293.66,300.27,0.0,0.0,0.000,138248.2,138248.2,2445,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335524,91183.00
06/14/2015 22:30,2,0.000,ALERT,213.96,297.87,59.991,1434335403,"274151322000068","174011321042388",0.00,21.50,0,293.66,299.67,0.0,0.0,0.000,329516.6,329516.6,3410,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335526,91184.00
06/14/2015 22:30,2,0.000,ALERT,213.51,298.47,59.959,1434335403,"274151322000076","174011321042388",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,447296.7,447296.7,3757,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335528,91185.00
06/14/2015 22:30,2,0.000,ALERT,212.16,299.07,59.975,1434335403,"201051344000890","174011321042388",0.00,19.00,0,294.86,301.77,0.0,0.0,0.000,142280.0,142280.0,2446,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335529,91186.00
06/14/2015 22:30,2,0.000,ALERT,212.16,298.47,59.970,1434335403,"201051344000900","174011321042388",0.00,19.00,0,293.66,299.97,0.0,0.0,0.000,142571.0,142571.0,2453,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335531,91187.00
06/14/2015 22:30,2,0.000,ALERT,212.38,297.57,59.965,1434335403,"201051344000633","174011321042388",0.00,20.00,0,291.85,299.37,0.0,0.0,0.000,132321.0,132321.0,2454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335533,91188.00
06/14/2015 22:30,2,0.000,ALERT,211.93,298.47,59.975,1434335403,"201051344000983","174011321042388",0.00,19.50,0,294.26,300.87,0.0,0.0,0.000,139433.7,139433.7,2450,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335535,91189.00
06/14/2015 22:30,2,0.000,ALERT,212.16,297.87,59.970,1434335403,"201051344000917","174011321042388",0.00,19.30,0,293.06,299.67,0.0,0.0,0.000,142816.5,142816.5,2454,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335537,91190.00
06/14/2015 22:30,2,0.000,ALERT,212.16,297.57,59.975,1434335403,"201051344000648","174011321042388",0.00,19.30,0,293.66,300.87,0.0,0.0,0.000,138834.0,138834.0,2446,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335539,91191.00
06/14/2015 22:30,2,0.000,ALERT,211.70,297.87,59.954,1434335403,"201051344001093","174011321042388",0.00,19.00,0,293.96,300.27,0.0,0.0,0.000,140873.2,140873.2,2451,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335541,91192.00
06/14/2015 22:30,2,0.000,ALERT,212.38,297.87,59.986,1434335403,"201051344000645","174011321042388",0.00,20.00,0,293.66,300.27,0.0,0.0,0.000,139230.1,139230.1,2449,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335542,91193.00
06/14/2015 22:30,2,0.000,ALERT,213.51,299.07,59.970,1434335403,"274151322000085","174011321042388",0.00,20.00,0,294.26,300.57,0.0,0.0,0.000,421899.7,421899.7,3753,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335544,91194.00
06/14/2015 22:30,2,0.000,ALERT,212.16,297.87,59.970,1434335403,"201051344000651","174011321042388",0.00,17.80,0,293.66,300.27,0.0,0.0,0.000,138631.6,138631.6,2448,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335546,91195.00
06/14/2015 22:30,2,0.000,ALERT,212.16,297.87,60.018,1434335403,"201051344000867","174011321042388",0.00,20.30,0,293.66,300.87,0.0,0.0,0.000,130948.5,130948.5,2453,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335548,91196.00
06/14/2015 22:30,2,0.000,ALERT,212.16,299.07,59.970,1434335403,"201051344001230","174011321042388",0.00,18.30,0,294.26,300.87,0.0,0.0,0.000,142086.1,142086.1,2455,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335550,91197.00
06/14/2015 22:30,2,0.000,ALERT,212.61,298.77,59.975,1434335403,"201051344000576","174011321042388",0.00,19.30,0,293.96,300.27,0.0,0.0,0.000,138598.1,138598.1,2454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434335551,91198.00
06/14/2015 22:30,2,0.000,ALERT,212.16,298.77,59.970,1434335403,"201051344000579","174011321042388",0.00,19.30,0,294.56,301.17,0.0,0.0,0.000,144617.3,144617.3,2448,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434335553,91199.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91200.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91201.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91202.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91203.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91204.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91205.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91206.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91207.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91208.00
06/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434335403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434336283,91209.00
06/14/2015 22:45,2,0.000,ALERT,211.25,297.57,59.991,1434336303,"201051344000955","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,144002.5,144002.5,2452,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336378,91210.00
06/14/2015 22:45,2,0.000,ALERT,213.06,298.47,59.986,1434336303,"274151322000095","174011321042388",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,441667.9,441667.9,3372,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336380,91211.00
06/14/2015 22:45,2,0.000,ALERT,211.48,297.87,59.996,1434336303,"201051344000868","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,130270.3,130270.3,2452,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336382,91212.00
06/14/2015 22:45,2,0.000,ALERT,212.16,296.96,60.007,1434336303,"201051344000853","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,136531.3,136531.3,2448,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336384,91213.00
06/14/2015 22:45,2,0.000,ALERT,212.38,298.47,60.002,1434336303,"201051344000582","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,137150.2,137150.2,2448,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336386,91214.00
06/14/2015 22:45,2,0.000,ALERT,211.70,296.96,59.996,1434336303,"201051344000469","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,131723.6,131723.6,2449,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336387,91215.00
06/14/2015 22:45,2,0.000,ALERT,211.48,297.26,59.996,1434336303,"201051344000988","174011321042388",0.00,18.30,0,293.06,300.27,0.0,0.0,0.000,131531.1,131531.1,2448,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336389,91216.00
06/14/2015 22:45,2,0.000,ALERT,211.70,297.26,59.996,1434336303,"201051344001158","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,137767.3,137767.3,2451,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336391,91217.00
06/14/2015 22:45,2,0.000,ALERT,211.48,296.66,59.996,1434336303,"201051344001025","174011321042388",0.00,17.50,0,295.16,301.17,0.0,0.0,0.000,140801.8,140801.8,2450,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336393,91218.00
06/14/2015 22:45,2,0.000,ALERT,211.70,297.87,60.002,1434336303,"201051344000569","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,144533.7,144533.7,2451,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336395,91219.00
06/14/2015 22:45,2,0.000,ALERT,213.06,296.96,59.996,1434336303,"274151322000094","174011321042388",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,330565.7,330565.7,3804,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336397,91220.00
06/14/2015 22:45,2,0.000,ALERT,211.48,297.26,60.012,1434336303,"201051344000458","174011321042388",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,140276.2,140276.2,2450,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336398,91221.00
06/14/2015 22:45,2,0.000,ALERT,213.06,296.66,59.996,1434336303,"274151322000087","174011321042388",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,400650.3,400650.3,3352,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336400,91222.00
06/14/2015 22:45,2,0.000,ALERT,212.38,296.96,59.996,1434336303,"274151322000052","174011321042388",0.00,19.80,0,295.16,300.87,0.0,0.0,0.000,428217.5,428217.5,3756,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336402,91223.00
06/14/2015 22:45,2,0.000,ALERT,211.93,297.57,59.996,1434336303,"201051344001145","174011321042388",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,145427.2,145427.2,2457,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336404,91224.00
06/14/2015 22:45,2,0.000,ALERT,211.93,297.57,60.002,1434336303,"201051344000685","174011321042388",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,144660.0,144660.0,2457,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336406,91225.00
06/14/2015 22:45,2,0.000,ALERT,212.61,297.87,59.986,1434336303,"274151322000088","174011321042388",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,409992.4,409992.4,3363,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336407,91226.00
06/14/2015 22:45,2,0.000,ALERT,211.70,297.26,59.991,1434336303,"201051344000438","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,144719.7,144719.7,2453,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336409,91227.00
06/14/2015 22:45,2,0.000,ALERT,211.48,297.26,60.023,1434336303,"201051344001135","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,136082.1,136082.1,2447,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336411,91228.00
06/14/2015 22:45,2,0.000,ALERT,211.93,296.96,60.023,1434336303,"201051344000417","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,140634.6,140634.6,2446,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336413,91229.00
06/14/2015 22:45,2,0.000,ALERT,211.25,297.57,59.981,1434336303,"201051344000594","174011321042388",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,140471.0,140471.0,2446,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336414,91230.00
06/14/2015 22:45,2,0.000,ALERT,212.83,297.57,59.981,1434336303,"274151322000083","174011321042388",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,424519.2,424519.2,3760,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336416,91231.00
06/14/2015 22:45,2,0.000,ALERT,211.70,297.57,59.991,1434336303,"201051344000585","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,139365.7,139365.7,2447,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336418,91232.00
06/14/2015 22:45,2,0.000,ALERT,212.83,296.96,59.991,1434336303,"274151322000054","174011321042388",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,419831.4,419831.4,3354,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336420,91233.00
06/14/2015 22:45,2,0.000,ALERT,211.70,296.96,59.991,1434336303,"201051344001203","174011321042388",0.00,17.80,0,295.46,302.37,0.0,0.0,0.000,140679.7,140679.7,2452,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336422,91234.00
06/14/2015 22:45,2,0.000,ALERT,211.48,297.26,59.991,1434336303,"201051344000646","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,138248.2,138248.2,2447,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336424,91235.00
06/14/2015 22:45,2,0.000,ALERT,213.51,296.66,59.986,1434336303,"274151322000068","174011321042388",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,329516.6,329516.6,3412,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336425,91236.00
06/14/2015 22:45,2,0.000,ALERT,213.51,297.87,59.965,1434336303,"274151322000076","174011321042388",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,447296.7,447296.7,3759,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336427,91237.00
06/14/2015 22:45,2,0.000,ALERT,211.25,297.57,59.970,1434336303,"201051344000890","174011321042388",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,142280.0,142280.0,2448,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336429,91238.00
06/14/2015 22:45,2,0.000,ALERT,211.03,296.66,59.991,1434336303,"201051344000900","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,142571.0,142571.0,2455,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336431,91239.00
06/14/2015 22:45,2,0.000,ALERT,211.70,296.36,59.991,1434336303,"201051344000633","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,132321.0,132321.0,2456,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336433,91240.00
06/14/2015 22:45,2,0.000,ALERT,211.25,296.96,59.991,1434336303,"201051344000983","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,139433.7,139433.7,2452,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336435,91241.00
06/14/2015 22:45,2,0.000,ALERT,211.70,296.66,59.996,1434336303,"201051344000917","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,142816.5,142816.5,2456,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336437,91242.00
06/14/2015 22:45,2,0.000,ALERT,211.48,296.06,59.996,1434336303,"201051344000648","174011321042388",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,138834.0,138834.0,2448,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336438,91243.00
06/14/2015 22:45,2,0.000,ALERT,211.25,296.96,60.023,1434336303,"201051344001093","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,140873.2,140873.2,2453,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336440,91244.00
06/14/2015 22:45,2,0.000,ALERT,211.70,296.66,59.986,1434336303,"201051344000645","174011321042388",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,139230.1,139230.1,2451,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336442,91245.00
06/14/2015 22:45,2,0.000,ALERT,212.83,297.26,59.981,1434336303,"274151322000085","174011321042388",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,421899.7,421899.7,3755,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434336444,91246.00
06/14/2015 22:45,2,0.000,ALERT,211.48,296.36,59.986,1434336303,"201051344000651","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,138631.6,138631.6,2450,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336446,91247.00
06/14/2015 22:45,2,0.000,ALERT,211.70,296.66,59.981,1434336303,"201051344000867","174011321042388",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,130948.5,130948.5,2455,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336448,91248.00
06/14/2015 22:45,2,0.000,ALERT,211.25,297.26,59.981,1434336303,"201051344001230","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,142086.1,142086.1,2457,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336449,91249.00
06/14/2015 22:45,2,0.000,ALERT,211.93,297.26,59.975,1434336303,"201051344000576","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,138598.1,138598.1,2456,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336451,91250.00
06/14/2015 22:45,2,0.000,ALERT,211.48,297.26,59.975,1434336303,"201051344000579","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,144617.3,144617.3,2450,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434336453,91251.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91252.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91253.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91254.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91255.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91256.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91257.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91258.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91259.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91260.00
06/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434336303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434337183,91261.00
06/14/2015 23:00,2,0.000,ALERT,211.03,295.46,59.986,1434337203,"201051344000955","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,144002.5,144002.5,2454,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434337279,91262.00
06/14/2015 23:00,2,0.000,ALERT,212.83,296.66,59.975,1434337203,"274151322000095","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,441667.9,441667.9,3374,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337281,91263.00
06/14/2015 23:00,2,0.000,ALERT,211.25,296.06,59.981,1434337203,"201051344000868","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,130270.3,130270.3,2454,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337282,91264.00
06/14/2015 23:00,2,0.000,ALERT,211.93,295.16,59.981,1434337203,"201051344000853","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,136531.3,136531.3,2450,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337284,91265.00
06/14/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1434337203,"201051344000582","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,137150.2,137150.2,2450,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337286,91266.00
06/14/2015 23:00,2,0.000,ALERT,211.48,295.16,59.965,1434337203,"201051344000469","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,131723.6,131723.6,2451,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337288,91267.00
06/14/2015 23:00,2,0.000,ALERT,211.25,295.46,59.986,1434337203,"201051344000988","174011321042388",0.00,17.50,0,291.25,298.77,0.0,0.0,0.000,131531.1,131531.1,2450,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337290,91268.00
06/14/2015 23:00,2,0.000,ALERT,211.48,295.46,59.981,1434337203,"201051344001158","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,137767.3,137767.3,2453,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337291,91269.00
06/14/2015 23:00,2,0.000,ALERT,211.25,295.16,59.991,1434337203,"201051344001025","174011321042388",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,140801.8,140801.8,2452,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337293,91270.00
06/14/2015 23:00,2,0.000,ALERT,211.48,296.36,59.986,1434337203,"201051344000569","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,144533.7,144533.7,2453,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337295,91271.00
06/14/2015 23:00,2,0.000,ALERT,212.83,295.76,59.975,1434337203,"274151322000094","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,330565.7,330565.7,3806,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337297,91272.00
06/14/2015 23:00,2,0.000,ALERT,211.25,295.76,59.949,1434337203,"201051344000458","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,140276.2,140276.2,2452,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337299,91273.00
06/14/2015 23:00,2,0.000,ALERT,212.83,294.86,59.975,1434337203,"274151322000087","174011321042388",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,400650.3,400650.3,3354,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337301,91274.00
06/14/2015 23:00,2,0.000,ALERT,212.38,296.66,60.007,1434337203,"274151322000052","174011321042388",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,428217.5,428217.5,3758,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337302,91275.00
06/14/2015 23:00,2,0.000,ALERT,211.93,296.36,59.970,1434337203,"201051344001145","174011321042388",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,145427.2,145427.2,2459,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337304,91276.00
06/14/2015 23:00,2,0.000,ALERT,211.93,296.06,59.981,1434337203,"201051344000685","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,144660.0,144660.0,2459,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337306,91277.00
06/14/2015 23:00,2,0.000,ALERT,212.38,295.46,59.965,1434337203,"274151322000088","174011321042388",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,409992.4,409992.4,3365,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337308,91278.00
06/14/2015 23:00,2,0.000,ALERT,211.70,296.06,59.991,1434337203,"201051344000438","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,144719.7,144719.7,2455,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337310,91279.00
06/14/2015 23:00,2,0.000,ALERT,211.25,296.06,59.981,1434337203,"201051344001135","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,136082.1,136082.1,2449,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337311,91280.00
06/14/2015 23:00,2,0.000,ALERT,211.70,295.46,59.975,1434337203,"201051344000417","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,140634.6,140634.6,2448,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337313,91281.00
06/14/2015 23:00,2,0.000,ALERT,211.25,296.36,59.981,1434337203,"201051344000594","174011321042388",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,140471.0,140471.0,2448,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434337315,91282.00
06/14/2015 23:00,2,0.000,ALERT,212.83,297.26,59.975,1434337203,"274151322000083","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,424519.2,424519.2,3762,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434337317,91283.00
06/14/2015 23:00,2,0.000,ALERT,211.70,296.36,60.002,1434337203,"201051344000585","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,139365.7,139365.7,2449,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337318,91284.00
06/14/2015 23:00,2,0.000,ALERT,212.83,296.06,59.975,1434337203,"274151322000054","174011321042388",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,419831.4,419831.4,3356,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337320,91285.00
06/14/2015 23:00,2,0.000,ALERT,211.70,295.76,59.981,1434337203,"201051344001203","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,140679.7,140679.7,2454,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337322,91286.00
06/14/2015 23:00,2,0.000,ALERT,211.25,296.06,59.959,1434337203,"201051344000646","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,138248.2,138248.2,2449,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337324,91287.00
06/14/2015 23:00,2,0.000,ALERT,213.29,295.46,59.981,1434337203,"274151322000068","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,329516.6,329516.6,3414,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337326,91288.00
06/14/2015 23:00,2,0.000,ALERT,213.51,296.36,59.981,1434337203,"274151322000076","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,447296.7,447296.7,3761,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337327,91289.00
06/14/2015 23:00,2,0.000,ALERT,211.48,296.36,59.975,1434337203,"201051344000890","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,142280.0,142280.0,2450,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434337329,91290.00
06/14/2015 23:00,2,0.000,ALERT,211.48,295.76,59.981,1434337203,"201051344000900","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,142571.0,142571.0,2457,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337331,91291.00
06/14/2015 23:00,2,0.000,ALERT,211.93,295.16,59.970,1434337203,"201051344000633","174011321042388",0.00,17.80,0,291.55,297.57,0.0,0.0,0.000,132321.0,132321.0,2458,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337333,91292.00
06/14/2015 23:00,2,0.000,ALERT,211.48,295.76,59.981,1434337203,"201051344000983","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,139433.7,139433.7,2454,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337335,91293.00
06/14/2015 23:00,2,0.000,ALERT,211.70,295.76,59.970,1434337203,"201051344000917","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,142816.5,142816.5,2458,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337337,91294.00
06/14/2015 23:00,2,0.000,ALERT,211.70,295.16,59.986,1434337203,"201051344000648","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,138834.0,138834.0,2450,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337338,91295.00
06/14/2015 23:00,2,0.000,ALERT,211.48,295.76,59.970,1434337203,"201051344001093","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,140873.2,140873.2,2455,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337340,91296.00
06/14/2015 23:00,2,0.000,ALERT,211.48,295.16,59.975,1434337203,"201051344000645","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,139230.1,139230.1,2453,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434337342,91297.00
06/14/2015 23:00,2,0.000,ALERT,212.61,295.76,59.959,1434337203,"274151322000085","174011321042388",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,421899.7,421899.7,3757,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337344,91298.00
06/14/2015 23:00,2,0.000,ALERT,211.25,294.86,59.965,1434337203,"201051344000651","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,138631.6,138631.6,2452,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337346,91299.00
06/14/2015 23:00,2,0.000,ALERT,211.25,294.86,59.975,1434337203,"201051344000867","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,130948.5,130948.5,2457,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434337347,91300.00
06/14/2015 23:00,2,0.000,ALERT,211.25,295.76,59.965,1434337203,"201051344001230","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,142086.1,142086.1,2459,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337349,91301.00
06/14/2015 23:00,2,0.000,ALERT,211.70,296.06,59.975,1434337203,"201051344000576","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,138598.1,138598.1,2458,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337351,91302.00
06/14/2015 23:00,2,0.000,ALERT,211.25,296.36,59.975,1434337203,"201051344000579","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,144617.3,144617.3,2452,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434337353,91303.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91304.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91305.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91306.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91307.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91308.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91309.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91310.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91311.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91312.00
06/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434337203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338083,91313.00
06/14/2015 23:15,2,0.000,ALERT,212.16,299.07,59.996,1434338105,"201051344000955","174011321042388",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,144002.5,144002.5,2456,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338180,91314.00
06/14/2015 23:15,2,0.000,ALERT,213.51,299.97,59.991,1434338105,"274151322000095","174011321042388",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,441667.9,441667.9,3376,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338182,91315.00
06/14/2015 23:15,2,0.000,ALERT,212.16,299.37,59.996,1434338105,"201051344000868","174011321042388",0.00,16.70,0,293.96,301.17,0.0,0.0,0.000,130270.3,130270.3,2456,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338183,91316.00
06/14/2015 23:15,2,0.000,ALERT,212.61,298.47,59.975,1434338105,"201051344000853","174011321042388",0.00,16.30,0,293.36,300.57,0.0,0.0,0.000,136531.3,136531.3,2452,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338185,91317.00
06/14/2015 23:15,2,0.000,ALERT,212.83,299.97,59.991,1434338105,"201051344000582","174011321042388",0.00,16.70,0,294.26,301.17,0.0,0.0,0.000,137150.2,137150.2,2452,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338187,91318.00
