ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2015 23:15,2,0.000,ALERT,212.16,298.77,59.996,1434338105,"201051344000469","174011321042388",0.00,15.80,0,292.46,299.67,0.0,0.0,0.000,131723.6,131723.6,2453,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338189,91319.00
06/14/2015 23:15,2,0.000,ALERT,212.16,298.77,60.002,1434338105,"201051344000988","174011321042388",0.00,17.00,0,290.95,299.97,0.0,0.0,0.000,131531.1,131531.1,2452,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338191,91320.00
06/14/2015 23:15,2,0.000,ALERT,212.16,298.47,59.991,1434338105,"201051344001158","174011321042388",0.00,16.30,0,292.76,299.67,0.0,0.0,0.000,137767.3,137767.3,2455,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338192,91321.00
06/14/2015 23:15,2,0.000,ALERT,212.16,298.47,59.991,1434338105,"201051344001025","174011321042388",0.00,16.00,0,293.06,301.17,0.0,0.0,0.000,140801.8,140801.8,2454,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338194,91322.00
06/14/2015 23:15,2,0.000,ALERT,212.38,299.37,59.996,1434338105,"201051344000569","174011321042388",0.00,16.70,0,293.96,301.17,0.0,0.0,0.000,144533.7,144533.7,2455,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338196,91323.00
06/14/2015 23:15,2,0.000,ALERT,213.74,298.77,59.986,1434338105,"274151322000094","174011321042388",0.00,18.00,0,293.06,299.97,0.0,0.0,0.000,330565.7,330565.7,3808,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338198,91324.00
06/14/2015 23:15,2,0.000,ALERT,211.93,298.77,60.028,1434338105,"201051344000458","174011321042388",0.00,17.30,0,293.66,301.17,0.0,0.0,0.000,140276.2,140276.2,2454,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338200,91325.00
06/14/2015 23:15,2,0.000,ALERT,213.51,298.77,59.975,1434338105,"274151322000087","174011321042388",0.00,20.70,0,293.06,299.97,0.0,0.0,0.000,400650.3,400650.3,3356,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338202,91326.00
06/14/2015 23:15,2,0.000,ALERT,213.51,299.07,60.012,1434338105,"274151322000052","174011321042388",0.00,18.30,0,293.36,301.17,0.0,0.0,0.000,428217.5,428217.5,3760,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338203,91327.00
06/14/2015 23:15,2,0.000,ALERT,212.61,299.37,59.991,1434338105,"201051344001145","174011321042388",0.00,16.30,0,293.96,301.77,0.0,0.0,0.000,145427.2,145427.2,2461,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338206,91328.00
06/14/2015 23:15,2,0.000,ALERT,212.61,299.07,60.007,1434338105,"201051344000685","174011321042388",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,144660.0,144660.0,2461,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338207,91329.00
06/14/2015 23:15,2,0.000,ALERT,213.06,299.07,60.002,1434338105,"274151322000088","174011321042388",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,409992.4,409992.4,3367,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338209,91330.00
06/14/2015 23:15,2,0.000,ALERT,212.38,299.07,59.986,1434338105,"201051344000438","174011321042388",0.00,16.00,0,293.66,301.17,0.0,0.0,0.000,144719.7,144719.7,2457,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338211,91331.00
06/14/2015 23:15,2,0.000,ALERT,211.93,298.77,59.996,1434338105,"201051344001135","174011321042388",0.00,16.30,0,293.66,301.17,0.0,0.0,0.000,136082.1,136082.1,2451,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338213,91332.00
06/14/2015 23:15,2,0.000,ALERT,212.61,298.77,59.996,1434338105,"201051344000417","174011321042388",0.00,16.70,0,292.76,299.97,0.0,0.0,0.000,140634.6,140634.6,2450,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338214,91333.00
06/14/2015 23:15,2,0.000,ALERT,212.16,299.37,60.002,1434338105,"201051344000594","174011321042388",0.00,17.80,0,293.06,300.27,0.0,0.0,0.000,140471.0,140471.0,2450,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338216,91334.00
06/14/2015 23:15,2,0.000,ALERT,213.51,299.37,60.023,1434338105,"274151322000083","174011321042388",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,424519.2,424519.2,3764,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338218,91335.00
06/14/2015 23:15,2,0.000,ALERT,212.61,299.37,60.018,1434338105,"201051344000585","174011321042388",0.00,16.70,0,293.06,300.27,0.0,0.0,0.000,139365.7,139365.7,2451,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338220,91336.00
06/14/2015 23:15,2,0.000,ALERT,213.51,299.67,59.996,1434338105,"274151322000054","174011321042388",0.00,18.30,0,293.66,301.17,0.0,0.0,0.000,419831.4,419831.4,3358,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338222,91337.00
06/14/2015 23:15,2,0.000,ALERT,212.38,298.77,60.012,1434338105,"201051344001203","174011321042388",0.00,16.70,0,293.66,302.37,0.0,0.0,0.000,140679.7,140679.7,2456,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338224,91338.00
06/14/2015 23:15,2,0.000,ALERT,212.16,299.07,60.007,1434338105,"201051344000646","174011321042388",0.00,16.30,0,293.06,300.27,0.0,0.0,0.000,138248.2,138248.2,2451,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338225,91339.00
06/14/2015 23:15,2,0.000,ALERT,214.19,298.17,60.002,1434338105,"274151322000068","174011321042388",0.00,19.30,0,293.06,299.67,0.0,0.0,0.000,329516.6,329516.6,3416,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338227,91340.00
06/14/2015 23:15,2,0.000,ALERT,214.41,298.77,59.970,1434338105,"274151322000076","174011321042388",0.00,18.30,0,293.36,300.57,0.0,0.0,0.000,447296.7,447296.7,3763,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338229,91341.00
06/14/2015 23:15,2,0.000,ALERT,212.16,299.37,60.007,1434338105,"201051344000890","174011321042388",0.00,17.00,0,294.26,301.77,0.0,0.0,0.000,142280.0,142280.0,2452,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338231,91342.00
06/14/2015 23:15,2,0.000,ALERT,211.93,296.96,59.996,1434338105,"201051344000900","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,142571.0,142571.0,2459,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338233,91343.00
06/14/2015 23:15,2,0.000,ALERT,212.61,296.66,60.007,1434338105,"201051344000633","174011321042388",0.00,17.00,0,291.25,299.37,0.0,0.0,0.000,132321.0,132321.0,2460,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338235,91344.00
06/14/2015 23:15,2,0.000,ALERT,212.16,296.96,60.002,1434338105,"201051344000983","174011321042388",0.00,16.70,0,293.66,301.17,0.0,0.0,0.000,139433.7,139433.7,2456,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338236,91345.00
06/14/2015 23:15,2,0.000,ALERT,211.48,295.46,60.007,1434338105,"201051344000917","174011321042388",0.00,17.30,0,292.16,299.67,0.0,0.0,0.000,142816.5,142816.5,2460,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338238,91346.00
06/14/2015 23:15,2,0.000,ALERT,211.48,295.16,60.012,1434338105,"201051344000648","174011321042388",0.00,16.30,0,293.06,300.87,0.0,0.0,0.000,138834.0,138834.0,2452,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338240,91347.00
06/14/2015 23:15,2,0.000,ALERT,211.25,296.06,60.002,1434338105,"201051344001093","174011321042388",0.00,17.00,0,293.36,300.57,0.0,0.0,0.000,140873.2,140873.2,2457,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338242,91348.00
06/14/2015 23:15,2,0.000,ALERT,211.70,295.76,60.012,1434338105,"201051344000645","174011321042388",0.00,17.30,0,293.36,300.57,0.0,0.0,0.000,139230.1,139230.1,2455,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434338244,91349.00
06/14/2015 23:15,2,0.000,ALERT,212.83,296.66,60.012,1434338105,"274151322000085","174011321042388",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,421899.7,421899.7,3759,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338246,91350.00
06/14/2015 23:15,2,0.000,ALERT,211.48,295.46,60.002,1434338105,"201051344000651","174011321042388",0.00,15.80,0,292.76,300.27,0.0,0.0,0.000,138631.6,138631.6,2454,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338247,91351.00
06/14/2015 23:15,2,0.000,ALERT,211.48,295.46,60.012,1434338105,"201051344000867","174011321042388",0.00,17.50,0,292.76,300.87,0.0,0.0,0.000,130948.5,130948.5,2459,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338249,91352.00
06/14/2015 23:15,2,0.000,ALERT,211.25,296.36,60.007,1434338105,"201051344001230","174011321042388",0.00,16.30,0,293.96,300.87,0.0,0.0,0.000,142086.1,142086.1,2461,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338251,91353.00
06/14/2015 23:15,2,0.000,ALERT,211.70,296.06,60.012,1434338105,"201051344000576","174011321042388",0.00,16.70,0,293.66,300.27,0.0,0.0,0.000,138598.1,138598.1,2460,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338253,91354.00
06/14/2015 23:15,2,0.000,ALERT,211.25,296.36,60.039,1434338105,"201051344000579","174011321042388",0.00,16.70,0,294.26,301.17,0.0,0.0,0.000,144617.3,144617.3,2454,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434338254,91355.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91356.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91357.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91358.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91359.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91360.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91361.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91362.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91363.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91364.00
06/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434338105,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434338985,91365.00
06/14/2015 23:30,2,0.000,ALERT,211.48,296.66,59.986,1434339004,"201051344000955","174011321042388",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,144002.5,144002.5,2458,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339080,91366.00
06/14/2015 23:30,2,0.000,ALERT,213.06,297.87,60.028,1434339004,"274151322000095","174011321042388",0.00,17.30,0,294.86,301.47,0.0,0.0,0.000,441667.9,441667.9,3378,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339082,91367.00
06/14/2015 23:30,2,0.000,ALERT,211.48,297.26,59.991,1434339004,"201051344000868","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,130270.3,130270.3,2458,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339084,91368.00
06/14/2015 23:30,2,0.000,ALERT,212.16,296.36,59.991,1434339004,"201051344000853","174011321042388",0.00,15.80,0,293.66,300.87,0.0,0.0,0.000,136531.3,136531.3,2454,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339086,91369.00
06/14/2015 23:30,2,0.000,ALERT,212.38,297.57,59.991,1434339004,"201051344000582","174011321042388",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,137150.2,137150.2,2454,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339088,91370.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.36,59.986,1434339004,"201051344000469","174011321042388",0.00,15.30,0,293.06,300.27,0.0,0.0,0.000,131723.6,131723.6,2455,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339090,91371.00
06/14/2015 23:30,2,0.000,ALERT,211.48,296.36,59.986,1434339004,"201051344000988","174011321042388",0.00,16.00,0,291.55,300.27,0.0,0.0,0.000,131531.1,131531.1,2454,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339091,91372.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.36,59.975,1434339004,"201051344001158","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,137767.3,137767.3,2457,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339093,91373.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.06,59.965,1434339004,"201051344001025","174011321042388",0.00,15.80,0,293.36,301.47,0.0,0.0,0.000,140801.8,140801.8,2456,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339095,91374.00
06/14/2015 23:30,2,0.000,ALERT,211.70,297.26,59.959,1434339004,"201051344000569","174011321042388",0.00,16.00,0,294.26,301.47,0.0,0.0,0.000,144533.7,144533.7,2457,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339097,91375.00
06/14/2015 23:30,2,0.000,ALERT,213.29,296.66,59.970,1434339004,"274151322000094","174011321042388",0.00,17.50,0,293.66,300.27,0.0,0.0,0.000,330565.7,330565.7,3810,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339099,91376.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.66,59.975,1434339004,"201051344000458","174011321042388",0.00,16.70,0,293.96,301.47,0.0,0.0,0.000,140276.2,140276.2,2456,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339101,91377.00
06/14/2015 23:30,2,0.000,ALERT,213.51,296.66,59.949,1434339004,"274151322000087","174011321042388",0.00,19.80,0,293.06,300.27,0.0,0.0,0.000,400650.3,400650.3,3358,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339103,91378.00
06/14/2015 23:30,2,0.000,ALERT,213.06,297.87,59.959,1434339004,"274151322000052","174011321042388",0.00,17.80,0,293.66,301.17,0.0,0.0,0.000,428217.5,428217.5,3762,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339104,91379.00
06/14/2015 23:30,2,0.000,ALERT,212.16,297.26,59.970,1434339004,"201051344001145","174011321042388",0.00,15.80,0,294.56,301.47,0.0,0.0,0.000,145427.2,145427.2,2463,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339106,91380.00
06/14/2015 23:30,2,0.000,ALERT,212.16,296.96,59.965,1434339004,"201051344000685","174011321042388",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,144660.0,144660.0,2463,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339108,91381.00
06/14/2015 23:30,2,0.000,ALERT,213.06,297.26,59.959,1434339004,"274151322000088","174011321042388",0.00,17.50,0,293.66,300.57,0.0,0.0,0.000,409992.4,409992.4,3369,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434339110,91382.00
06/14/2015 23:30,2,0.000,ALERT,211.93,296.96,59.991,1434339004,"201051344000438","174011321042388",0.00,15.50,0,294.26,301.17,0.0,0.0,0.000,144719.7,144719.7,2459,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339111,91383.00
06/14/2015 23:30,2,0.000,ALERT,211.48,296.96,59.965,1434339004,"201051344001135","174011321042388",0.00,15.80,0,293.96,301.47,0.0,0.0,0.000,136082.1,136082.1,2453,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339113,91384.00
06/14/2015 23:30,2,0.000,ALERT,212.16,296.66,59.970,1434339004,"201051344000417","174011321042388",0.00,16.30,0,293.36,300.27,0.0,0.0,0.000,140634.6,140634.6,2452,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339115,91385.00
06/14/2015 23:30,2,0.000,ALERT,211.25,297.26,59.970,1434339004,"201051344000594","174011321042388",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,140471.0,140471.0,2452,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339117,91386.00
06/14/2015 23:30,2,0.000,ALERT,213.29,297.26,59.959,1434339004,"274151322000083","174011321042388",0.00,17.50,0,294.26,301.17,0.0,0.0,0.000,424519.2,424519.2,3766,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434339119,91387.00
06/14/2015 23:30,2,0.000,ALERT,212.16,297.26,59.965,1434339004,"201051344000585","174011321042388",0.00,16.00,0,293.66,300.87,0.0,0.0,0.000,139365.7,139365.7,2453,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339120,91388.00
06/14/2015 23:30,2,0.000,ALERT,212.83,297.57,59.954,1434339004,"274151322000054","174011321042388",0.00,17.80,0,293.66,301.17,0.0,0.0,0.000,419831.4,419831.4,3360,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339122,91389.00
06/14/2015 23:30,2,0.000,ALERT,211.93,296.96,59.986,1434339004,"201051344001203","174011321042388",0.00,16.00,0,293.96,302.37,0.0,0.0,0.000,140679.7,140679.7,2458,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339124,91390.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.96,59.949,1434339004,"201051344000646","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,138248.2,138248.2,2453,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339126,91391.00
06/14/2015 23:30,2,0.000,ALERT,213.51,296.06,59.959,1434339004,"274151322000068","174011321042388",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,329516.6,329516.6,3418,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339128,91392.00
06/14/2015 23:30,2,0.000,ALERT,213.29,296.66,59.938,1434339004,"274151322000076","174011321042388",0.00,17.80,0,293.96,300.87,0.0,0.0,0.000,447296.7,447296.7,3765,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339130,91393.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.96,59.965,1434339004,"201051344000890","174011321042388",0.00,16.30,0,294.56,301.77,0.0,0.0,0.000,142280.0,142280.0,2454,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339132,91394.00
06/14/2015 23:30,2,0.000,ALERT,211.48,296.66,59.949,1434339004,"201051344000900","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,142571.0,142571.0,2461,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339134,91395.00
06/14/2015 23:30,2,0.000,ALERT,212.16,296.06,59.981,1434339004,"201051344000633","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,132321.0,132321.0,2462,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434339136,91396.00
06/14/2015 23:30,2,0.000,ALERT,211.48,296.96,59.986,1434339004,"201051344000983","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,139433.7,139433.7,2458,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339137,91397.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.36,59.959,1434339004,"201051344000917","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,142816.5,142816.5,2462,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339139,91398.00
06/14/2015 23:30,2,0.000,ALERT,211.93,296.36,59.991,1434339004,"201051344000648","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,138834.0,138834.0,2454,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339141,91399.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.96,59.959,1434339004,"201051344001093","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,140873.2,140873.2,2459,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339143,91400.00
06/14/2015 23:30,2,0.000,ALERT,211.93,296.66,59.965,1434339004,"201051344000645","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,139230.1,139230.1,2457,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434339145,91401.00
06/14/2015 23:30,2,0.000,ALERT,212.83,297.26,59.986,1434339004,"274151322000085","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,421899.7,421899.7,3761,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434339147,91402.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.36,59.965,1434339004,"201051344000651","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,138631.6,138631.6,2456,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339148,91403.00
06/14/2015 23:30,2,0.000,ALERT,211.70,296.66,59.965,1434339004,"201051344000867","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,130948.5,130948.5,2461,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339150,91404.00
06/14/2015 23:30,2,0.000,ALERT,211.48,297.57,59.965,1434339004,"201051344001230","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,142086.1,142086.1,2463,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339152,91405.00
06/14/2015 23:30,2,0.000,ALERT,211.93,297.26,59.959,1434339004,"201051344000576","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,138598.1,138598.1,2462,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339154,91406.00
06/14/2015 23:30,2,0.000,ALERT,211.70,297.57,59.959,1434339004,"201051344000579","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,144617.3,144617.3,2456,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339156,91407.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339884,91408.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339884,91409.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339884,91410.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339884,91411.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339884,91412.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339884,91413.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339884,91414.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339885,91415.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339885,91416.00
06/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434339004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434339885,91417.00
06/14/2015 23:45,2,0.000,ALERT,211.93,298.77,59.975,1434339904,"201051344000955","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,144002.5,144002.5,2460,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434339979,91418.00
06/14/2015 23:45,2,0.000,ALERT,213.74,299.97,59.975,1434339904,"274151322000095","174011321042388",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,441667.9,441667.9,3380,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339981,91419.00
06/14/2015 23:45,2,0.000,ALERT,212.38,299.37,60.007,1434339904,"201051344000868","174011321042388",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,130270.3,130270.3,2460,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339983,91420.00
06/14/2015 23:45,2,0.000,ALERT,212.83,298.77,59.965,1434339904,"201051344000853","174011321042388",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,136531.3,136531.3,2456,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339985,91421.00
06/14/2015 23:45,2,0.000,ALERT,213.06,299.97,59.975,1434339904,"201051344000582","174011321042388",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,137150.2,137150.2,2456,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339986,91422.00
06/14/2015 23:45,2,0.000,ALERT,212.38,298.77,59.986,1434339904,"201051344000469","174011321042388",0.00,14.70,0,293.36,299.67,0.0,0.0,0.000,131723.6,131723.6,2457,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339988,91423.00
06/14/2015 23:45,2,0.000,ALERT,212.16,298.77,59.981,1434339904,"201051344000988","174011321042388",0.00,15.50,0,292.46,299.97,0.0,0.0,0.000,131531.1,131531.1,2456,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339990,91424.00
06/14/2015 23:45,2,0.000,ALERT,212.38,298.47,59.954,1434339904,"201051344001158","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,137767.3,137767.3,2459,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339992,91425.00
06/14/2015 23:45,2,0.000,ALERT,212.38,298.17,59.975,1434339904,"201051344001025","174011321042388",0.00,15.00,0,294.56,301.47,0.0,0.0,0.000,140801.8,140801.8,2458,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339994,91426.00
06/14/2015 23:45,2,0.000,ALERT,212.38,299.37,59.975,1434339904,"201051344000569","174011321042388",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,144533.7,144533.7,2459,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339996,91427.00
06/14/2015 23:45,2,0.000,ALERT,213.51,298.77,59.970,1434339904,"274151322000094","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,330565.7,330565.7,3812,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434339998,91428.00
06/14/2015 23:45,2,0.000,ALERT,212.16,298.77,59.959,1434339904,"201051344000458","174011321042388",0.00,16.00,0,294.86,301.47,0.0,0.0,0.000,140276.2,140276.2,2458,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340000,91429.00
06/14/2015 23:45,2,0.000,ALERT,213.74,298.47,59.959,1434339904,"274151322000087","174011321042388",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,400650.3,400650.3,3360,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340002,91430.00
06/14/2015 23:45,2,0.000,ALERT,213.51,299.37,59.970,1434339904,"274151322000052","174011321042388",0.00,17.00,0,294.86,301.17,0.0,0.0,0.000,428217.5,428217.5,3764,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340003,91431.00
06/14/2015 23:45,2,0.000,ALERT,212.83,299.07,59.965,1434339904,"201051344001145","174011321042388",0.00,15.30,0,295.46,301.77,0.0,0.0,0.000,145427.2,145427.2,2465,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340005,91432.00
06/14/2015 23:45,2,0.000,ALERT,212.83,298.77,59.981,1434339904,"201051344000685","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,144660.0,144660.0,2465,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340007,91433.00
06/14/2015 23:45,2,0.000,ALERT,213.29,298.77,59.959,1434339904,"274151322000088","174011321042388",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,409992.4,409992.4,3371,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340009,91434.00
06/14/2015 23:45,2,0.000,ALERT,212.38,298.77,59.970,1434339904,"201051344000438","174011321042388",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,144719.7,144719.7,2461,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340010,91435.00
06/14/2015 23:45,2,0.000,ALERT,212.16,298.77,59.986,1434339904,"201051344001135","174011321042388",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,136082.1,136082.1,2455,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340012,91436.00
06/14/2015 23:45,2,0.000,ALERT,212.61,298.47,59.965,1434339904,"201051344000417","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,140634.6,140634.6,2454,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340014,91437.00
06/14/2015 23:45,2,0.000,ALERT,212.16,299.37,59.965,1434339904,"201051344000594","174011321042388",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,140471.0,140471.0,2454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340016,91438.00
06/14/2015 23:45,2,0.000,ALERT,213.74,299.37,59.970,1434339904,"274151322000083","174011321042388",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,424519.2,424519.2,3768,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340018,91439.00
06/14/2015 23:45,2,0.000,ALERT,212.61,299.07,59.949,1434339904,"201051344000585","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,139365.7,139365.7,2455,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340019,91440.00
06/14/2015 23:45,2,0.000,ALERT,213.29,299.37,59.959,1434339904,"274151322000054","174011321042388",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,419831.4,419831.4,3362,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340021,91441.00
06/14/2015 23:45,2,0.000,ALERT,212.61,298.77,59.975,1434339904,"201051344001203","174011321042388",0.00,15.50,0,294.86,302.68,0.0,0.0,0.000,140679.7,140679.7,2460,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340023,91442.00
06/14/2015 23:45,2,0.000,ALERT,212.16,299.07,59.975,1434339904,"201051344000646","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,138248.2,138248.2,2455,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340025,91443.00
06/14/2015 23:45,2,0.000,ALERT,214.41,298.17,59.959,1434339904,"274151322000068","174011321042388",0.00,17.80,0,294.26,300.27,0.0,0.0,0.000,329516.6,329516.6,3420,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340026,91444.00
06/14/2015 23:45,2,0.000,ALERT,214.19,299.37,59.954,1434339904,"274151322000076","174011321042388",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,447296.7,447296.7,3767,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340028,91445.00
06/14/2015 23:45,2,0.000,ALERT,212.16,299.37,59.996,1434339904,"201051344000890","174011321042388",0.00,16.00,0,295.16,302.07,0.0,0.0,0.000,142280.0,142280.0,2456,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340030,91446.00
06/14/2015 23:45,2,0.000,ALERT,211.48,297.87,59.981,1434339904,"201051344000900","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,142571.0,142571.0,2463,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340032,91447.00
06/14/2015 23:45,2,0.000,ALERT,212.61,298.17,59.970,1434339904,"201051344000633","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,132321.0,132321.0,2464,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340034,91448.00
06/14/2015 23:45,2,0.000,ALERT,212.16,298.77,59.959,1434339904,"201051344000983","174011321042388",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,139433.7,139433.7,2460,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340036,91449.00
06/14/2015 23:45,2,0.000,ALERT,212.38,298.47,59.965,1434339904,"201051344000917","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,142816.5,142816.5,2464,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340038,91450.00
06/14/2015 23:45,2,0.000,ALERT,212.38,297.87,59.965,1434339904,"201051344000648","174011321042388",0.00,15.30,0,294.26,300.87,0.0,0.0,0.000,138834.0,138834.0,2456,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340039,91451.00
06/14/2015 23:45,2,0.000,ALERT,212.16,298.47,59.986,1434339904,"201051344001093","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,140873.2,140873.2,2461,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340041,91452.00
06/14/2015 23:45,2,0.000,ALERT,212.61,298.17,60.012,1434339904,"201051344000645","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,139230.1,139230.1,2459,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340043,91453.00
06/14/2015 23:45,2,0.000,ALERT,213.74,298.77,59.954,1434339904,"274151322000085","174011321042388",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,421899.7,421899.7,3763,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340045,91454.00
06/14/2015 23:45,2,0.000,ALERT,212.16,297.57,59.970,1434339904,"201051344000651","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,138631.6,138631.6,2458,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340047,91455.00
06/14/2015 23:45,2,0.000,ALERT,212.16,297.87,59.975,1434339904,"201051344000867","174011321042388",0.00,16.30,0,294.56,301.17,0.0,0.0,0.000,130948.5,130948.5,2463,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340048,91456.00
06/14/2015 23:45,2,0.000,ALERT,211.93,298.77,59.965,1434339904,"201051344001230","174011321042388",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,142086.1,142086.1,2465,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340050,91457.00
06/14/2015 23:45,2,0.000,ALERT,212.38,298.47,59.965,1434339904,"201051344000576","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,138598.1,138598.1,2464,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340052,91458.00
06/14/2015 23:45,2,0.000,ALERT,211.93,298.77,59.965,1434339904,"201051344000579","174011321042388",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,144617.3,144617.3,2458,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340054,91459.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91460.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91461.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91462.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91463.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91464.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91465.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91466.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91467.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91468.00
06/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434339904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434340785,91469.00
